Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,390.0,259.0,7.4,23.0,499.0,451.84,354.59
2017,1,11,12,45,300.0,275.5,7.35,23.5,460.0,402.42,313.97
2017,1,11,13,0,210.0,292.0,7.3,24.0,421.0,355.38,275.81
2017,1,11,13,15,215.5,286.0,7.2,24.0,417.0,339.33,262.31
2017,1,11,13,30,221.0,280.0,7.1,24.0,413.0,322.42,247.9
2017,1,11,13,45,304.5,256.5,7.05,24.0,433.0,316.44,240.3
2017,1,11,14,0,388.0,233.0,7.0,24.0,453.0,302.87,225.47
2017,1,11,14,15,607.0,161.0,6.85,24.0,488.0,275.72,194.22
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,229.04,145.32
2017,1,11,14,45,810.0,86.5,6.6,24.0,490.5,179.1,104.61
2017,1,11,15,0,794.0,84.0,6.5,24.0,458.0,129.9,70.22
2017,1,11,15,15,772.0,81.0,6.2,23.5,419.5,81.09,47.31
2017,1,11,15,30,750.0,78.0,5.9,23.0,381.0,59.46,45.7
2017,1,11,15,45,719.0,74.0,5.65,23.0,338.0,57.53,44.14
2017,1,11,16,0,688.0,70.0,5.4,23.0,295.0,50.71,38.33
2017,1,11,16,15,640.5,64.5,5.1,22.5,249.0,47.76,35.86
2017,1,11,16,30,593.0,59.0,4.8,22.0,203.0,44.79,33.27
2017,1,11,16,45,518.0,51.5,4.55,21.5,156.5,40.0,28.95
2017,1,11,17,0,443.0,44.0,4.3,21.0,110.0,35.17,24.39
2017,1,11,17,15,313.0,32.5,4.3,20.5,70.0,26.46,15.94
2017,1,11,17,30,183.0,21.0,4.3,20.0,30.0,17.48,0.0
2017,1,11,17,45,91.5,10.5,4.35,19.5,15.0,9.55,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,16.0,3.3,17.5,29.5,118.67,0.0
2017,1,12,8,0,286.0,32.0,3.4,18.0,59.0,239.89,178.78
2017,1,12,8,15,390.0,42.5,3.45,18.5,102.5,321.59,258.29
2017,1,12,8,30,494.0,53.0,3.5,19.0,146.0,407.58,331.85
2017,1,12,8,45,561.0,59.5,3.6,19.5,193.0,467.65,382.14
2017,1,12,9,0,628.0,66.0,3.7,20.0,240.0,528.01,430.56
2017,1,12,9,15,669.0,70.5,3.95,20.5,285.5,567.79,461.51
2017,1,12,9,30,710.0,75.0,4.2,21.0,331.0,606.02,490.25
2017,1,12,9,45,355.0,87.5,4.45,21.5,215.5,366.15,298.77
2017,1,12,10,0,0.0,100.0,4.7,22.0,100.0,90.08,68.58
2017,1,12,10,15,10.5,144.5,4.85,22.0,149.5,140.7,110.11
2017,1,12,10,30,21.0,189.0,5.0,22.0,199.0,191.48,150.93
2017,1,12,10,45,38.0,212.0,5.15,22.5,232.0,234.45,184.86
2017,1,12,11,0,55.0,235.0,5.3,23.0,265.0,266.41,209.64
2017,1,12,11,15,66.5,249.5,5.25,23.0,287.5,284.62,223.62
2017,1,12,11,30,78.0,264.0,5.2,23.0,310.0,301.85,236.76
2017,1,12,11,45,45.0,239.0,5.2,23.5,266.0,251.58,196.16
2017,1,12,12,0,12.0,214.0,5.2,24.0,222.0,199.29,154.1
2017,1,12,12,15,15.0,222.5,5.15,24.0,232.0,207.28,160.34
2017,1,12,12,30,18.0,231.0,5.1,24.0,242.0,214.85,166.17
2017,1,12,12,45,72.0,262.0,5.05,24.5,306.5,269.76,208.71
2017,1,12,13,0,126.0,293.0,5.0,25.0,371.0,317.68,244.63
2017,1,12,13,15,204.0,283.0,4.95,25.0,406.5,332.75,254.98
2017,1,12,13,30,282.0,273.0,4.9,25.0,442.0,341.28,259.35
2017,1,12,13,45,304.0,260.0,4.9,25.0,438.0,320.07,240.97
2017,1,12,14,0,326.0,247.0,4.9,25.0,434.0,296.64,220.46
2017,1,12,14,15,163.0,192.5,4.8,25.0,286.0,198.08,147.25
2017,1,12,14,30,0.0,138.0,4.7,25.0,138.0,119.47,90.9
2017,1,12,14,45,39.5,172.0,4.65,25.0,191.0,146.2,110.77
2017,1,12,15,0,79.0,206.0,4.6,25.0,244.0,166.77,126.02
2017,1,12,15,15,411.0,144.0,4.35,24.5,314.0,111.39,77.27
2017,1,12,15,30,743.0,82.0,4.1,24.0,384.0,62.52,48.08
2017,1,12,15,45,705.5,78.5,3.85,24.0,340.0,55.55,42.25
2017,1,12,16,0,668.0,75.0,3.6,24.0,296.0,54.33,41.27
2017,1,12,16,15,619.0,69.5,3.4,23.0,250.0,51.53,39.04
2017,1,12,16,30,570.0,64.0,3.2,22.0,204.0,48.74,36.7
2017,1,12,16,45,490.5,56.0,3.0,21.5,157.5,43.68,32.16
2017,1,12,17,0,411.0,48.0,2.8,21.0,111.0,38.59,27.36
2017,1,12,17,15,283.0,35.5,2.95,20.5,71.0,29.09,18.24
2017,1,12,17,30,155.0,23.0,3.1,20.0,31.0,18.17,0.0
2017,1,12,17,45,77.5,11.5,3.3,20.0,15.5,10.46,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,72.5,16.0,3.65,18.5,22.5,77.53,0.0
2017,1,13,8,0,145.0,32.0,3.9,19.0,45.0,157.87,116.02
2017,1,13,8,15,185.0,49.5,4.0,19.0,77.5,191.54,152.89
2017,1,13,8,30,225.0,67.0,4.1,19.0,110.0,239.9,195.75
2017,1,13,8,45,245.0,85.5,4.2,19.5,144.0,277.2,227.64
2017,1,13,9,0,265.0,104.0,4.3,20.0,178.0,313.88,257.87
2017,1,13,9,15,275.0,122.5,4.4,20.5,211.0,342.88,280.81
2017,1,13,9,30,285.0,141.0,4.5,21.0,244.0,370.65,302.08
2017,1,13,9,45,290.0,159.0,4.6,21.5,274.5,392.91,318.41
2017,1,13,10,0,295.0,177.0,4.7,22.0,305.0,413.65,333.21
2017,1,13,10,15,298.0,192.5,4.7,22.0,331.5,428.5,343.72
2017,1,13,10,30,301.0,208.0,4.7,22.0,358.0,441.8,352.93
2017,1,13,10,45,303.0,221.5,4.75,22.5,380.0,450.62,358.02
2017,1,13,11,0,305.0,235.0,4.8,23.0,402.0,457.88,361.87
2017,1,13,11,15,306.5,245.0,4.8,23.0,418.5,459.58,362.13
2017,1,13,11,30,308.0,255.0,4.8,23.0,435.0,459.81,361.29
2017,1,13,11,45,300.0,265.5,4.8,23.5,445.0,453.08,354.31
2017,1,13,12,0,292.0,276.0,4.8,24.0,455.0,445.27,346.58
2017,1,13,12,15,296.0,277.0,4.75,24.0,460.0,434.56,337.48
2017,1,13,12,30,300.0,278.0,4.7,24.0,465.0,422.66,327.37
2017,1,13,12,45,170.0,269.0,4.7,24.5,375.0,329.31,254.3
2017,1,13,13,0,40.0,260.0,4.7,25.0,285.0,247.55,190.38
2017,1,13,13,15,21.0,219.5,4.65,25.0,232.5,200.64,154.02
2017,1,13,13,30,2.0,179.0,4.6,25.0,180.0,157.09,120.1
2017,1,13,13,45,185.5,209.0,4.55,25.0,315.5,241.47,182.9
2017,1,13,14,0,369.0,239.0,4.5,25.0,451.0,304.41,225.32
2017,1,13,14,15,367.5,228.0,4.35,24.5,431.0,272.47,198.54
2017,1,13,14,30,366.0,217.0,4.2,24.0,411.0,240.34,172.03
2017,1,13,14,45,191.5,197.5,4.1,24.0,299.0,182.02,132.9
2017,1,13,15,0,17.0,178.0,4.0,24.0,187.0,149.06,114.61
2017,1,13,15,15,16.5,165.5,3.65,23.5,173.5,136.57,105.4
2017,1,13,15,30,16.0,153.0,3.3,23.0,160.0,125.21,101.55
2017,1,13,15,45,12.5,137.0,3.0,23.0,142.0,112.65,91.13
2017,1,13,16,0,9.0,121.0,2.7,23.0,124.0,99.94,80.46
2017,1,13,16,15,4.5,103.5,2.55,22.0,105.0,86.02,68.89
2017,1,13,16,30,0.0,86.0,2.4,21.0,86.0,71.94,56.92
2017,1,13,16,45,0.0,67.0,2.3,20.5,67.0,56.65,43.5
2017,1,13,17,0,0.0,48.0,2.2,20.0,48.0,41.16,29.71
2017,1,13,17,15,0.0,31.0,2.35,19.5,31.0,26.99,16.73
2017,1,13,17,30,0.0,14.0,2.5,19.0,14.0,12.32,0.0
2017,1,13,17,45,0.0,7.0,2.65,19.0,7.0,6.37,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.5,2.65,14.5,10.5,9.23,0.0
2017,1,14,8,0,0.0,21.0,2.8,15.0,21.0,18.5,8.75
2017,1,14,8,15,0.0,37.0,2.8,15.0,37.0,33.73,22.48
2017,1,14,8,30,0.0,53.0,2.8,15.0,53.0,49.67,36.42
2017,1,14,8,45,0.0,69.5,2.85,15.5,69.5,65.75,50.26
2017,1,14,9,0,0.0,86.0,2.9,16.0,86.0,81.52,63.62
2017,1,14,9,15,0.0,102.0,2.95,16.5,102.0,96.52,76.08
2017,1,14,9,30,0.0,118.0,3.0,17.0,118.0,111.38,88.2
2017,1,14,9,45,0.0,117.5,3.15,17.5,117.5,108.72,85.62
2017,1,14,10,0,0.0,117.0,3.3,18.0,117.0,106.86,83.72
2017,1,14,10,15,0.5,139.0,3.35,18.5,139.5,128.08,100.8
2017,1,14,10,30,1.0,161.0,3.4,19.0,162.0,149.09,117.47
2017,1,14,10,45,0.5,164.5,3.5,19.5,165.5,150.9,118.42
2017,1,14,11,0,0.0,168.0,3.6,20.0,169.0,152.88,119.56
2017,1,14,11,15,9.5,194.5,3.6,20.0,201.0,183.59,144.24
2017,1,14,11,30,19.0,221.0,3.6,20.0,233.0,213.57,168.03
2017,1,14,11,45,19.0,225.5,3.65,20.5,237.5,215.98,169.33
2017,1,14,12,0,19.0,230.0,3.7,21.0,242.0,218.32,170.67
2017,1,14,12,15,25.5,242.5,3.7,21.0,258.5,231.58,181.01
2017,1,14,12,30,32.0,255.0,3.7,21.0,275.0,247.67,193.5
2017,1,14,12,45,55.5,270.0,3.7,21.5,304.5,268.95,209.65
2017,1,14,13,0,79.0,285.0,3.7,22.0,334.0,287.62,223.41
2017,1,14,13,15,46.0,250.0,3.65,22.0,278.5,237.36,184.12
2017,1,14,13,30,13.0,215.0,3.6,22.0,223.0,191.73,148.6
2017,1,14,13,45,66.0,241.5,3.55,22.0,280.0,227.42,175.82
2017,1,14,14,0,119.0,268.0,3.5,22.0,337.0,254.65,195.33
2017,1,14,14,15,66.0,231.0,3.4,21.5,269.0,206.48,158.92
2017,1,14,14,30,13.0,194.0,3.3,21.0,201.0,166.49,129.45
2017,1,14,14,45,29.5,196.5,3.25,21.0,211.0,162.57,125.85
2017,1,14,15,0,46.0,199.0,3.2,21.0,221.0,160.21,123.68
2017,1,14,15,15,23.0,155.0,2.95,20.5,166.0,129.62,100.75
2017,1,14,15,30,0.0,111.0,2.7,20.0,111.0,94.89,76.75
2017,1,14,15,45,0.0,98.5,2.45,20.0,98.5,84.63,68.12
2017,1,14,16,0,0.0,86.0,2.2,20.0,86.0,74.27,59.27
2017,1,14,16,15,0.0,73.0,2.05,19.5,73.0,63.42,49.99
2017,1,14,16,30,0.0,60.0,1.9,19.0,60.0,52.46,40.45
2017,1,14,16,45,0.0,47.0,1.75,18.5,47.0,41.4,30.65
2017,1,14,17,0,0.0,34.0,1.6,18.0,34.0,29.98,20.38
2017,1,14,17,15,0.0,22.0,1.7,17.5,22.0,19.37,10.63
2017,1,14,17,30,0.0,10.0,1.8,17.0,10.0,8.78,0.0
2017,1,14,17,45,0.0,5.0,1.95,16.5,5.0,4.55,0.0
2017,1,14,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,45,147.0,16.0,2.8,13.5,29.5,122.12,0.0
2017,1,15,8,0,294.0,32.0,3.1,14.0,59.0,246.1,187.56
2017,1,15,8,15,391.5,42.5,3.2,14.5,102.5,324.55,264.82
2017,1,15,8,30,489.0,53.0,3.3,15.0,146.0,407.07,336.54
2017,1,15,8,45,549.0,60.0,3.4,15.5,192.5,463.51,384.52
2017,1,15,9,0,609.0,67.0,3.5,16.0,239.0,520.1,430.56
2017,1,15,9,15,304.5,61.0,3.8,16.5,147.0,299.39,250.36
2017,1,15,9,30,0.0,55.0,4.1,17.0,55.0,48.56,35.45
2017,1,15,9,45,0.0,61.5,4.4,18.0,61.5,54.33,40.18
2017,1,15,10,0,0.0,68.0,4.7,19.0,68.0,60.11,44.72
2017,1,15,10,15,0.0,109.0,4.85,19.5,109.0,98.19,75.99
2017,1,15,10,30,0.0,150.0,5.0,20.0,150.0,137.43,107.71
2017,1,15,10,45,0.0,149.0,5.2,20.5,149.0,135.46,105.66
2017,1,15,11,0,0.0,148.0,5.4,21.0,148.0,133.76,103.9
2017,1,15,11,15,0.0,130.5,5.55,21.5,130.5,116.89,89.91
2017,1,15,11,30,0.0,113.0,5.7,22.0,113.0,100.6,76.47
2017,1,15,11,45,0.0,79.0,5.9,22.5,79.0,69.98,51.47
2017,1,15,12,0,0.0,45.0,6.1,23.0,45.0,39.79,26.83
2017,1,15,12,15,10.0,141.0,6.25,23.0,147.5,131.16,100.73
2017,1,15,12,30,20.0,237.0,6.4,23.0,250.0,221.55,172.47
2017,1,15,12,45,14.0,220.5,6.6,23.0,230.0,202.0,156.84
2017,1,15,13,0,8.0,204.0,6.8,23.0,210.0,183.24,141.98
2017,1,15,13,15,8.5,204.0,6.8,23.0,210.0,182.21,141.19
2017,1,15,13,30,9.0,204.0,6.8,23.0,210.0,181.04,140.3
2017,1,15,13,45,23.5,222.0,6.85,23.0,236.0,199.36,154.67
2017,1,15,14,0,38.0,240.0,6.9,23.0,262.0,211.81,164.15
2017,1,15,14,15,32.0,225.5,6.8,22.5,243.5,194.17,150.55
2017,1,15,14,30,26.0,211.0,6.7,22.0,225.0,182.28,141.63
2017,1,15,14,45,13.0,124.0,6.6,22.0,131.0,109.57,83.66
2017,1,15,15,0,0.0,37.0,6.5,22.0,37.0,32.65,21.36
2017,1,15,15,15,86.0,109.0,6.35,22.0,144.5,90.22,66.81
2017,1,15,15,30,172.0,181.0,6.2,22.0,252.0,131.68,107.7
2017,1,15,15,45,342.5,144.5,6.1,22.0,267.0,104.9,85.01
2017,1,15,16,0,513.0,108.0,6.0,22.0,282.0,77.38,61.51
2017,1,15,16,15,462.5,98.5,5.95,21.5,238.0,71.68,56.76
2017,1,15,16,30,412.0,89.0,5.9,21.0,194.0,65.84,51.71
2017,1,15,16,45,344.0,75.5,5.85,20.5,150.5,56.74,43.64
2017,1,15,17,0,276.0,62.0,5.8,20.0,107.0,47.37,35.1
2017,1,15,17,15,178.5,44.0,5.8,19.5,69.5,34.08,22.82
2017,1,15,17,30,81.0,26.0,5.8,19.0,32.0,20.97,5.76
2017,1,15,17,45,40.5,13.0,5.85,19.0,16.0,11.82,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,16,7,45,139.0,17.0,0.45,14.5,30.0,117.11,0.0
2017,1,16,8,0,278.0,34.0,0.4,15.0,60.0,238.79,179.54
2017,1,16,8,15,379.5,45.0,0.4,15.0,104.0,320.5,256.14
2017,1,16,8,30,481.0,56.0,0.4,15.0,148.0,406.25,327.51
2017,1,16,8,45,539.5,64.0,0.45,15.5,194.5,463.11,373.22
2017,1,16,9,0,598.0,72.0,0.5,16.0,241.0,519.98,416.97
2017,1,16,9,15,299.0,56.0,0.65,16.5,140.5,289.37,237.23
2017,1,16,9,30,0.0,40.0,0.8,17.0,40.0,35.27,24.14
2017,1,16,9,45,0.0,45.0,0.95,17.5,45.0,39.7,28.0
2017,1,16,10,0,0.0,50.0,1.1,18.0,50.0,44.14,31.57
2017,1,16,10,15,0.0,63.0,1.25,18.5,63.0,55.68,41.03
2017,1,16,10,30,0.0,76.0,1.4,19.0,76.0,67.25,50.39
2017,1,16,10,45,14.5,148.0,1.55,19.5,156.5,144.66,113.61
2017,1,16,11,0,29.0,220.0,1.7,20.0,237.0,233.25,183.65
2017,1,16,11,15,29.5,229.0,1.8,20.0,247.0,239.33,187.83
2017,1,16,11,30,30.0,238.0,1.9,20.0,257.0,245.18,192.14
2017,1,16,11,45,15.0,204.5,2.0,20.5,214.5,193.96,151.16
2017,1,16,12,0,0.0,171.0,2.1,21.0,172.0,152.85,118.1
2017,1,16,12,15,13.5,210.5,1.95,21.0,220.0,195.8,152.21
2017,1,16,12,30,27.0,250.0,1.8,21.0,268.0,237.1,184.26
2017,1,16,12,45,221.0,254.0,1.65,21.0,393.5,347.67,269.67
2017,1,16,13,0,415.0,258.0,1.5,21.0,519.0,430.82,329.74
2017,1,16,13,15,373.5,264.0,1.35,21.0,496.0,395.74,300.9
2017,1,16,13,30,332.0,270.0,1.2,21.0,473.0,362.75,274.47
2017,1,16,13,45,232.0,272.0,1.05,21.0,412.0,309.35,233.87
2017,1,16,14,0,132.0,274.0,0.9,21.0,351.0,264.21,200.54
2017,1,16,14,15,78.0,242.0,0.75,21.0,287.0,218.39,166.33
2017,1,16,14,30,24.0,210.0,0.6,21.0,223.0,181.33,139.39
2017,1,16,14,45,13.5,186.0,0.45,21.0,193.0,158.2,121.83
2017,1,16,15,0,3.0,162.0,0.3,21.0,163.0,136.48,105.29
2017,1,16,15,15,1.5,120.0,0.35,20.5,120.5,102.94,79.04
2017,1,16,15,30,0.0,78.0,0.4,20.0,78.0,68.97,54.32
2017,1,16,15,45,0.0,69.0,0.5,20.0,69.0,61.0,47.66
2017,1,16,16,0,0.0,60.0,0.6,20.0,60.0,53.0,40.82
2017,1,16,16,15,0.0,50.5,0.6,19.5,50.5,44.57,33.59
2017,1,16,16,30,0.0,41.0,0.6,19.0,41.0,36.15,26.24
2017,1,16,16,45,0.0,31.5,0.65,18.5,31.5,27.74,18.78
2017,1,16,17,0,0.0,22.0,0.7,18.0,22.0,19.35,11.24
2017,1,16,17,15,0.0,14.0,0.7,17.5,14.0,12.3,4.8
2017,1,16,17,30,0.0,6.0,0.7,17.0,6.0,5.26,0.0
2017,1,16,17,45,0.0,3.0,0.75,17.0,3.0,2.73,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,5.1,11.0,2.5,2.19,0.0
2017,1,17,8,0,0.0,5.0,5.2,11.0,5.0,4.38,0.0
2017,1,17,8,15,0.0,8.5,5.25,11.0,8.5,7.46,0.66
2017,1,17,8,30,0.0,12.0,5.3,11.0,12.0,10.54,3.42
2017,1,17,8,45,0.0,16.0,5.4,11.0,16.0,14.06,6.55
2017,1,17,9,0,0.0,20.0,5.5,11.0,20.0,17.59,9.65
2017,1,17,9,15,0.0,24.5,5.5,11.0,24.5,21.56,13.11
2017,1,17,9,30,0.0,29.0,5.5,11.0,29.0,25.54,16.53
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,60.11,46.31
2017,1,17,10,0,0.0,107.0,5.5,11.0,107.0,96.85,77.6
2017,1,17,10,15,17.5,155.5,5.4,11.0,164.5,156.83,128.67
2017,1,17,10,30,35.0,204.0,5.3,11.0,222.0,227.94,188.1
2017,1,17,10,45,17.5,158.5,5.2,11.0,167.5,156.96,128.03
2017,1,17,11,0,0.0,113.0,5.1,11.0,113.0,100.91,80.27
2017,1,17,11,15,0.0,114.0,5.0,11.0,114.0,101.65,80.79
2017,1,17,11,30,0.0,115.0,4.9,11.0,115.0,102.42,81.33
2017,1,17,11,45,0.0,120.5,4.85,11.5,120.5,107.28,85.15
2017,1,17,12,0,0.0,126.0,4.8,12.0,126.0,112.1,88.93
2017,1,17,12,15,3.0,161.5,4.7,12.0,163.5,145.54,116.73
2017,1,17,12,30,6.0,197.0,4.6,12.0,201.0,178.3,143.7
2017,1,17,12,45,3.0,166.0,4.6,12.0,168.0,148.48,118.99
2017,1,17,13,0,0.0,135.0,4.6,12.0,135.0,119.36,94.86
2017,1,17,13,15,8.5,181.0,4.6,12.0,186.0,162.64,130.8
2017,1,17,13,30,17.0,227.0,4.6,12.0,237.0,203.68,164.45
2017,1,17,13,45,8.5,197.5,4.6,12.0,202.5,174.14,140.27
2017,1,17,14,0,0.0,168.0,4.6,12.0,168.0,145.78,117.15
2017,1,17,14,15,0.0,148.5,4.6,11.5,148.5,128.97,103.55
2017,1,17,14,30,0.0,129.0,4.6,11.0,129.0,112.34,89.97
2017,1,17,14,45,0.0,125.5,4.65,11.0,125.5,108.92,87.28
2017,1,17,15,0,0.0,122.0,4.7,11.0,122.0,105.42,84.51
2017,1,17,15,15,0.0,92.0,4.7,11.0,92.0,80.74,63.73
2017,1,17,15,30,0.0,62.0,4.7,11.0,62.0,54.78,43.74
2017,1,17,15,45,0.0,55.0,4.75,11.0,55.0,48.56,38.26
2017,1,17,16,0,0.0,48.0,4.8,11.0,48.0,42.35,32.73
2017,1,17,16,15,0.0,40.5,4.75,10.5,40.5,35.7,26.81
2017,1,17,16,30,0.0,33.0,4.7,10.0,33.0,29.06,20.81
2017,1,17,16,45,0.0,26.0,4.7,10.0,26.0,22.88,15.09
2017,1,17,17,0,0.0,19.0,4.7,10.0,19.0,16.7,9.32
2017,1,17,17,15,0.0,12.5,4.6,9.5,12.5,10.98,3.94
2017,1,17,17,30,0.0,6.0,4.5,9.0,6.0,5.26,0.0
2017,1,17,17,45,0.0,3.0,4.45,9.0,3.0,2.73,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,23.5,18.0,3.7,8.0,20.0,39.11,0.0
2017,1,18,8,0,47.0,36.0,3.8,8.0,40.0,83.25,62.11
2017,1,18,8,15,83.5,57.0,3.8,8.0,70.5,131.57,107.85
2017,1,18,8,30,120.0,78.0,3.8,8.0,101.0,179.67,151.45
2017,1,18,8,45,146.0,98.5,3.8,8.5,134.5,220.43,187.5
2017,1,18,9,0,172.0,119.0,3.8,9.0,168.0,261.22,222.58
2017,1,18,9,15,197.5,135.0,3.7,9.0,201.0,295.44,251.69
2017,1,18,9,30,223.0,151.0,3.6,9.0,234.0,342.46,290.55
2017,1,18,9,45,111.5,144.5,3.5,9.5,186.0,238.5,200.66
2017,1,18,10,0,0.0,138.0,3.4,10.0,138.0,128.05,104.12
2017,1,18,10,15,5.0,158.5,3.3,10.0,161.0,150.92,123.44
2017,1,18,10,30,10.0,179.0,3.2,10.0,184.0,173.5,142.13
2017,1,18,10,45,34.0,210.5,3.15,10.0,229.5,230.47,189.6
2017,1,18,11,0,58.0,242.0,3.1,10.0,275.0,276.69,227.38
2017,1,18,11,15,61.0,253.5,3.1,10.0,289.5,286.07,234.44
2017,1,18,11,30,64.0,265.0,3.1,10.0,304.0,294.95,241.2
2017,1,18,11,45,32.5,219.5,3.1,10.5,239.0,225.61,183.56
2017,1,18,12,0,1.0,174.0,3.1,11.0,174.0,156.21,125.63
2017,1,18,12,15,8.0,201.5,3.1,11.0,206.5,184.54,149.13
2017,1,18,12,30,15.0,229.0,3.1,11.0,239.0,211.89,171.44
2017,1,18,12,45,15.0,229.0,3.15,11.5,239.0,210.22,169.62
2017,1,18,13,0,15.0,229.0,3.2,12.0,239.0,208.47,167.86
2017,1,18,13,15,41.5,254.0,3.15,12.0,280.0,239.68,193.04
2017,1,18,13,30,68.0,279.0,3.1,12.0,321.0,265.85,213.61
2017,1,18,13,45,84.0,276.0,3.1,12.5,326.5,262.32,209.72
2017,1,18,14,0,100.0,273.0,3.1,13.0,332.0,256.94,204.21
2017,1,18,14,15,60.5,240.5,3.05,13.0,276.0,213.56,169.94
2017,1,18,14,30,21.0,208.0,3.0,13.0,220.0,179.6,143.74
2017,1,18,14,45,10.5,163.0,2.95,13.0,169.0,140.43,112.15
2017,1,18,15,0,0.0,118.0,2.9,13.0,118.0,102.28,81.1
2017,1,18,15,15,8.0,138.5,2.8,13.0,142.0,117.55,93.91
2017,1,18,15,30,16.0,159.0,2.7,13.0,166.0,129.97,109.61
2017,1,18,15,45,12.0,143.0,2.65,13.0,148.0,117.44,98.86
2017,1,18,16,0,8.0,127.0,2.6,13.0,130.0,104.75,87.88
2017,1,18,16,15,4.0,109.0,2.25,12.5,110.5,90.5,75.52
2017,1,18,16,30,0.0,91.0,1.9,12.0,91.0,76.09,62.77
2017,1,18,16,45,0.0,71.5,1.6,12.0,71.5,60.44,48.58
2017,1,18,17,0,0.0,52.0,1.3,12.0,52.0,44.59,34.02
2017,1,18,17,15,0.0,34.5,1.2,11.5,34.5,30.04,20.51
2017,1,18,17,30,0.0,17.0,1.1,11.0,17.0,14.97,4.9
2017,1,18,17,45,0.0,8.5,1.05,11.0,8.5,7.73,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,122.0,18.5,1.6,10.5,30.5,111.66,0.0
2017,1,19,8,0,244.0,37.0,1.9,11.0,61.0,225.73,175.38
2017,1,19,8,15,341.0,50.0,2.05,11.5,105.0,303.85,250.22
2017,1,19,8,30,438.0,63.0,2.2,12.0,149.0,388.82,323.9
2017,1,19,8,45,219.0,49.0,2.4,12.5,92.0,225.58,189.94
2017,1,19,9,0,0.0,35.0,2.6,13.0,35.0,30.83,20.92
2017,1,19,9,15,0.0,66.0,2.8,13.5,66.0,58.36,44.55
2017,1,19,9,30,0.0,97.0,3.0,14.0,97.0,88.81,70.2
2017,1,19,9,45,0.0,109.5,3.2,14.5,109.5,100.29,79.54
2017,1,19,10,0,0.0,122.0,3.4,15.0,122.0,111.72,88.73
2017,1,19,10,15,168.0,169.5,3.55,15.5,254.5,300.99,247.83
2017,1,19,10,30,336.0,217.0,3.7,16.0,387.0,481.93,391.91
2017,1,19,10,45,349.0,225.5,3.9,16.5,411.5,492.88,398.3
2017,1,19,11,0,362.0,234.0,4.1,17.0,436.0,502.16,404.08
2017,1,19,11,15,397.0,236.0,4.1,17.0,466.5,517.95,415.65
2017,1,19,11,30,432.0,238.0,4.1,17.0,497.0,540.14,431.74
2017,1,19,11,45,654.5,171.5,4.2,17.5,575.0,608.8,485.21
2017,1,19,12,0,877.0,105.0,4.3,18.0,653.0,659.58,523.34
2017,1,19,12,15,880.5,105.5,4.35,18.0,660.5,634.2,502.0
2017,1,19,12,30,884.0,106.0,4.4,18.0,668.0,605.82,478.37
2017,1,19,12,45,886.5,104.5,4.45,18.5,668.0,572.1,449.32
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,535.73,417.67
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,495.28,382.98
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,452.88,345.89
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,407.02,304.65
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,359.74,261.62
2017,1,19,14,15,865.5,96.5,4.65,20.0,590.5,310.17,216.97
2017,1,19,14,30,856.0,95.0,4.6,20.0,565.0,260.12,172.27
2017,1,19,14,45,848.5,90.5,4.6,20.0,533.5,207.67,127.37
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,155.06,86.74
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,102.98,56.25
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,60.4,47.18
2017,1,19,15,45,775.5,75.5,3.9,19.0,380.0,58.12,45.34
2017,1,19,16,0,750.0,71.0,3.7,19.0,336.0,55.82,43.42
2017,1,19,16,15,709.0,66.0,3.25,18.0,288.0,52.99,41.17
2017,1,19,16,30,668.0,61.0,2.8,17.0,240.0,45.8,34.97
2017,1,19,16,45,609.0,53.5,2.4,16.5,191.5,41.07,30.72
2017,1,19,17,0,550.0,46.0,2.0,16.0,143.0,36.24,26.2
2017,1,19,17,15,439.5,36.0,2.05,15.5,97.0,28.94,19.25
2017,1,19,17,30,329.0,26.0,2.1,15.0,51.0,21.45,9.86
2017,1,19,17,45,164.5,13.0,2.15,14.5,25.5,11.82,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,92.0,17.0,1.55,11.0,26.0,92.42,0.0
2017,1,20,8,0,184.0,34.0,1.6,12.0,52.0,185.34,143.39
2017,1,20,8,15,221.5,52.0,1.75,12.5,87.0,233.23,190.99
2017,1,20,8,30,259.0,70.0,1.9,13.0,122.0,282.11,234.39
2017,1,20,8,45,282.5,87.5,2.05,13.5,157.5,307.99,257.43
2017,1,20,9,0,306.0,105.0,2.2,14.0,193.0,346.88,289.64
2017,1,20,9,15,262.0,129.5,2.05,14.5,214.0,346.87,287.66
2017,1,20,9,30,218.0,154.0,1.9,15.0,235.0,343.69,282.81
2017,1,20,9,45,290.0,163.5,1.8,15.5,285.0,403.22,329.86
2017,1,20,10,0,362.0,173.0,1.7,16.0,335.0,462.67,375.01
2017,1,20,10,15,369.0,188.5,1.65,16.5,365.5,480.89,386.53
2017,1,20,10,30,376.0,204.0,1.6,17.0,396.0,497.27,396.7
2017,1,20,10,45,450.5,197.5,1.55,17.5,441.0,548.0,433.48
2017,1,20,11,0,525.0,191.0,1.5,18.0,486.0,584.13,458.5
2017,1,20,11,15,591.0,177.5,1.65,18.5,522.5,603.47,472.14
2017,1,20,11,30,657.0,164.0,1.8,19.0,559.0,624.0,486.33
2017,1,20,11,45,646.0,173.5,1.95,20.0,570.0,607.36,471.36
2017,1,20,12,0,635.0,183.0,2.1,21.0,581.0,588.57,455.0
2017,1,20,12,15,631.5,187.0,1.95,21.0,587.0,567.25,437.19
2017,1,20,12,30,628.0,191.0,1.8,21.0,593.0,543.94,417.74
2017,1,20,12,45,766.5,144.0,1.7,21.5,633.5,547.61,417.89
2017,1,20,13,0,905.0,97.0,1.6,22.0,674.0,541.31,409.18
2017,1,20,13,15,900.5,96.5,1.35,22.0,664.0,500.45,374.35
2017,1,20,13,30,896.0,96.0,1.1,22.0,654.0,457.7,337.66
2017,1,20,13,45,661.5,167.0,0.85,22.5,573.0,384.82,281.03
2017,1,20,14,0,427.0,238.0,0.6,23.0,492.0,329.59,240.03
2017,1,20,14,15,453.5,220.0,0.55,23.0,479.5,296.0,211.63
2017,1,20,14,30,480.0,202.0,0.5,23.0,467.0,259.56,180.57
2017,1,20,14,45,400.0,205.0,0.45,23.0,417.5,222.01,153.55
2017,1,20,15,0,320.0,208.0,0.4,23.0,368.0,188.33,131.65
2017,1,20,15,15,317.5,191.0,0.45,22.5,339.5,153.91,109.44
2017,1,20,15,30,315.0,174.0,0.5,22.0,311.0,122.6,98.93
2017,1,20,15,45,290.5,161.0,0.6,21.5,277.0,114.81,92.98
2017,1,20,16,0,266.0,148.0,0.7,21.0,243.0,106.76,86.6
2017,1,20,16,15,405.5,113.5,0.75,20.0,235.0,81.63,65.54
2017,1,20,16,30,545.0,79.0,0.8,19.0,227.0,60.05,47.1
2017,1,20,16,45,476.5,69.0,0.85,18.5,179.5,53.77,41.56
2017,1,20,17,0,408.0,59.0,0.9,18.0,132.0,47.34,35.64
2017,1,20,17,15,303.0,45.0,0.9,17.5,89.0,34.87,24.21
2017,1,20,17,30,198.0,31.0,0.9,17.0,46.0,24.35,12.44
2017,1,20,17,45,99.0,15.5,0.95,16.5,23.0,14.1,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,3.5,1.75,11.5,3.5,3.07,0.0
2017,1,21,8,0,0.0,7.0,2.0,12.0,7.0,6.14,0.0
2017,1,21,8,15,0.0,12.5,2.0,12.5,12.5,10.97,3.64
2017,1,21,8,30,0.0,18.0,2.0,13.0,18.0,15.82,7.92
2017,1,21,8,45,0.0,24.0,2.05,13.5,24.0,21.11,12.55
2017,1,21,9,0,0.0,30.0,2.1,14.0,30.0,26.41,17.12
2017,1,21,9,15,94.5,93.5,2.45,15.0,129.0,171.05,141.79
2017,1,21,9,30,189.0,157.0,2.8,16.0,228.0,314.42,259.68
2017,1,21,9,45,181.5,177.5,3.15,17.0,252.0,329.77,269.88
2017,1,21,10,0,174.0,198.0,3.5,18.0,276.0,343.87,279.28
2017,1,21,10,15,298.0,196.5,3.55,18.5,344.0,439.5,355.56
2017,1,21,10,30,422.0,195.0,3.6,19.0,412.0,533.92,428.15
2017,1,21,10,45,419.5,209.5,3.7,19.5,436.0,539.63,430.03
2017,1,21,11,0,417.0,224.0,3.8,20.0,460.0,543.21,430.72
2017,1,21,11,15,666.0,153.0,3.75,20.5,547.0,637.56,503.46
2017,1,21,11,30,915.0,82.0,3.7,21.0,634.0,709.65,557.03
2017,1,21,11,45,920.0,82.5,3.7,21.5,650.0,691.68,540.57
2017,1,21,12,0,925.0,83.0,3.7,22.0,666.0,670.38,522.07
2017,1,21,12,15,926.0,83.5,3.8,22.0,673.0,643.4,500.45
2017,1,21,12,30,927.0,84.0,3.9,22.0,680.0,613.44,476.18
2017,1,21,12,45,925.0,84.0,4.0,22.5,678.5,578.54,446.82
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,541.15,415.01
2017,1,21,13,15,919.5,84.0,4.15,23.0,667.0,500.74,380.9
2017,1,21,13,30,916.0,84.0,4.2,23.0,657.0,458.28,344.35
2017,1,21,13,45,910.5,82.5,4.3,23.0,639.5,411.92,303.98
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,364.12,261.68
2017,1,21,14,15,896.0,80.0,4.25,23.0,596.5,314.56,217.3
2017,1,21,14,30,887.0,79.0,4.1,23.0,571.0,264.29,172.67
2017,1,21,14,45,757.0,106.5,4.0,23.0,510.0,205.3,127.84
2017,1,21,15,0,627.0,134.0,3.9,23.0,449.0,167.39,103.88
2017,1,21,15,15,584.5,133.0,3.65,22.5,409.0,126.08,79.65
2017,1,21,15,30,542.0,132.0,3.4,22.0,369.0,90.36,72.2
2017,1,21,15,45,522.5,121.5,3.15,21.5,330.5,84.64,67.65
2017,1,21,16,0,503.0,111.0,2.9,21.0,292.0,78.73,62.84
2017,1,21,16,15,482.5,97.0,2.65,20.0,251.0,70.1,55.69
2017,1,21,16,30,462.0,83.0,2.4,19.0,210.0,61.13,48.07
2017,1,21,16,45,415.0,70.5,2.15,18.5,167.5,52.8,40.72
2017,1,21,17,0,368.0,58.0,1.9,18.0,125.0,44.18,32.91
2017,1,21,17,15,294.0,43.0,1.8,17.5,86.0,33.24,22.86
2017,1,21,17,30,220.0,28.0,1.7,17.0,47.0,21.96,11.09
2017,1,21,17,45,110.0,14.0,1.65,16.5,23.5,12.73,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
