Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.5,3.4,12.0,44.0,174.84,103.67
2017,2,1,8,0,405.0,39.0,3.8,13.0,88.0,335.15,271.6
2017,2,1,8,15,497.5,48.5,3.95,13.5,138.0,417.43,346.36
2017,2,1,8,30,590.0,58.0,4.1,14.0,188.0,502.93,419.56
2017,2,1,8,45,295.0,70.5,4.3,15.0,135.5,316.36,265.78
2017,2,1,9,0,0.0,83.0,4.5,16.0,83.0,76.46,59.23
2017,2,1,9,15,3.0,112.0,4.7,16.5,113.5,107.91,85.7
2017,2,1,9,30,6.0,141.0,4.9,17.0,144.0,139.17,111.4
2017,2,1,9,45,90.0,177.0,5.1,18.0,220.0,251.45,205.11
2017,2,1,10,0,174.0,213.0,5.3,19.0,296.0,366.22,297.47
2017,2,1,10,15,289.0,213.5,5.3,19.5,364.5,462.16,373.77
2017,2,1,10,30,404.0,214.0,5.3,20.0,433.0,543.92,437.21
2017,2,1,10,45,655.0,153.0,5.35,20.5,532.5,679.15,542.33
2017,2,1,11,0,906.0,92.0,5.4,21.0,632.0,780.64,617.16
2017,2,1,11,15,914.5,93.0,5.35,21.5,657.5,772.67,608.39
2017,2,1,11,30,923.0,94.0,5.3,22.0,683.0,761.12,597.73
2017,2,1,11,45,932.0,93.5,5.3,22.5,701.0,744.76,583.59
2017,2,1,12,0,941.0,93.0,5.3,23.0,719.0,724.82,566.09
2017,2,1,12,15,943.5,93.5,5.2,23.0,728.0,698.17,544.13
2017,2,1,12,30,946.0,94.0,5.1,23.0,737.0,668.33,519.55
2017,2,1,12,45,945.5,94.0,5.1,23.5,736.5,633.24,490.02
2017,2,1,13,0,945.0,94.0,5.1,24.0,736.0,595.42,457.98
2017,2,1,13,15,942.0,93.5,5.0,24.0,727.0,553.36,422.78
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,509.12,385.14
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,461.47,344.17
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,412.35,301.14
2017,2,1,14,15,917.5,90.5,4.65,24.0,656.0,360.54,255.24
2017,2,1,14,30,909.0,89.0,4.5,24.0,630.0,307.92,208.46
2017,2,1,14,45,898.0,86.5,4.4,24.0,597.0,253.44,161.05
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,192.54,111.17
2017,2,1,15,15,869.0,81.5,3.85,23.5,523.5,137.05,72.04
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,82.84,46.04
2017,2,1,15,45,824.5,76.0,3.0,23.0,437.0,57.13,43.58
2017,2,1,16,0,798.0,73.0,2.6,23.0,391.0,56.04,42.78
2017,2,1,16,15,762.0,68.5,2.3,22.0,341.0,53.69,41.04
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,51.33,39.22
2017,2,1,16,45,670.5,58.5,1.75,20.0,239.0,43.87,32.84
2017,2,1,17,0,615.0,53.0,1.5,19.0,187.0,40.83,30.16
2017,2,1,17,15,524.0,44.0,1.5,18.5,136.5,34.65,24.47
2017,2,1,17,30,433.0,35.0,1.5,18.0,86.0,28.33,18.33
2017,2,1,17,45,216.5,17.5,1.55,17.5,43.0,13.85,2.55
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,30.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,61.0,10.0,5.0,7.0,11.0,43.2,0.0
2017,2,2,7,45,206.5,26.0,5.3,7.5,48.5,185.85,118.36
2017,2,2,8,0,352.0,42.0,5.6,8.0,86.0,306.02,254.38
2017,2,2,8,15,444.0,53.0,5.6,8.5,135.0,388.9,331.33
2017,2,2,8,30,536.0,64.0,5.6,9.0,184.0,475.0,407.27
2017,2,2,8,45,594.0,71.5,5.65,9.5,235.0,535.49,459.09
2017,2,2,9,0,652.0,79.0,5.7,10.0,286.0,595.87,508.56
2017,2,2,9,15,691.0,84.5,5.6,10.5,335.5,639.17,541.53
2017,2,2,9,30,730.0,90.0,5.5,11.0,385.0,680.73,572.05
2017,2,2,9,45,365.0,108.5,5.45,11.5,256.0,420.73,356.29
2017,2,2,10,0,0.0,127.0,5.4,12.0,127.0,116.02,93.0
2017,2,2,10,15,0.0,146.5,5.3,12.0,146.5,134.32,108.35
2017,2,2,10,30,0.0,166.0,5.2,12.0,166.0,152.45,123.2
2017,2,2,10,45,2.0,176.5,5.15,12.5,178.0,163.07,131.55
2017,2,2,11,0,4.0,187.0,5.1,13.0,190.0,173.6,139.77
2017,2,2,11,15,4.0,189.0,5.0,13.5,192.0,174.46,139.94
2017,2,2,11,30,4.0,191.0,4.9,14.0,194.0,175.4,140.22
2017,2,2,11,45,17.0,231.0,4.85,14.5,242.5,220.68,176.87
2017,2,2,12,0,30.0,271.0,4.8,15.0,291.0,271.52,217.3
2017,2,2,12,15,29.5,273.5,4.7,15.0,293.5,269.67,215.43
2017,2,2,12,30,29.0,276.0,4.6,15.0,296.0,267.73,213.63
2017,2,2,12,45,32.5,280.5,4.6,15.5,303.0,269.72,214.72
2017,2,2,13,0,36.0,285.0,4.6,16.0,310.0,271.15,215.34
2017,2,2,13,15,49.5,293.5,4.5,16.0,327.5,280.24,222.4
2017,2,2,13,30,63.0,302.0,4.4,16.0,345.0,287.52,227.86
2017,2,2,13,45,120.0,305.0,4.35,16.0,383.0,304.89,240.75
2017,2,2,14,0,177.0,308.0,4.3,16.0,421.0,316.22,247.96
2017,2,2,14,15,145.5,294.0,4.2,16.0,384.5,281.55,220.14
2017,2,2,14,30,114.0,280.0,4.1,16.0,348.0,254.39,198.77
2017,2,2,14,45,97.5,261.5,4.1,16.0,317.5,227.18,177.27
2017,2,2,15,0,81.0,243.0,4.1,16.0,287.0,201.97,157.73
2017,2,2,15,15,47.5,209.0,4.05,15.5,234.5,167.44,131.94
2017,2,2,15,30,14.0,175.0,4.0,15.0,182.0,144.31,115.16
2017,2,2,15,45,7.0,147.5,3.95,15.0,151.0,122.47,102.22
2017,2,2,16,0,0.0,120.0,3.9,15.0,120.0,101.37,84.08
2017,2,2,16,15,305.0,104.5,3.6,14.5,200.5,72.89,59.33
2017,2,2,16,30,610.0,89.0,3.3,14.0,281.0,66.09,53.51
2017,2,2,16,45,550.0,80.0,3.05,13.5,230.5,61.03,49.07
2017,2,2,17,0,490.0,71.0,2.8,13.0,180.0,55.86,44.35
2017,2,2,17,15,399.5,58.0,2.8,12.0,131.5,44.45,33.89
2017,2,2,17,30,309.0,45.0,2.8,11.0,83.0,35.02,24.8
2017,2,2,17,45,154.5,22.5,2.85,10.5,41.5,17.63,5.95
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,5.5,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,11.0,8.0,4.3,5.0,8.0,13.46,0.0
2017,2,3,7,45,82.5,32.0,4.45,5.5,41.5,113.28,73.44
2017,2,3,8,0,154.0,56.0,4.6,6.0,75.0,194.44,161.06
2017,2,3,8,15,229.0,77.0,4.7,6.5,121.0,269.54,230.0
2017,2,3,8,30,304.0,98.0,4.8,7.0,167.0,348.03,299.74
2017,2,3,8,45,362.0,113.5,4.9,7.5,215.5,420.59,362.08
2017,2,3,9,0,420.0,129.0,5.0,8.0,264.0,484.45,415.44
2017,2,3,9,15,463.0,140.5,5.0,8.5,311.0,532.81,454.22
2017,2,3,9,30,506.0,152.0,5.0,9.0,358.0,580.4,491.3
2017,2,3,9,45,256.5,162.0,5.05,9.5,266.5,387.45,328.02
2017,2,3,10,0,7.0,172.0,5.1,10.0,175.0,167.42,137.28
2017,2,3,10,15,9.0,185.5,5.1,10.0,190.5,180.66,148.34
2017,2,3,10,30,11.0,199.0,5.1,10.0,206.0,193.84,159.01
2017,2,3,10,45,12.5,210.5,5.1,10.5,218.5,204.52,167.24
2017,2,3,11,0,14.0,222.0,5.1,11.0,231.0,215.09,175.33
2017,2,3,11,15,16.0,230.5,5.05,11.0,241.0,222.97,181.52
2017,2,3,11,30,18.0,239.0,5.0,11.0,251.0,230.71,187.6
2017,2,3,11,45,17.0,244.5,5.0,11.5,256.0,233.35,189.11
2017,2,3,12,0,16.0,250.0,5.0,12.0,261.0,235.96,190.64
2017,2,3,12,15,12.0,232.5,4.95,12.0,241.0,215.7,173.9
2017,2,3,12,30,8.0,215.0,4.9,12.0,221.0,196.17,157.8
2017,2,3,12,45,13.0,234.0,4.9,12.5,243.0,214.69,172.64
2017,2,3,13,0,18.0,253.0,4.9,13.0,265.0,232.33,186.57
2017,2,3,13,15,21.0,257.0,4.85,13.0,271.5,235.14,188.78
2017,2,3,13,30,24.0,261.0,4.8,13.0,278.0,237.44,190.58
2017,2,3,13,45,15.5,233.0,4.75,13.0,244.0,208.03,166.79
2017,2,3,14,0,7.0,205.0,4.7,13.0,210.0,179.84,144.02
2017,2,3,14,15,6.0,197.5,4.65,12.5,201.5,171.92,137.97
2017,2,3,14,30,5.0,190.0,4.6,12.0,193.0,164.11,131.99
2017,2,3,14,45,2.5,176.5,4.6,12.0,178.0,151.34,121.74
2017,2,3,15,0,0.0,163.0,4.6,12.0,163.0,138.96,111.81
2017,2,3,15,15,0.0,118.5,4.5,12.0,118.5,102.87,81.82
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,65.46,50.38
2017,2,3,15,45,0.0,69.5,4.35,12.0,69.5,61.45,49.45
2017,2,3,16,0,0.0,65.0,4.3,12.0,65.0,57.44,46.01
2017,2,3,16,15,0.0,56.5,4.1,11.5,56.5,49.89,39.43
2017,2,3,16,30,0.0,48.0,3.9,11.0,48.0,42.35,32.77
2017,2,3,16,45,159.5,71.0,3.75,11.0,107.0,54.88,44.06
2017,2,3,17,0,319.0,94.0,3.6,11.0,166.0,70.19,57.55
2017,2,3,17,15,242.5,74.0,3.5,10.5,120.0,56.99,45.28
2017,2,3,17,30,166.0,54.0,3.4,10.0,74.0,42.15,31.2
2017,2,3,17,45,90.0,31.0,3.35,10.0,41.0,24.78,11.67
2017,2,3,18,0,14.0,8.0,3.3,10.0,8.0,7.28,0.0
2017,2,3,18,15,7.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,2,4,7,30,0.0,2.0,1.4,7.0,2.0,1.82,0.0
2017,2,4,7,45,0.0,8.0,1.45,7.5,8.0,7.02,0.0
2017,2,4,8,0,0.0,14.0,1.5,8.0,14.0,12.3,4.8
2017,2,4,8,15,0.0,22.5,1.45,8.0,22.5,19.79,11.56
2017,2,4,8,30,0.0,31.0,1.4,8.0,31.0,27.3,18.31
2017,2,4,8,45,0.0,40.0,1.4,8.5,40.0,35.26,25.33
2017,2,4,9,0,0.0,49.0,1.4,9.0,49.0,43.23,32.23
2017,2,4,9,15,0.0,66.5,1.45,9.0,66.5,58.77,45.66
2017,2,4,9,30,0.0,84.0,1.5,9.0,84.0,74.97,59.49
2017,2,4,9,45,9.5,133.5,1.55,9.5,138.5,131.09,107.24
2017,2,4,10,0,19.0,183.0,1.6,10.0,193.0,188.19,154.49
2017,2,4,10,15,9.5,103.5,1.6,10.0,108.5,99.85,79.97
2017,2,4,10,30,0.0,24.0,1.6,10.0,24.0,21.18,12.6
2017,2,4,10,45,0.0,25.5,1.65,10.5,25.5,22.51,13.71
2017,2,4,11,0,0.0,27.0,1.7,11.0,27.0,23.85,14.78
2017,2,4,11,15,0.0,35.5,1.7,11.0,35.5,31.38,21.16
2017,2,4,11,30,0.0,44.0,1.7,11.0,44.0,38.92,27.53
2017,2,4,11,45,0.0,45.0,1.7,11.5,45.0,39.82,28.19
2017,2,4,12,0,0.0,46.0,1.7,12.0,46.0,40.71,28.85
2017,2,4,12,15,0.0,73.0,1.75,12.0,73.0,64.71,48.99
2017,2,4,12,30,0.0,100.0,1.8,12.0,100.0,88.75,69.0
2017,2,4,12,45,0.0,100.0,1.85,12.5,100.0,88.73,68.81
2017,2,4,13,0,0.0,100.0,1.9,13.0,100.0,88.71,68.67
2017,2,4,13,15,0.0,91.0,1.95,13.0,91.0,80.73,62.08
2017,2,4,13,30,0.0,82.0,2.0,13.0,82.0,72.71,55.45
2017,2,4,13,45,0.0,121.5,2.05,13.5,121.5,107.27,84.04
2017,2,4,14,0,0.0,161.0,2.1,14.0,161.0,140.68,111.33
2017,2,4,14,15,0.0,165.5,2.15,14.0,165.5,143.84,114.0
2017,2,4,14,30,0.0,170.0,2.2,14.0,170.0,146.76,116.58
2017,2,4,14,45,0.0,134.5,2.25,14.0,134.5,117.07,92.39
2017,2,4,15,0,0.0,99.0,2.3,14.0,99.0,87.29,67.92
2017,2,4,15,15,0.0,73.5,2.25,13.5,73.5,65.03,49.56
2017,2,4,15,30,0.0,48.0,2.2,13.0,48.0,42.39,30.6
2017,2,4,15,45,0.0,31.5,2.15,13.0,31.5,27.77,19.26
2017,2,4,16,0,0.0,15.0,2.1,13.0,15.0,13.2,6.24
2017,2,4,16,15,0.0,13.0,1.8,12.5,13.0,11.43,4.69
2017,2,4,16,30,0.0,11.0,1.5,12.0,11.0,9.67,3.13
2017,2,4,16,45,0.0,9.0,1.25,12.0,9.0,7.9,1.53
2017,2,4,17,0,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2017,2,4,17,15,0.0,5.0,0.9,11.5,5.0,4.38,0.0
2017,2,4,17,30,0.0,3.0,0.8,11.0,3.0,2.63,0.0
2017,2,4,17,45,0.0,1.5,0.75,11.0,1.5,1.31,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,34.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,68.0,12.0,2.4,13.0,14.0,49.48,0.0
2017,2,5,7,45,196.0,28.5,2.6,13.5,51.0,188.27,130.09
2017,2,5,8,0,324.0,45.0,2.8,14.0,88.0,295.28,239.89
2017,2,5,8,15,409.5,56.5,2.75,14.5,135.5,374.25,309.64
2017,2,5,8,30,495.0,68.0,2.7,15.0,183.0,456.59,378.71
2017,2,5,8,45,247.5,69.5,2.7,15.5,127.0,284.48,237.53
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,63.48,48.23
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,74.68,57.64
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,85.81,66.68
2017,2,5,9,45,0.0,106.5,3.0,17.5,106.5,96.41,75.14
2017,2,5,10,0,0.0,118.0,3.1,18.0,118.0,106.95,83.46
2017,2,5,10,15,0.0,127.5,3.35,18.5,127.5,115.51,90.08
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,124.03,96.62
2017,2,5,10,45,11.5,187.0,3.9,20.0,194.0,180.45,141.82
2017,2,5,11,0,23.0,237.0,4.2,21.0,251.0,236.6,185.7
2017,2,5,11,15,24.0,246.0,4.3,21.0,261.5,243.9,191.05
2017,2,5,11,30,25.0,255.0,4.4,21.0,272.0,251.06,196.41
2017,2,5,11,45,19.5,246.5,4.55,21.5,260.0,237.03,184.71
2017,2,5,12,0,14.0,238.0,4.7,22.0,248.0,223.62,173.62
2017,2,5,12,15,14.0,239.5,4.7,22.0,249.5,223.43,173.34
2017,2,5,12,30,14.0,241.0,4.7,22.0,251.0,223.2,173.05
2017,2,5,12,45,80.0,291.0,4.7,22.5,347.0,307.14,238.6
2017,2,5,13,0,146.0,341.0,4.7,23.0,443.0,382.21,295.29
2017,2,5,13,15,118.0,331.5,4.65,23.0,413.0,347.38,267.89
2017,2,5,13,30,90.0,322.0,4.6,23.0,383.0,317.18,244.4
2017,2,5,13,45,53.5,279.5,4.55,23.5,315.5,259.82,199.81
2017,2,5,14,0,17.0,237.0,4.5,24.0,248.0,209.92,161.19
2017,2,5,14,15,20.0,236.5,4.4,24.0,249.0,207.94,159.71
2017,2,5,14,30,23.0,236.0,4.3,24.0,250.0,205.34,157.64
2017,2,5,14,45,19.0,219.5,4.2,24.0,231.0,188.42,144.64
2017,2,5,15,0,15.0,203.0,4.1,24.0,212.0,172.08,132.16
2017,2,5,15,15,7.5,175.5,3.8,23.5,180.0,147.85,113.8
2017,2,5,15,30,0.0,148.0,3.5,23.0,148.0,124.77,96.11
2017,2,5,15,45,353.0,118.5,3.2,23.0,264.5,79.13,62.26
2017,2,5,16,0,706.0,89.0,2.9,23.0,381.0,61.39,47.31
2017,2,5,16,15,668.5,83.5,2.55,22.0,332.5,59.05,45.63
2017,2,5,16,30,631.0,78.0,2.2,21.0,284.0,56.68,43.85
2017,2,5,16,45,572.0,71.5,1.85,20.5,234.0,53.36,41.05
2017,2,5,17,0,513.0,65.0,1.5,20.0,184.0,50.03,38.1
2017,2,5,17,15,426.5,54.0,1.55,19.5,136.0,42.59,31.35
2017,2,5,17,30,340.0,43.0,1.6,19.0,88.0,34.93,24.11
2017,2,5,17,45,203.0,27.5,1.65,18.5,51.0,21.57,10.21
2017,2,5,18,0,66.0,12.0,1.7,18.0,14.0,10.91,0.0
2017,2,5,18,15,33.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,30.0,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,60.0,13.0,3.0,17.0,15.0,46.02,0.0
2017,2,6,7,45,192.5,29.5,3.3,17.5,52.5,189.47,132.35
2017,2,6,8,0,325.0,46.0,3.6,18.0,90.0,298.16,239.61
2017,2,6,8,15,411.0,57.5,3.85,18.5,138.0,377.78,309.33
2017,2,6,8,30,497.0,69.0,4.1,19.0,186.0,460.83,378.91
2017,2,6,8,45,248.5,45.5,4.35,20.0,104.0,251.1,208.29
2017,2,6,9,0,0.0,22.0,4.6,21.0,22.0,19.36,10.56
2017,2,6,9,15,0.0,44.5,4.85,21.5,44.5,39.25,27.13
2017,2,6,9,30,0.0,67.0,5.1,22.0,67.0,59.22,43.5
2017,2,6,9,45,0.0,61.0,5.35,22.5,61.0,53.9,38.9
2017,2,6,10,0,0.0,55.0,5.6,23.0,55.0,48.59,34.35
2017,2,6,10,15,0.0,59.5,5.7,23.0,59.5,52.6,37.52
2017,2,6,10,30,0.0,64.0,5.8,23.0,64.0,56.61,40.69
2017,2,6,10,45,0.0,70.0,5.9,23.5,70.0,61.96,44.84
2017,2,6,11,0,0.0,76.0,6.0,24.0,76.0,67.31,48.97
2017,2,6,11,15,0.0,79.0,6.0,24.0,79.0,70.0,51.05
2017,2,6,11,30,0.0,82.0,6.0,24.0,82.0,72.69,53.13
2017,2,6,11,45,0.0,82.5,6.0,24.0,82.5,73.15,53.44
2017,2,6,12,0,0.0,83.0,6.0,24.0,83.0,73.61,53.75
2017,2,6,12,15,20.5,191.0,5.9,24.0,205.5,187.76,144.76
2017,2,6,12,30,41.0,299.0,5.8,24.0,328.0,296.56,229.34
2017,2,6,12,45,41.5,298.5,5.75,24.0,327.5,291.55,225.1
2017,2,6,13,0,42.0,298.0,5.7,24.0,327.0,286.38,220.95
2017,2,6,13,15,175.5,307.5,5.5,24.0,427.5,358.23,276.4
2017,2,6,13,30,309.0,317.0,5.3,24.0,528.0,415.25,318.17
2017,2,6,13,45,236.0,317.5,5.15,24.0,476.5,365.31,278.92
2017,2,6,14,0,163.0,318.0,5.0,24.0,425.0,321.41,245.09
2017,2,6,14,15,95.0,280.5,4.8,24.0,342.5,261.35,199.43
2017,2,6,14,30,27.0,243.0,4.6,24.0,260.0,212.03,162.73
2017,2,6,14,45,39.0,241.0,4.4,24.0,264.0,202.49,154.91
2017,2,6,15,0,51.0,239.0,4.2,24.0,268.0,196.54,149.83
2017,2,6,15,15,135.5,228.5,4.15,24.0,297.5,184.3,137.22
2017,2,6,15,30,220.0,218.0,4.1,24.0,327.0,168.03,124.59
2017,2,6,15,45,110.0,159.5,4.05,24.0,214.0,119.21,95.81
2017,2,6,16,0,0.0,101.0,4.0,24.0,101.0,87.27,69.11
2017,2,6,16,15,0.0,88.0,3.8,23.5,88.0,76.46,60.23
2017,2,6,16,30,0.0,75.0,3.6,23.0,75.0,65.54,51.09
2017,2,6,16,45,0.0,62.0,3.45,22.5,62.0,54.53,41.71
2017,2,6,17,0,0.0,49.0,3.3,22.0,49.0,43.26,31.92
2017,2,6,17,15,0.0,36.0,3.45,21.5,36.0,31.74,21.75
2017,2,6,17,30,0.0,23.0,3.6,21.0,23.0,20.25,11.52
2017,2,6,17,45,0.0,13.0,3.75,21.0,13.0,11.43,2.89
2017,2,6,18,0,0.0,3.0,3.9,21.0,3.0,2.73,0.0
2017,2,6,18,15,0.0,1.5,4.0,20.5,1.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.15,16.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.3,17.0,17.0,15.46,0.0
2017,2,7,7,45,180.5,30.0,3.5,17.5,54.5,184.52,131.66
2017,2,7,8,0,361.0,43.0,3.7,18.0,92.0,319.4,257.45
2017,2,7,8,15,429.5,55.0,3.65,18.5,139.0,389.13,318.66
2017,2,7,8,30,498.0,67.0,3.6,19.0,186.0,461.15,378.7
2017,2,7,8,45,559.0,72.0,3.55,19.5,234.5,520.99,426.66
2017,2,7,9,0,620.0,77.0,3.5,20.0,283.0,580.86,472.08
2017,2,7,9,15,718.0,74.5,3.45,21.0,348.5,654.66,524.95
2017,2,7,9,30,816.0,72.0,3.4,22.0,414.0,733.51,579.31
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.0,762.77,595.97
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,782.49,605.71
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,796.86,612.77
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,807.79,617.45
2017,2,7,10,45,751.0,135.0,3.2,25.5,574.0,748.43,573.15
2017,2,7,11,0,594.0,190.0,3.2,26.0,557.0,668.78,511.9
2017,2,7,11,15,605.5,196.0,3.15,26.0,583.0,675.07,515.37
2017,2,7,11,30,617.0,202.0,3.1,26.0,609.0,673.58,512.85
2017,2,7,11,45,496.5,252.0,3.05,26.5,585.0,614.41,466.07
2017,2,7,12,0,376.0,302.0,3.0,27.0,561.0,553.47,418.45
2017,2,7,12,15,417.0,292.0,2.95,27.0,582.5,554.24,418.85
2017,2,7,12,30,458.0,282.0,2.9,27.0,604.0,556.85,419.87
2017,2,7,12,45,540.5,251.5,2.85,27.5,631.5,555.97,417.84
2017,2,7,13,0,623.0,221.0,2.8,28.0,659.0,550.28,411.61
2017,2,7,13,15,559.5,240.0,2.7,28.0,630.0,501.08,373.56
2017,2,7,13,30,496.0,259.0,2.6,28.0,601.0,456.84,339.18
2017,2,7,13,45,520.0,243.0,2.55,28.0,593.5,425.02,313.44
2017,2,7,14,0,544.0,227.0,2.5,28.0,586.0,390.36,284.68
2017,2,7,14,15,540.0,219.0,2.35,27.5,564.5,349.94,251.73
2017,2,7,14,30,536.0,211.0,2.2,27.0,543.0,309.23,218.15
2017,2,7,14,45,482.0,215.0,2.05,27.0,501.5,266.23,184.29
2017,2,7,15,0,428.0,219.0,1.9,27.0,460.0,228.24,155.8
2017,2,7,15,15,422.0,203.0,1.75,27.0,427.0,186.74,125.15
2017,2,7,15,30,416.0,187.0,1.6,27.0,394.0,146.0,99.9
2017,2,7,15,45,329.5,181.5,1.45,27.0,336.0,126.86,100.64
2017,2,7,16,0,243.0,176.0,1.3,27.0,278.0,123.44,98.11
2017,2,7,16,15,233.0,156.0,1.2,26.0,244.0,111.44,88.76
2017,2,7,16,30,223.0,136.0,1.1,25.0,210.0,98.94,78.8
2017,2,7,16,45,211.0,114.0,1.0,24.5,175.0,84.61,66.88
2017,2,7,17,0,199.0,92.0,0.9,24.0,140.0,69.7,54.19
2017,2,7,17,15,172.5,71.0,1.0,23.0,105.0,54.84,41.34
2017,2,7,17,30,146.0,50.0,1.1,22.0,70.0,39.44,27.7
2017,2,7,17,45,73.0,31.5,1.2,21.5,41.5,25.28,13.66
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,11.82,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.5,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,18.19,0.0
2017,2,8,7,45,237.0,29.0,3.55,16.0,62.0,218.96,161.0
2017,2,8,8,0,474.0,38.0,3.7,17.0,104.0,387.84,314.06
2017,2,8,8,15,556.0,45.0,3.55,17.5,155.0,463.49,380.12
2017,2,8,8,30,638.0,52.0,3.4,18.0,206.0,536.91,440.38
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.0,594.4,483.6
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,651.36,523.99
2017,2,8,9,15,778.5,65.0,3.1,21.0,362.0,691.51,550.58
2017,2,8,9,30,812.0,69.0,3.1,22.0,412.0,729.58,574.73
2017,2,8,9,45,583.5,135.0,3.15,23.0,395.5,636.5,501.77
2017,2,8,10,0,355.0,201.0,3.2,24.0,379.0,511.04,401.67
2017,2,8,10,15,438.0,197.0,3.35,24.5,433.5,581.29,454.22
2017,2,8,10,30,521.0,193.0,3.5,25.0,488.0,636.28,493.78
2017,2,8,10,45,534.5,200.5,3.65,25.5,518.0,646.72,499.34
2017,2,8,11,0,548.0,208.0,3.8,26.0,548.0,654.55,503.22
2017,2,8,11,15,543.5,219.5,3.85,26.0,568.0,650.16,498.68
2017,2,8,11,30,539.0,231.0,3.9,26.0,588.0,643.34,492.48
2017,2,8,11,45,466.0,265.5,4.0,26.5,580.0,607.39,463.21
2017,2,8,12,0,393.0,300.0,4.1,27.0,572.0,564.57,429.3
2017,2,8,12,15,479.0,271.5,4.15,27.0,607.0,584.02,443.98
2017,2,8,12,30,565.0,243.0,4.2,27.0,642.0,590.55,448.62
2017,2,8,12,45,583.0,237.0,4.3,27.5,648.5,570.15,431.73
2017,2,8,13,0,601.0,231.0,4.4,28.0,655.0,546.89,412.52
2017,2,8,13,15,661.0,204.5,4.4,27.5,666.0,526.53,396.54
2017,2,8,13,30,721.0,178.0,4.4,27.0,677.0,497.96,373.46
2017,2,8,13,45,833.5,130.0,4.4,27.0,693.5,469.88,348.33
2017,2,8,14,0,946.0,82.0,4.4,27.0,710.0,431.63,313.45
2017,2,8,14,15,938.5,80.5,4.4,26.5,684.5,378.8,268.17
2017,2,8,14,30,931.0,79.0,4.4,26.0,659.0,325.01,221.36
2017,2,8,14,45,919.5,77.5,4.4,26.0,625.5,269.61,173.07
2017,2,8,15,0,908.0,76.0,4.4,26.0,592.0,214.14,126.52
2017,2,8,15,15,892.5,74.0,4.3,25.5,551.5,158.01,84.6
2017,2,8,15,30,877.0,72.0,4.2,25.0,511.0,102.73,53.42
2017,2,8,15,45,857.0,68.5,4.1,25.0,465.5,58.72,44.46
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,49.33,36.63
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,47.58,35.39
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,45.81,34.1
2017,2,8,16,45,727.0,53.0,4.3,22.0,266.0,42.71,31.57
2017,2,8,17,0,680.0,48.0,4.4,21.0,213.0,39.57,28.88
2017,2,8,17,15,602.0,41.5,4.55,20.0,161.0,34.94,24.72
2017,2,8,17,30,524.0,35.0,4.7,19.0,109.0,30.29,20.29
2017,2,8,17,45,262.0,28.5,4.9,18.5,65.5,23.2,12.57
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,20.01,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,139.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,278.0,15.0,4.7,5.0,26.0,174.57,0.0
2017,2,9,7,45,429.0,25.5,4.95,5.5,72.5,325.31,254.7
2017,2,9,8,0,580.0,36.0,5.2,6.0,119.0,448.25,380.06
2017,2,9,8,15,474.0,58.0,5.15,6.5,144.5,425.65,366.32
2017,2,9,8,30,368.0,80.0,5.1,7.0,170.0,385.39,333.52
2017,2,9,8,45,387.5,96.5,5.1,8.0,210.5,425.2,367.02
2017,2,9,9,0,407.0,113.0,5.1,9.0,251.0,464.07,397.92
2017,2,9,9,15,646.0,88.5,5.0,9.5,346.5,626.55,531.52
2017,2,9,9,30,885.0,64.0,4.9,10.0,442.0,775.74,645.63
2017,2,9,9,45,658.5,125.0,4.8,10.5,423.0,686.74,572.13
2017,2,9,10,0,432.0,186.0,4.7,11.0,404.0,570.04,473.43
2017,2,9,10,15,520.0,175.0,4.55,11.5,457.5,623.59,515.09
2017,2,9,10,30,608.0,164.0,4.4,12.0,511.0,681.11,557.75
2017,2,9,10,45,790.5,120.5,4.3,13.0,598.0,765.25,619.05
2017,2,9,11,0,973.0,77.0,4.2,14.0,685.0,840.86,670.28
2017,2,9,11,15,979.5,78.0,4.1,14.5,711.0,831.0,659.86
2017,2,9,11,30,986.0,79.0,4.0,15.0,737.0,817.34,647.42
2017,2,9,11,45,778.5,156.0,3.95,15.5,683.5,730.38,579.48
2017,2,9,12,0,571.0,233.0,3.9,16.0,630.0,633.1,501.48
2017,2,9,12,15,609.5,223.5,3.8,16.0,652.0,630.55,498.97
2017,2,9,12,30,648.0,214.0,3.7,16.0,674.0,621.11,490.53
2017,2,9,12,45,695.0,194.5,3.6,16.5,688.0,603.27,474.79
2017,2,9,13,0,742.0,175.0,3.5,17.0,702.0,580.28,454.68
2017,2,9,13,15,859.0,131.5,3.35,17.0,734.5,568.44,443.1
2017,2,9,13,30,976.0,88.0,3.2,17.0,767.0,546.38,422.15
2017,2,9,13,45,970.0,87.5,3.1,17.5,748.5,496.8,378.7
2017,2,9,14,0,964.0,87.0,3.0,18.0,730.0,445.6,333.22
2017,2,9,14,15,956.0,85.5,2.9,18.0,703.5,391.52,285.27
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,336.5,235.88
2017,2,9,14,45,935.0,83.0,2.75,18.0,642.5,280.04,185.65
2017,2,9,15,0,922.0,82.0,2.7,18.0,608.0,223.63,137.17
2017,2,9,15,15,905.5,79.5,2.55,18.0,567.0,165.99,92.6
2017,2,9,15,30,889.0,77.0,2.4,18.0,526.0,109.32,59.04
2017,2,9,15,45,866.0,74.5,2.25,18.0,479.0,55.33,42.81
2017,2,9,16,0,843.0,72.0,2.1,18.0,432.0,54.58,42.34
2017,2,9,16,15,810.0,68.0,1.8,17.0,380.5,52.61,40.91
2017,2,9,16,30,777.0,64.0,1.5,16.0,329.0,50.63,39.43
2017,2,9,16,45,726.5,59.0,1.25,15.0,274.5,47.7,37.02
2017,2,9,17,0,676.0,54.0,1.0,14.0,220.0,44.77,34.48
2017,2,9,17,15,595.5,46.5,1.05,13.0,166.5,36.1,26.62
2017,2,9,17,30,515.0,39.0,1.1,12.0,113.0,31.15,21.82
2017,2,9,17,45,365.0,27.5,1.15,11.5,68.5,22.33,12.65
2017,2,9,18,0,215.0,16.0,1.2,11.0,24.0,14.55,0.0
2017,2,9,18,15,107.5,8.0,1.2,11.0,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,9.5,7.73,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,19.0,64.36,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,58.5,188.67,144.24
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,287.63,237.19
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,366.29,306.4
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,448.99,376.16
2017,2,10,8,45,223.5,100.0,3.15,14.0,155.5,295.67,247.91
2017,2,10,9,0,0.0,115.0,3.3,15.0,115.0,110.66,88.13
2017,2,10,9,15,2.5,132.5,3.5,16.0,134.0,128.73,102.98
2017,2,10,9,30,5.0,150.0,3.7,17.0,153.0,146.76,117.27
2017,2,10,9,45,16.0,176.0,3.9,18.0,184.5,180.59,144.46
2017,2,10,10,0,27.0,202.0,4.1,19.0,216.0,214.13,170.85
2017,2,10,10,15,30.0,217.0,4.3,19.5,233.5,242.19,192.54
2017,2,10,10,30,33.0,232.0,4.5,20.0,251.0,256.99,203.52
2017,2,10,10,45,115.5,265.5,4.75,20.5,337.5,366.14,290.54
2017,2,10,11,0,198.0,299.0,5.0,21.0,424.0,459.2,362.71
2017,2,10,11,15,102.0,251.5,5.0,21.5,316.5,329.26,259.2
2017,2,10,11,30,6.0,204.0,5.0,22.0,209.0,188.96,146.29
2017,2,10,11,45,3.0,179.0,5.05,22.5,181.5,162.79,125.28
2017,2,10,12,0,0.0,154.0,5.1,23.0,154.0,137.44,104.81
2017,2,10,12,15,12.5,217.0,5.1,23.0,226.5,202.26,156.15
2017,2,10,12,30,25.0,280.0,5.1,23.0,299.0,265.37,205.29
2017,2,10,12,45,159.0,308.5,5.1,23.5,423.0,375.45,290.92
2017,2,10,13,0,293.0,337.0,5.1,24.0,547.0,466.71,359.11
2017,2,10,13,15,292.0,333.5,5.05,24.0,540.5,444.37,340.87
2017,2,10,13,30,291.0,330.0,5.0,24.0,534.0,421.43,322.32
2017,2,10,13,45,207.0,327.0,4.95,24.0,470.5,363.66,277.72
2017,2,10,14,0,123.0,324.0,4.9,24.0,407.0,313.21,239.28
2017,2,10,14,15,474.0,222.0,4.8,24.0,523.5,335.19,248.42
2017,2,10,14,30,825.0,120.0,4.7,24.0,640.0,328.84,230.04
2017,2,10,14,45,814.0,116.5,4.6,24.0,607.5,276.09,183.88
2017,2,10,15,0,803.0,113.0,4.5,24.0,575.0,223.55,139.48
2017,2,10,15,15,784.0,109.5,4.25,24.0,535.0,170.53,99.04
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,112.34,62.88
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,67.64,52.2
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,66.39,51.32
2017,2,10,16,15,677.5,91.5,3.15,23.0,355.5,64.3,49.89
2017,2,10,16,30,641.0,86.0,2.7,22.0,306.0,62.18,48.39
2017,2,10,16,45,586.5,78.5,2.3,21.5,255.0,58.33,45.19
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,54.4,41.78
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,47.62,35.77
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,40.68,29.3
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,26.59,15.8
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,14.23,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,51.0,9.5,2.85,16.5,11.5,8.64,0.0
2017,2,11,7,30,102.0,19.0,3.1,17.0,23.0,104.44,0.0
2017,2,11,7,45,234.5,35.0,3.4,18.0,64.0,226.72,171.94
2017,2,11,8,0,367.0,51.0,3.7,19.0,105.0,336.35,271.72
2017,2,11,8,15,450.0,61.5,4.0,19.5,155.5,416.49,340.76
2017,2,11,8,30,533.0,72.0,4.3,20.0,206.0,498.93,408.93
2017,2,11,8,45,591.5,78.5,4.65,20.5,258.0,560.6,458.61
2017,2,11,9,0,650.0,85.0,5.0,21.0,310.0,622.09,505.82
2017,2,11,9,15,686.5,90.5,5.1,21.5,359.5,664.8,536.55
2017,2,11,9,30,723.0,96.0,5.2,22.0,409.0,705.71,565.19
2017,2,11,9,45,370.5,143.5,5.35,23.0,305.0,478.39,384.7
2017,2,11,10,0,18.0,191.0,5.5,24.0,201.0,195.14,152.22
2017,2,11,10,15,16.0,199.0,5.5,24.0,208.5,199.35,155.41
2017,2,11,10,30,14.0,207.0,5.5,24.0,216.0,203.73,158.39
2017,2,11,10,45,15.0,218.5,5.5,24.5,228.5,214.04,165.84
2017,2,11,11,0,16.0,230.0,5.5,25.0,241.0,224.24,173.15
2017,2,11,11,15,445.5,170.0,5.45,25.5,471.0,530.26,416.92
2017,2,11,11,30,875.0,110.0,5.4,26.0,701.0,779.2,601.45
2017,2,11,11,45,874.0,114.5,5.35,26.5,717.0,760.94,585.07
2017,2,11,12,0,873.0,119.0,5.3,27.0,733.0,739.41,566.76
2017,2,11,12,15,876.0,119.5,5.2,27.0,742.0,713.5,546.11
2017,2,11,12,30,879.0,120.0,5.1,27.0,751.0,684.51,523.0
2017,2,11,12,45,880.5,119.0,5.05,27.0,751.5,650.21,495.91
2017,2,11,13,0,882.0,118.0,5.0,27.0,752.0,613.23,466.37
2017,2,11,13,15,879.5,117.5,4.9,27.0,743.0,572.05,432.98
2017,2,11,13,30,877.0,117.0,4.8,27.0,734.0,528.81,397.34
2017,2,11,13,45,872.5,115.5,4.75,27.5,717.0,481.95,357.59
2017,2,11,14,0,868.0,114.0,4.7,28.0,700.0,433.62,315.97
