Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.0,11.5,1.2,12.0,29.0,135.81,0.0
2017,2,22,7,30,428.0,23.0,1.4,13.0,58.0,326.27,231.84
2017,2,22,7,45,539.0,31.5,1.6,14.0,110.0,425.32,343.43
2017,2,22,8,0,650.0,40.0,1.8,15.0,162.0,529.5,430.98
2017,2,22,8,15,711.0,45.0,1.6,15.5,218.5,597.98,484.46
2017,2,22,8,30,772.0,50.0,1.4,16.0,275.0,667.33,534.58
2017,2,22,8,45,810.0,54.0,1.25,17.0,331.0,717.79,566.9
2017,2,22,9,0,848.0,58.0,1.1,18.0,387.0,759.5,590.93
2017,2,22,9,15,873.5,60.5,1.15,19.0,439.5,794.61,611.64
2017,2,22,9,30,899.0,63.0,1.2,20.0,492.0,827.26,630.12
2017,2,22,9,45,917.0,65.5,1.3,21.0,539.5,850.82,642.74
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,871.08,653.09
2017,2,22,10,15,947.5,70.0,1.55,22.5,628.0,882.58,659.48
2017,2,22,10,30,960.0,72.0,1.7,23.0,669.0,890.35,663.51
2017,2,22,10,45,968.0,73.5,1.9,23.5,703.0,889.94,662.72
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,885.65,659.41
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,875.28,651.16
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,861.02,640.48
2017,2,22,11,45,984.0,82.0,2.45,25.5,805.0,839.48,625.39
2017,2,22,12,0,980.0,87.0,2.6,26.0,821.0,814.4,607.92
2017,2,22,12,15,981.5,87.5,2.65,26.0,829.5,785.39,588.28
2017,2,22,12,30,983.0,88.0,2.7,26.0,838.0,753.04,565.37
2017,2,22,12,45,980.5,88.5,2.8,26.5,837.0,714.93,536.38
2017,2,22,13,0,978.0,89.0,2.9,27.0,836.0,674.06,504.86
2017,2,22,13,15,975.5,88.5,2.9,27.0,826.0,629.7,470.74
2017,2,22,13,30,973.0,88.0,2.9,27.0,816.0,583.0,434.02
2017,2,22,13,45,967.0,88.0,2.9,27.0,797.5,532.93,393.82
2017,2,22,14,0,961.0,88.0,2.9,27.0,779.0,481.22,351.24
2017,2,22,14,15,953.5,86.5,2.85,27.0,752.0,426.33,305.06
2017,2,22,14,30,946.0,85.0,2.8,27.0,725.0,370.47,257.12
2017,2,22,14,45,931.5,85.5,2.8,27.0,689.5,313.62,208.13
2017,2,22,15,0,917.0,86.0,2.8,27.0,654.0,256.95,159.88
2017,2,22,15,15,902.0,83.5,2.6,26.5,612.5,198.43,113.17
2017,2,22,15,30,887.0,81.0,2.4,26.0,571.0,140.75,73.76
2017,2,22,15,45,866.5,78.0,2.25,26.0,523.5,75.36,41.99
2017,2,22,16,0,846.0,75.0,2.1,26.0,476.0,55.33,41.38
2017,2,22,16,15,817.5,71.5,1.9,25.0,423.5,53.91,40.51
2017,2,22,16,30,789.0,68.0,1.7,24.0,371.0,52.48,39.59
2017,2,22,16,45,748.0,63.0,1.55,23.5,316.5,49.73,37.41
2017,2,22,17,0,707.0,58.0,1.4,23.0,262.0,46.94,35.1
2017,2,22,17,15,640.5,51.5,1.45,22.0,206.5,42.68,31.44
2017,2,22,17,30,574.0,45.0,1.5,21.0,151.0,35.12,24.73
2017,2,22,17,45,459.0,34.5,1.55,20.0,101.0,27.48,17.69
2017,2,22,18,0,344.0,24.0,1.6,19.0,51.0,19.59,8.39
2017,2,22,18,15,172.0,12.0,1.6,18.5,25.5,10.91,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,154.0,14.5,2.3,12.5,27.5,103.92,0.0
2017,2,23,7,30,308.0,29.0,2.5,13.0,55.0,268.99,197.56
2017,2,23,7,45,424.0,40.5,2.75,14.0,105.5,368.99,301.46
2017,2,23,8,0,540.0,52.0,3.0,15.0,156.0,476.57,393.7
2017,2,23,8,15,608.0,59.5,3.1,16.0,212.0,549.9,453.25
2017,2,23,8,30,676.0,67.0,3.2,17.0,268.0,624.8,510.51
2017,2,23,8,45,722.5,72.0,3.3,18.0,323.5,680.56,550.49
2017,2,23,9,0,769.0,77.0,3.4,19.0,379.0,731.19,585.03
2017,2,23,9,15,799.0,81.5,3.6,19.5,431.5,771.36,612.37
2017,2,23,9,30,829.0,86.0,3.8,20.0,484.0,809.11,637.44
2017,2,23,9,45,852.0,88.5,4.05,21.0,532.0,835.84,653.22
2017,2,23,10,0,875.0,91.0,4.3,22.0,580.0,859.39,666.61
2017,2,23,10,15,890.0,93.0,4.45,22.5,621.5,872.19,673.23
2017,2,23,10,30,905.0,95.0,4.6,23.0,663.0,874.19,672.71
2017,2,23,10,45,918.5,96.0,4.85,24.0,698.0,877.6,672.7
2017,2,23,11,0,932.0,97.0,5.1,25.0,733.0,877.23,670.1
2017,2,23,11,15,939.0,98.5,5.2,25.5,759.0,868.27,662.05
2017,2,23,11,30,946.0,100.0,5.3,26.0,785.0,855.53,651.55
2017,2,23,11,45,957.0,97.5,5.4,26.5,804.5,838.03,637.86
2017,2,23,12,0,968.0,95.0,5.5,27.0,824.0,816.73,621.63
2017,2,23,12,15,970.0,95.0,5.55,27.0,832.5,787.69,601.01
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,755.35,577.01
2017,2,23,12,45,969.0,96.5,5.65,27.5,840.0,718.01,547.17
2017,2,23,13,0,966.0,98.0,5.7,28.0,839.0,677.93,514.91
2017,2,23,13,15,963.5,97.5,5.7,28.0,829.0,633.82,480.0
2017,2,23,13,30,961.0,97.0,5.7,28.0,819.0,587.39,442.55
2017,2,23,13,45,952.0,97.5,5.7,28.0,799.5,536.63,400.95
2017,2,23,14,0,943.0,98.0,5.7,28.0,780.0,484.54,357.31
2017,2,23,14,15,935.0,97.0,5.55,28.0,753.0,430.51,310.97
2017,2,23,14,30,927.0,96.0,5.4,28.0,726.0,375.59,263.11
2017,2,23,14,45,913.0,95.0,5.3,28.0,690.5,318.42,213.38
2017,2,23,15,0,899.0,94.0,5.2,28.0,655.0,261.46,164.52
2017,2,23,15,15,883.0,91.5,4.95,27.5,613.0,196.37,112.37
2017,2,23,15,30,867.0,89.0,4.7,27.0,571.0,139.0,72.61
2017,2,23,15,45,842.5,86.5,4.45,26.5,522.5,82.71,47.11
2017,2,23,16,0,818.0,84.0,4.2,26.0,474.0,61.66,46.72
2017,2,23,16,15,787.5,80.0,3.95,25.0,422.0,60.12,45.78
2017,2,23,16,30,757.0,76.0,3.7,24.0,370.0,58.57,44.8
2017,2,23,16,45,711.0,71.0,3.5,23.5,314.5,51.14,38.6
2017,2,23,17,0,665.0,66.0,3.3,23.0,259.0,48.9,36.78
2017,2,23,17,15,596.0,58.0,3.4,22.0,204.0,44.08,32.66
2017,2,23,17,30,527.0,50.0,3.5,21.0,149.0,39.14,28.2
2017,2,23,17,45,408.0,38.5,3.6,20.5,99.5,30.81,20.5
2017,2,23,18,0,289.0,27.0,3.7,20.0,50.0,22.2,10.66
2017,2,23,18,15,144.5,13.5,3.8,19.5,25.0,12.28,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,121.0,17.0,2.6,14.5,27.5,87.17,0.0
2017,2,24,7,30,242.0,34.0,2.9,15.0,55.0,235.51,175.35
2017,2,24,7,45,385.0,44.5,3.2,15.5,107.5,348.93,284.8
2017,2,24,8,0,528.0,55.0,3.5,16.0,160.0,473.8,391.33
2017,2,24,8,15,598.5,63.0,3.65,16.5,216.0,549.68,453.75
2017,2,24,8,30,669.0,71.0,3.8,17.0,272.0,627.18,514.2
2017,2,24,8,45,727.0,73.5,3.95,18.0,330.0,688.74,558.87
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,745.73,598.39
2017,2,24,9,15,814.5,80.0,4.25,19.5,440.5,785.22,624.95
2017,2,24,9,30,844.0,84.0,4.4,20.0,493.0,822.22,649.34
2017,2,24,9,45,872.5,84.0,4.6,20.5,543.0,850.71,667.81
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,868.53,678.56
2017,2,24,10,15,916.5,86.5,4.85,21.0,635.0,882.72,687.2
2017,2,24,10,30,932.0,89.0,4.9,21.0,677.0,893.26,693.38
2017,2,24,10,45,949.0,87.5,5.0,21.5,713.5,896.74,693.67
2017,2,24,11,0,966.0,86.0,5.1,22.0,750.0,896.37,691.44
2017,2,24,11,15,974.0,87.5,5.1,22.0,777.0,887.96,684.45
2017,2,24,11,30,982.0,89.0,5.1,22.0,804.0,875.61,674.89
2017,2,24,11,45,986.0,90.5,5.15,22.5,823.0,856.24,659.49
2017,2,24,12,0,990.0,92.0,5.2,23.0,842.0,833.13,641.62
2017,2,24,12,15,993.5,92.0,5.2,23.0,851.5,804.53,620.93
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,772.45,597.07
2017,2,24,12,45,1000.0,91.0,5.25,23.5,862.5,735.74,567.53
2017,2,24,13,0,1003.0,90.0,5.3,24.0,864.0,695.86,535.18
2017,2,24,13,15,1001.5,90.0,5.25,23.5,855.0,651.31,500.4
2017,2,24,13,30,1000.0,90.0,5.2,23.0,846.0,604.23,462.74
2017,2,24,13,45,998.0,88.5,5.2,23.0,828.5,553.3,420.35
2017,2,24,14,0,996.0,87.0,5.2,23.0,811.0,500.34,375.21
2017,2,24,14,15,989.5,86.0,5.1,23.0,784.0,444.29,326.4
2017,2,24,14,30,983.0,85.0,5.0,23.0,757.0,387.08,275.7
2017,2,24,14,45,971.0,84.5,4.95,23.0,721.0,327.89,223.15
2017,2,24,15,0,959.0,84.0,4.9,23.0,685.0,268.61,171.12
2017,2,24,15,15,944.5,81.5,4.7,22.5,642.5,207.62,120.88
2017,2,24,15,30,930.0,79.0,4.5,22.0,600.0,147.39,78.02
2017,2,24,15,45,911.5,76.0,4.3,21.5,551.0,87.66,49.85
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,62.05,48.04
2017,2,24,16,15,865.0,70.0,3.75,20.0,448.0,52.93,40.52
2017,2,24,16,30,837.0,67.0,3.4,19.0,394.0,51.81,39.85
2017,2,24,16,45,796.5,62.0,3.05,18.5,337.0,49.01,37.57
2017,2,24,17,0,756.0,57.0,2.7,18.0,280.0,46.14,35.15
2017,2,24,17,15,691.0,51.0,2.7,17.0,222.0,42.24,31.76
2017,2,24,17,30,626.0,45.0,2.7,16.0,164.0,38.32,28.14
2017,2,24,17,45,508.5,35.5,2.7,15.0,111.0,30.88,21.15
2017,2,24,18,0,391.0,26.0,2.7,14.0,58.0,21.31,10.76
2017,2,24,18,15,195.5,13.0,2.9,14.0,29.0,11.82,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,133.35,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,331.76,263.39
2017,2,25,7,45,515.5,38.0,5.3,6.0,120.5,430.45,366.56
2017,2,25,8,0,628.0,47.0,5.6,7.0,174.0,529.62,455.28
2017,2,25,8,15,691.0,53.5,5.6,7.5,231.5,602.03,517.2
2017,2,25,8,30,754.0,60.0,5.6,8.0,289.0,675.21,576.5
2017,2,25,8,45,794.5,64.0,5.6,8.5,346.0,727.81,616.74
2017,2,25,9,0,835.0,68.0,5.6,9.0,403.0,779.02,654.4
2017,2,25,9,15,862.0,71.5,5.45,9.5,456.5,816.68,679.66
2017,2,25,9,30,889.0,75.0,5.3,10.0,510.0,844.01,696.34
2017,2,25,9,45,908.0,78.0,5.2,10.5,558.5,868.74,711.0
2017,2,25,10,0,927.0,81.0,5.1,11.0,607.0,890.17,723.0
2017,2,25,10,15,940.5,83.0,4.95,11.5,649.0,902.2,727.61
2017,2,25,10,30,954.0,85.0,4.8,12.0,691.0,910.51,729.56
2017,2,25,10,45,963.0,86.5,4.65,12.5,725.5,910.61,725.62
2017,2,25,11,0,972.0,88.0,4.5,13.0,760.0,906.81,719.07
2017,2,25,11,15,979.0,89.5,4.35,13.0,786.5,897.42,710.06
2017,2,25,11,30,986.0,91.0,4.2,13.0,813.0,884.11,698.44
2017,2,25,11,45,986.5,93.5,4.1,13.5,830.0,862.87,680.76
2017,2,25,12,0,987.0,96.0,4.0,14.0,847.0,838.01,660.68
2017,2,25,12,15,988.5,96.0,3.85,14.5,856.0,807.93,636.77
2017,2,25,12,30,990.0,96.0,3.7,15.0,865.0,774.5,609.91
2017,2,25,12,45,989.5,96.5,3.6,15.5,864.0,737.03,578.99
2017,2,25,13,0,989.0,97.0,3.5,16.0,863.0,696.62,545.51
2017,2,25,13,15,986.0,96.5,3.35,16.0,853.0,651.14,508.53
2017,2,25,13,30,983.0,96.0,3.2,16.0,843.0,603.33,468.99
2017,2,25,13,45,976.5,96.0,3.1,16.0,823.5,552.14,426.07
2017,2,25,14,0,970.0,96.0,3.0,16.0,804.0,499.36,380.79
2017,2,25,14,15,962.5,94.5,2.9,16.0,776.5,443.61,332.07
2017,2,25,14,30,955.0,93.0,2.8,16.0,749.0,386.88,281.49
2017,2,25,14,45,937.0,94.0,2.7,16.0,712.0,328.52,229.32
2017,2,25,15,0,919.0,95.0,2.6,16.0,675.0,270.71,178.12
2017,2,25,15,15,904.0,92.5,2.5,16.0,632.5,211.64,128.4
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,145.71,79.51
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,87.95,50.92
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,62.35,49.27
2017,2,25,16,15,813.0,81.0,1.95,15.5,438.5,60.83,48.24
2017,2,25,16,30,783.0,77.0,1.7,15.0,385.0,59.3,47.14
2017,2,25,16,45,737.0,72.0,1.45,14.5,328.5,56.84,45.17
2017,2,25,17,0,691.0,67.0,1.2,14.0,272.0,49.59,38.85
2017,2,25,17,15,622.5,59.5,1.15,13.0,215.5,45.2,35.0
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,40.73,30.84
2017,2,25,17,45,434.0,40.5,1.1,11.0,107.5,32.44,22.99
2017,2,25,18,0,314.0,29.0,1.1,10.0,56.0,23.89,13.41
2017,2,25,18,15,157.0,14.5,1.1,9.5,28.0,13.19,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,86.13,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,179.68,140.42
2017,2,26,7,45,254.0,58.5,3.2,10.0,102.5,281.21,234.72
2017,2,26,8,0,350.0,77.0,3.4,11.0,149.0,377.22,318.43
2017,2,26,8,15,419.0,90.0,3.4,11.5,201.0,451.17,381.21
2017,2,26,8,30,488.0,103.0,3.4,12.0,253.0,527.81,443.46
2017,2,26,8,45,244.0,101.0,3.4,13.0,176.0,322.15,271.64
2017,2,26,9,0,0.0,99.0,3.4,14.0,99.0,90.34,71.1
2017,2,26,9,15,1.5,130.0,3.45,14.5,131.0,122.2,97.69
2017,2,26,9,30,3.0,161.0,3.5,15.0,163.0,153.98,123.49
2017,2,26,9,45,1.5,117.5,3.55,15.5,118.5,107.35,84.34
2017,2,26,10,0,0.0,74.0,3.6,16.0,74.0,65.51,49.24
2017,2,26,10,15,0.0,78.5,3.7,16.5,78.5,69.53,52.37
2017,2,26,10,30,0.0,83.0,3.8,17.0,83.0,73.56,55.45
2017,2,26,10,45,0.0,106.5,3.9,17.5,106.5,94.82,72.63
2017,2,26,11,0,0.0,130.0,4.0,18.0,130.0,116.34,89.82
2017,2,26,11,15,0.0,116.5,4.0,18.0,116.5,103.86,79.54
2017,2,26,11,30,0.0,103.0,4.0,18.0,103.0,91.59,69.49
2017,2,26,11,45,0.0,109.0,4.0,18.5,109.0,96.98,73.65
2017,2,26,12,0,0.0,115.0,4.0,19.0,115.0,102.33,77.76
2017,2,26,12,15,56.5,250.5,4.0,19.5,294.5,269.72,211.51
2017,2,26,12,30,113.0,386.0,4.0,20.0,474.0,427.4,331.72
2017,2,26,12,45,64.0,326.5,4.0,20.5,376.5,333.78,258.61
2017,2,26,13,0,15.0,267.0,4.0,21.0,279.0,244.53,188.84
2017,2,26,13,15,32.0,303.5,4.0,21.0,328.5,283.5,219.32
2017,2,26,13,30,49.0,340.0,4.0,21.0,378.0,317.66,245.45
2017,2,26,13,45,103.5,352.0,4.0,21.5,429.0,346.57,266.83
2017,2,26,14,0,158.0,364.0,4.0,22.0,480.0,365.55,279.79
2017,2,26,14,15,102.5,332.0,3.95,22.0,406.0,310.75,237.99
2017,2,26,14,30,47.0,300.0,3.9,22.0,332.0,259.09,199.11
2017,2,26,14,45,217.5,282.5,3.9,22.0,422.0,279.53,209.76
2017,2,26,15,0,388.0,265.0,3.9,22.0,512.0,279.05,201.62
2017,2,26,15,15,201.0,234.0,3.75,22.0,362.0,208.94,153.63
2017,2,26,15,30,14.0,203.0,3.6,22.0,212.0,169.37,130.92
2017,2,26,15,45,7.0,119.5,3.5,22.0,124.0,103.69,79.05
2017,2,26,16,0,0.0,36.0,3.4,22.0,36.0,31.76,21.79
2017,2,26,16,15,0.0,32.0,3.2,21.5,32.0,28.21,18.88
2017,2,26,16,30,0.0,28.0,3.0,21.0,28.0,24.67,15.91
2017,2,26,16,45,0.0,23.5,2.8,20.5,23.5,20.68,12.51
2017,2,26,17,0,0.0,19.0,2.6,20.0,19.0,16.71,9.07
2017,2,26,17,15,0.0,15.0,2.75,19.5,15.0,13.18,5.96
2017,2,26,17,30,0.0,11.0,2.9,19.0,11.0,9.66,2.8
2017,2,26,17,45,0.0,7.0,3.05,18.5,7.0,6.14,0.0
2017,2,26,18,0,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2017,2,26,18,15,0.0,1.5,3.35,18.0,1.5,1.36,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,59.5,21.0,2.4,18.0,27.0,76.83,0.0
2017,2,27,7,30,119.0,42.0,2.6,18.0,54.0,157.96,119.84
2017,2,27,7,45,217.0,61.5,2.8,18.5,100.5,248.36,201.03
2017,2,27,8,0,315.0,81.0,3.0,19.0,147.0,358.68,293.74
2017,2,27,8,15,254.0,102.5,3.15,19.5,166.0,332.52,273.04
2017,2,27,8,30,193.0,124.0,3.3,20.0,185.0,314.85,257.57
2017,2,27,8,45,190.5,148.5,3.5,20.5,217.5,328.47,267.79
2017,2,27,9,0,188.0,173.0,3.7,21.0,250.0,355.06,287.48
2017,2,27,9,15,180.0,197.5,3.8,21.0,279.0,375.69,302.34
2017,2,27,9,30,172.0,222.0,3.9,21.0,308.0,394.81,315.82
2017,2,27,9,45,209.5,241.0,4.0,21.5,355.5,444.54,353.39
2017,2,27,10,0,247.0,260.0,4.1,22.0,403.0,493.64,389.67
2017,2,27,10,15,150.5,271.0,4.1,22.0,360.0,418.04,328.42
2017,2,27,10,30,54.0,282.0,4.1,22.0,317.0,327.92,255.88
2017,2,27,10,45,133.5,310.5,4.15,22.5,402.5,434.28,338.28
2017,2,27,11,0,213.0,339.0,4.2,23.0,488.0,523.41,404.92
2017,2,27,11,15,106.5,242.0,4.15,23.0,316.5,328.32,255.4
2017,2,27,11,30,0.0,145.0,4.1,23.0,145.0,129.72,98.11
2017,2,27,11,45,0.0,139.0,4.1,23.5,139.0,124.08,93.59
2017,2,27,12,0,0.0,133.0,4.1,24.0,133.0,118.51,88.94
2017,2,27,12,15,0.0,140.5,4.05,24.0,140.5,125.09,94.08
2017,2,27,12,30,0.0,148.0,4.0,24.0,148.0,131.6,99.15
2017,2,27,12,45,4.5,184.5,4.0,24.5,188.5,166.64,126.4
2017,2,27,13,0,9.0,221.0,4.0,25.0,229.0,200.75,152.55
2017,2,27,13,15,21.5,270.0,3.95,25.0,287.5,248.99,189.62
2017,2,27,13,30,34.0,319.0,3.9,25.0,346.0,292.68,222.73
2017,2,27,13,45,183.0,330.0,3.85,25.5,466.0,365.96,277.26
2017,2,27,14,0,332.0,341.0,3.8,26.0,586.0,420.67,315.01
2017,2,27,14,15,242.5,340.0,3.75,26.0,516.0,365.84,273.31
2017,2,27,14,30,153.0,339.0,3.7,26.0,446.0,316.33,236.72
2017,2,27,14,45,330.0,283.0,3.65,26.0,498.5,304.68,221.95
2017,2,27,15,0,507.0,227.0,3.6,26.0,551.0,273.06,189.34
2017,2,27,15,15,253.5,185.0,3.4,25.5,347.0,176.55,124.0
2017,2,27,15,30,0.0,143.0,3.2,25.0,143.0,122.86,93.18
2017,2,27,15,45,328.0,136.0,3.05,25.0,296.5,100.07,68.29
2017,2,27,16,0,656.0,129.0,2.9,25.0,450.0,85.57,67.01
2017,2,27,16,15,621.5,122.0,2.6,24.5,400.0,83.45,65.58
2017,2,27,16,30,587.0,115.0,2.3,24.0,350.0,81.27,64.07
2017,2,27,16,45,541.0,105.5,2.0,24.0,298.0,76.88,60.48
2017,2,27,17,0,495.0,96.0,1.7,24.0,246.0,69.91,54.6
2017,2,27,17,15,425.0,84.0,1.7,23.0,194.0,62.28,48.19
2017,2,27,17,30,355.0,72.0,1.7,22.0,142.0,54.39,41.26
2017,2,27,17,45,253.5,54.0,1.75,21.5,96.0,41.47,29.61
2017,2,27,18,0,152.0,36.0,1.8,21.0,50.0,28.09,16.47
2017,2,27,18,15,76.0,18.0,2.05,21.0,25.0,16.37,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.5,3.8,20.0,4.5,3.94,0.0
2017,2,28,7,30,0.0,9.0,4.0,20.0,9.0,7.9,0.58
2017,2,28,7,45,0.0,17.0,4.2,20.5,17.0,14.94,6.66
2017,2,28,8,0,0.0,25.0,4.4,21.0,25.0,22.0,12.69
2017,2,28,8,15,0.0,34.0,4.65,21.5,34.0,29.95,19.4
2017,2,28,8,30,0.0,43.0,4.9,22.0,43.0,37.92,26.01
2017,2,28,8,45,0.0,84.0,5.2,22.5,84.0,75.97,57.36
2017,2,28,9,0,0.0,125.0,5.5,23.0,125.0,117.53,91.03
2017,2,28,9,15,0.0,141.0,5.65,23.5,141.0,132.25,102.42
2017,2,28,9,30,0.0,157.0,5.8,24.0,157.0,146.89,113.64
2017,2,28,9,45,86.0,213.5,6.0,24.5,263.5,291.96,230.84
2017,2,28,10,0,172.0,270.0,6.2,25.0,370.0,441.56,347.17
2017,2,28,10,15,184.5,289.5,6.3,25.0,403.5,468.45,366.62
2017,2,28,10,30,197.0,309.0,6.4,25.0,437.0,494.12,385.33
2017,2,28,10,45,149.0,322.5,6.5,25.5,422.5,460.61,357.04
2017,2,28,11,0,101.0,336.0,6.6,26.0,408.0,414.38,319.52
2017,2,28,11,15,100.5,348.5,6.6,26.0,422.0,420.37,323.46
2017,2,28,11,30,100.0,361.0,6.6,26.0,436.0,425.77,326.89
2017,2,28,11,45,147.0,374.5,6.65,26.0,487.5,477.87,366.57
2017,2,28,12,0,194.0,388.0,6.7,26.0,539.0,516.01,395.36
2017,2,28,12,15,105.0,330.0,6.7,26.0,412.0,385.6,295.62
2017,2,28,12,30,16.0,272.0,6.7,26.0,285.0,253.35,193.0
2017,2,28,12,45,49.5,326.0,6.7,26.5,365.5,324.15,247.28
2017,2,28,13,0,83.0,380.0,6.7,27.0,446.0,385.83,293.35
2017,2,28,13,15,47.5,312.5,6.55,27.0,350.5,300.24,228.11
2017,2,28,13,30,12.0,245.0,6.4,27.0,255.0,220.49,166.96
2017,2,28,13,45,8.0,214.0,6.3,27.0,220.5,190.71,144.15
2017,2,28,14,0,4.0,183.0,6.2,27.0,186.0,161.65,121.75
2017,2,28,14,15,4.0,185.0,5.9,27.0,188.5,162.48,122.51
2017,2,28,14,30,4.0,187.0,5.6,27.0,191.0,163.16,123.16
2017,2,28,14,45,10.5,210.5,5.35,27.0,218.0,182.6,138.24
2017,2,28,15,0,17.0,234.0,5.1,27.0,245.0,199.85,151.5
2017,2,28,15,15,65.0,248.5,4.7,26.5,286.5,205.14,154.02
2017,2,28,15,30,113.0,263.0,4.3,26.0,328.0,209.71,156.43
2017,2,28,15,45,191.0,236.5,3.95,26.0,335.5,175.67,130.45
2017,2,28,16,0,269.0,210.0,3.6,26.0,343.0,142.69,114.19
2017,2,28,16,15,243.5,194.0,3.2,25.5,305.0,133.89,107.47
2017,2,28,16,30,218.0,178.0,2.8,25.0,267.0,129.92,104.67
2017,2,28,16,45,210.5,153.5,2.4,24.5,229.0,114.06,91.77
2017,2,28,17,0,203.0,129.0,2.0,24.0,191.0,94.36,75.37
2017,2,28,17,15,173.0,105.5,1.95,23.5,151.0,81.12,64.17
2017,2,28,17,30,143.0,82.0,1.9,23.0,111.0,64.14,49.41
2017,2,28,17,45,104.5,58.5,1.85,22.5,76.0,46.67,33.91
2017,2,28,18,0,66.0,35.0,1.8,22.0,41.0,28.73,17.13
2017,2,28,18,15,33.0,17.5,1.9,21.5,20.5,15.92,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,186.5,17.0,4.2,15.5,37.5,162.26,32.06
2017,3,1,7,30,373.0,34.0,4.6,16.0,75.0,323.72,257.06
2017,3,1,7,45,482.5,43.5,5.1,16.5,128.5,422.44,348.43
2017,3,1,8,0,592.0,53.0,5.6,17.0,182.0,527.47,438.3
2017,3,1,8,15,652.5,59.0,5.9,17.0,238.5,596.06,495.68
2017,3,1,8,30,713.0,65.0,6.2,17.0,295.0,660.92,547.88
2017,3,1,8,45,525.5,112.0,6.55,17.5,298.0,581.79,483.72
2017,3,1,9,0,338.0,159.0,6.9,18.0,301.0,476.05,394.18
2017,3,1,9,15,380.5,173.0,6.85,18.0,351.0,529.04,436.14
2017,3,1,9,30,423.0,187.0,6.8,18.0,401.0,598.08,489.14
2017,3,1,9,45,658.5,136.0,6.8,18.5,504.5,748.85,606.79
2017,3,1,10,0,894.0,85.0,6.8,19.0,608.0,879.58,701.75
2017,3,1,10,15,714.5,153.5,6.75,19.0,590.0,812.87,649.5
2017,3,1,10,30,535.0,222.0,6.7,19.0,572.0,719.38,574.84
2017,3,1,10,45,540.5,232.0,6.7,19.5,600.5,725.68,577.38
2017,3,1,11,0,546.0,242.0,6.7,20.0,629.0,729.28,577.59
2017,3,1,11,15,753.0,167.5,6.65,20.0,721.5,815.73,644.56
2017,3,1,11,30,960.0,93.0,6.6,20.0,814.0,877.88,688.92
2017,3,1,11,45,951.5,101.5,6.55,20.0,829.0,855.94,671.73
2017,3,1,12,0,943.0,110.0,6.5,20.0,844.0,830.55,652.51
2017,3,1,12,15,946.0,110.0,6.45,20.0,853.0,802.3,631.28
2017,3,1,12,30,949.0,110.0,6.4,20.0,862.0,770.75,607.05
2017,3,1,12,45,951.5,109.0,6.35,20.5,862.5,734.78,577.13
2017,3,1,13,0,954.0,108.0,6.3,21.0,863.0,695.83,544.6
2017,3,1,13,15,952.0,107.5,6.2,20.5,853.5,651.87,509.66
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,605.6,472.05
2017,3,1,13,45,949.0,104.5,6.1,20.0,826.5,556.01,430.23
2017,3,1,14,0,948.0,102.0,6.1,20.0,809.0,504.46,385.76
2017,3,1,14,15,941.0,101.0,6.0,20.0,782.5,450.01,337.81
2017,3,1,14,30,934.0,100.0,5.9,20.0,756.0,394.57,288.09
2017,3,1,14,45,921.5,99.0,5.8,20.0,720.5,336.82,236.14
2017,3,1,15,0,909.0,98.0,5.7,20.0,685.0,279.14,184.65
2017,3,1,15,15,845.0,103.0,5.6,19.5,621.5,210.74,129.34
2017,3,1,15,30,781.0,108.0,5.5,19.0,558.0,155.68,90.12
2017,3,1,15,45,816.5,96.0,5.4,19.0,532.0,99.27,57.05
2017,3,1,16,0,852.0,84.0,5.3,19.0,506.0,61.14,47.59
2017,3,1,16,15,824.5,80.0,5.05,18.5,453.0,59.63,46.55
2017,3,1,16,30,797.0,76.0,4.8,18.0,400.0,58.09,45.46
2017,3,1,16,45,761.5,70.0,4.6,17.5,344.0,54.82,42.81
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,51.44,39.97
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,42.92,32.54
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,38.74,28.73
2017,3,1,17,45,498.5,40.0,3.5,14.5,121.0,31.73,22.13
2017,3,1,18,0,395.0,30.0,3.2,14.0,68.0,24.51,14.56
2017,3,1,18,15,197.5,15.0,3.25,13.5,34.0,12.19,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,151.0,18.5,3.2,6.5,36.0,140.68,50.9
2017,3,2,7,30,302.0,37.0,3.2,7.0,72.0,281.79,231.87
2017,3,2,7,45,369.5,52.5,3.25,7.5,118.5,356.46,302.71
2017,3,2,8,0,437.0,68.0,3.3,8.0,165.0,435.1,371.98
2017,3,2,8,15,498.5,75.0,3.5,9.0,215.0,502.59,428.71
2017,3,2,8,30,560.0,82.0,3.7,10.0,265.0,570.95,482.73
2017,3,2,8,45,572.5,97.0,3.9,11.0,312.0,610.12,511.41
2017,3,2,9,0,585.0,112.0,4.1,12.0,359.0,647.17,537.52
2017,3,2,9,15,588.0,127.0,4.25,12.5,401.5,673.89,556.06
2017,3,2,9,30,591.0,142.0,4.4,13.0,444.0,697.8,572.24
2017,3,2,9,45,500.0,187.5,4.55,13.5,459.0,665.89,543.33
2017,3,2,10,0,409.0,233.0,4.7,14.0,474.0,620.11,504.01
2017,3,2,10,15,493.0,220.5,4.65,14.0,530.5,689.92,557.58
2017,3,2,10,30,577.0,208.0,4.6,14.0,587.0,742.35,596.87
2017,3,2,10,45,765.5,152.5,4.55,14.5,681.5,841.9,669.49
2017,3,2,11,0,954.0,97.0,4.5,15.0,776.0,917.52,720.76
2017,3,2,11,15,960.5,98.5,4.45,15.0,802.5,907.59,711.68
2017,3,2,11,30,967.0,100.0,4.4,15.0,829.0,893.8,700.63
2017,3,2,11,45,968.5,102.0,4.35,15.5,846.0,872.71,683.23
2017,3,2,12,0,970.0,104.0,4.3,16.0,863.0,848.04,663.51
2017,3,2,12,15,971.5,104.5,4.2,16.0,871.5,818.44,641.48
2017,3,2,12,30,973.0,105.0,4.1,16.0,880.0,785.53,616.96
2017,3,2,12,45,971.5,106.0,4.05,16.5,879.0,747.91,586.32
2017,3,2,13,0,970.0,107.0,4.0,17.0,878.0,707.47,553.19
2017,3,2,13,15,967.5,106.5,3.9,17.0,868.0,662.5,517.02
2017,3,2,13,30,965.0,106.0,3.8,17.0,858.0,615.21,478.3
2017,3,2,13,45,960.0,105.0,3.75,17.0,839.0,564.17,435.89
2017,3,2,14,0,955.0,104.0,3.7,17.0,820.0,511.47,391.05
2017,3,2,14,15,947.5,103.0,3.65,16.5,792.5,456.36,343.8
2017,3,2,14,30,940.0,102.0,3.6,16.0,765.0,400.29,294.47
2017,3,2,14,45,924.5,102.0,3.55,16.0,728.5,342.02,242.23
2017,3,2,15,0,909.0,102.0,3.5,16.0,692.0,284.1,190.52
2017,3,2,15,15,894.0,99.5,3.35,16.0,649.5,217.93,134.22
2017,3,2,15,30,879.0,97.0,3.2,16.0,607.0,159.34,89.57
2017,3,2,15,45,858.5,94.0,3.05,16.0,558.0,101.39,57.54
2017,3,2,16,0,838.0,91.0,2.9,16.0,509.0,66.08,52.46
2017,3,2,16,15,809.0,86.5,2.55,15.5,455.5,64.39,51.3
2017,3,2,16,30,780.0,82.0,2.2,15.0,402.0,62.66,50.05
2017,3,2,16,45,741.5,76.0,1.85,14.5,345.5,54.25,42.84
2017,3,2,17,0,703.0,70.0,1.5,14.0,289.0,51.41,40.48
2017,3,2,17,15,639.0,62.5,1.45,13.0,231.5,47.15,36.78
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,42.78,32.78
2017,3,2,17,45,467.5,44.0,1.35,11.0,121.5,35.08,25.52
2017,3,2,18,0,360.0,33.0,1.3,10.0,69.0,27.14,17.25
2017,3,2,18,15,180.0,16.5,1.3,10.0,34.5,13.49,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,191.69,92.9
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,379.1,311.3
2017,3,3,7,45,541.0,44.5,2.65,9.0,142.5,467.91,392.66
2017,3,3,8,0,631.0,54.0,2.7,10.0,197.0,561.55,470.52
2017,3,3,8,15,688.5,60.5,2.9,11.0,255.0,624.45,520.35
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,694.67,573.19
2017,3,3,8,45,777.5,73.5,3.3,13.0,369.0,743.74,607.69
2017,3,3,9,0,809.0,80.0,3.5,14.0,425.0,791.02,639.73
2017,3,3,9,15,834.5,84.0,3.8,14.5,478.0,828.03,665.04
2017,3,3,9,30,860.0,88.0,4.1,15.0,531.0,862.34,688.05
2017,3,3,9,45,731.5,129.5,4.4,16.0,530.0,809.25,646.01
2017,3,3,10,0,603.0,171.0,4.7,17.0,529.0,743.19,594.58
2017,3,3,10,15,501.0,222.5,4.7,17.0,534.0,700.73,558.87
2017,3,3,10,30,399.0,274.0,4.7,17.0,539.0,646.52,514.36
2017,3,3,10,45,457.5,266.0,4.7,17.5,584.0,693.33,548.45
2017,3,3,11,0,516.0,258.0,4.7,18.0,629.0,723.84,569.79
2017,3,3,11,15,475.5,286.5,4.65,18.0,637.0,704.79,552.97
2017,3,3,11,30,435.0,315.0,4.6,18.0,645.0,683.77,535.11
2017,3,3,11,45,474.5,305.5,4.6,18.5,673.0,689.09,538.03
2017,3,3,12,0,514.0,296.0,4.6,19.0,701.0,690.83,538.08
2017,3,3,12,15,368.5,347.5,4.55,19.0,639.5,602.5,468.92
2017,3,3,12,30,223.0,399.0,4.5,19.0,578.0,522.58,405.87
2017,3,3,12,45,384.0,346.5,4.5,19.0,654.0,572.29,445.53
2017,3,3,13,0,545.0,294.0,4.5,19.0,730.0,608.34,473.1
2017,3,3,13,15,545.0,289.5,4.4,19.0,721.0,574.32,445.7
2017,3,3,13,30,545.0,285.0,4.3,19.0,712.0,539.05,417.25
2017,3,3,13,45,437.0,316.5,4.25,19.0,654.0,478.08,368.95
2017,3,3,14,0,329.0,348.0,4.2,19.0,596.0,427.91,329.29
2017,3,3,14,15,258.5,346.5,4.1,19.0,537.0,374.97,287.94
2017,3,3,14,30,188.0,345.0,4.0,19.0,478.0,334.21,256.45
2017,3,3,14,45,152.0,326.0,3.95,19.0,430.5,293.89,225.2
2017,3,3,15,0,116.0,307.0,3.9,19.0,383.0,265.18,203.46
2017,3,3,15,15,108.5,286.0,3.75,18.5,353.5,237.62,182.32
2017,3,3,15,30,101.0,265.0,3.6,18.0,324.0,211.18,162.6
2017,3,3,15,45,177.0,240.5,3.5,18.0,333.5,179.2,137.08
2017,3,3,16,0,253.0,216.0,3.4,18.0,343.0,145.82,120.4
2017,3,3,16,15,126.5,159.0,3.05,17.5,222.5,119.07,98.11
2017,3,3,16,30,0.0,102.0,2.7,17.0,102.0,87.99,71.69
2017,3,3,16,45,0.0,87.0,2.35,16.5,87.0,75.53,61.16
2017,3,3,17,0,0.0,72.0,2.0,16.0,72.0,62.95,50.31
2017,3,3,17,15,201.5,73.5,1.95,15.0,116.0,56.9,45.11
2017,3,3,17,30,403.0,75.0,1.9,14.0,160.0,56.56,44.7
2017,3,3,17,45,305.5,57.5,1.9,13.5,111.0,44.09,33.15
2017,3,3,18,0,208.0,40.0,1.9,13.0,62.0,31.19,20.53
2017,3,3,18,15,104.0,20.0,1.95,13.0,31.0,15.79,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
