Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.7,11.0,1.0,0.87,0.0
2017,3,4,7,30,0.0,2.0,2.7,11.0,2.0,1.75,0.0
2017,3,4,7,45,0.0,4.0,2.75,11.5,4.0,3.51,0.0
2017,3,4,8,0,0.0,6.0,2.8,12.0,6.0,5.26,0.0
2017,3,4,8,15,0.0,7.5,2.85,12.0,7.5,6.59,0.06
2017,3,4,8,30,0.0,9.0,2.9,12.0,9.0,7.91,1.21
2017,3,4,8,45,0.0,56.5,2.95,12.5,56.5,49.89,37.38
2017,3,4,9,0,0.0,104.0,3.0,13.0,104.0,94.81,75.29
2017,3,4,9,15,0.0,106.0,3.2,13.0,106.0,95.81,75.83
2017,3,4,9,30,0.0,108.0,3.4,13.0,108.0,97.12,76.68
2017,3,4,9,45,0.0,71.5,3.6,13.5,71.5,63.28,47.93
2017,3,4,10,0,0.0,35.0,3.8,14.0,35.0,30.92,20.5
2017,3,4,10,15,0.0,61.0,3.8,14.0,61.0,54.0,39.82
2017,3,4,10,30,0.0,87.0,3.8,14.0,87.0,77.15,59.01
2017,3,4,10,45,0.0,92.0,3.85,14.0,92.0,81.63,62.58
2017,3,4,11,0,0.0,97.0,3.9,14.0,97.0,86.17,66.21
2017,3,4,11,15,0.0,87.0,3.9,14.0,87.0,77.23,58.73
2017,3,4,11,30,0.0,77.0,3.9,14.0,77.0,68.35,51.31
2017,3,4,11,45,0.0,78.5,3.9,14.0,78.5,69.7,52.38
2017,3,4,12,0,0.0,80.0,3.9,14.0,80.0,71.06,53.45
2017,3,4,12,15,0.0,89.0,3.85,14.0,89.0,79.09,60.05
2017,3,4,12,30,0.0,98.0,3.8,14.0,98.0,87.11,66.62
2017,3,4,12,45,0.0,109.0,3.8,14.5,109.0,96.85,74.46
2017,3,4,13,0,0.0,120.0,3.8,15.0,120.0,106.51,82.2
2017,3,4,13,15,0.0,115.5,3.8,15.0,115.5,102.45,78.92
2017,3,4,13,30,0.0,111.0,3.8,15.0,111.0,98.42,75.67
2017,3,4,13,45,0.0,105.0,3.8,15.0,105.0,93.11,71.39
2017,3,4,14,0,0.0,99.0,3.8,15.0,99.0,87.83,67.14
2017,3,4,14,15,0.0,105.5,3.75,15.0,105.5,93.43,71.84
2017,3,4,14,30,0.0,112.0,3.7,15.0,112.0,98.95,76.49
2017,3,4,14,45,0.0,115.5,3.65,15.0,115.5,101.8,78.97
2017,3,4,15,0,0.0,119.0,3.6,15.0,119.0,104.55,81.4
2017,3,4,15,15,0.0,106.5,3.45,14.5,106.5,93.85,72.9
2017,3,4,15,30,0.0,94.0,3.3,14.0,94.0,83.19,64.38
2017,3,4,15,45,0.0,81.5,3.15,14.0,81.5,72.16,55.35
2017,3,4,16,0,0.0,69.0,3.0,14.0,69.0,61.03,48.44
2017,3,4,16,15,0.0,50.0,2.95,14.0,50.0,44.15,33.68
2017,3,4,16,30,0.0,31.0,2.9,14.0,31.0,27.32,18.81
2017,3,4,16,45,0.0,26.5,2.9,14.0,26.5,23.33,15.31
2017,3,4,17,0,0.0,22.0,2.9,14.0,22.0,19.36,11.77
2017,3,4,17,15,0.0,17.5,3.0,13.5,17.5,15.38,8.21
2017,3,4,17,30,0.0,13.0,3.1,13.0,13.0,11.42,4.6
2017,3,4,17,45,0.0,9.0,3.25,13.0,9.0,7.9,1.33
2017,3,4,18,0,0.0,5.0,3.4,13.0,5.0,4.38,0.0
2017,3,4,18,15,0.0,2.5,3.4,13.0,2.5,2.19,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,156.5,21.0,1.95,13.5,41.0,153.66,94.02
2017,3,5,7,30,313.0,42.0,2.1,14.0,82.0,297.92,241.34
2017,3,5,7,45,417.5,52.0,2.3,14.5,133.5,394.44,326.18
2017,3,5,8,0,522.0,62.0,2.5,15.0,185.0,496.31,411.16
2017,3,5,8,15,580.5,70.0,2.5,15.5,239.5,565.06,464.99
2017,3,5,8,30,639.0,78.0,2.5,16.0,294.0,634.84,517.06
2017,3,5,8,45,670.0,86.0,2.55,16.5,346.5,682.59,550.68
2017,3,5,9,0,701.0,94.0,2.6,17.0,399.0,728.94,582.29
2017,3,5,9,15,350.5,95.0,2.7,17.5,247.5,429.53,351.14
2017,3,5,9,30,0.0,96.0,2.8,18.0,96.0,85.55,65.27
2017,3,5,9,45,26.5,177.5,2.9,18.5,193.5,199.75,159.0
2017,3,5,10,0,53.0,259.0,3.0,19.0,291.0,310.74,246.25
2017,3,5,10,15,46.5,270.0,3.15,19.5,299.5,312.49,245.97
2017,3,5,10,30,40.0,281.0,3.3,20.0,308.0,314.19,246.06
2017,3,5,10,45,31.5,279.5,3.5,20.5,301.5,300.91,234.67
2017,3,5,11,0,23.0,278.0,3.7,21.0,295.0,276.12,214.54
2017,3,5,11,15,11.5,211.5,3.8,21.0,220.0,201.25,155.75
2017,3,5,11,30,0.0,145.0,3.9,21.0,145.0,129.71,98.85
2017,3,5,11,45,1.5,157.5,4.0,21.5,159.0,142.05,108.48
2017,3,5,12,0,3.0,170.0,4.1,22.0,173.0,154.2,117.8
2017,3,5,12,15,3.0,170.5,4.1,22.0,173.5,154.23,117.73
2017,3,5,12,30,3.0,171.0,4.1,22.0,174.0,154.25,117.7
2017,3,5,12,45,3.0,170.5,4.2,22.5,173.5,153.35,116.76
2017,3,5,13,0,3.0,170.0,4.3,23.0,173.0,152.45,115.84
2017,3,5,13,15,28.5,264.5,4.3,23.0,287.5,248.85,191.11
2017,3,5,13,30,54.0,359.0,4.3,23.0,402.0,337.0,258.2
2017,3,5,13,45,74.0,363.0,4.3,23.0,420.5,342.88,262.34
2017,3,5,14,0,94.0,367.0,4.3,23.0,439.0,346.14,264.47
2017,3,5,14,15,187.5,352.0,4.2,23.0,489.0,356.81,271.04
2017,3,5,14,30,281.0,337.0,4.1,23.0,539.0,355.77,267.2
2017,3,5,14,45,221.5,326.5,4.05,23.0,481.0,315.02,235.94
2017,3,5,15,0,162.0,316.0,4.0,23.0,423.0,275.0,206.18
2017,3,5,15,15,275.5,277.0,3.85,23.0,445.5,245.48,178.22
2017,3,5,15,30,389.0,238.0,3.7,23.0,468.0,210.66,147.14
2017,3,5,15,45,273.5,233.0,3.55,23.0,388.5,172.12,125.87
2017,3,5,16,0,158.0,228.0,3.4,23.0,309.0,160.14,129.95
2017,3,5,16,15,79.0,163.5,3.1,22.5,204.0,128.36,103.96
2017,3,5,16,30,0.0,99.0,2.8,22.0,99.0,85.75,68.32
2017,3,5,16,45,236.0,103.0,2.5,21.5,179.0,76.91,61.1
2017,3,5,17,0,472.0,107.0,2.2,21.0,259.0,77.1,61.5
2017,3,5,17,15,405.0,94.0,2.05,20.5,206.5,69.05,54.62
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,60.69,47.21
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,47.65,35.44
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,34.75,23.18
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,17.83,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,16.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,32.0,10.0,3.4,18.0,11.0,27.97,0.0
2017,3,6,7,15,169.0,27.5,3.55,18.5,48.0,176.44,114.44
2017,3,6,7,30,306.0,45.0,3.7,19.0,85.0,297.98,238.67
2017,3,6,7,45,414.0,55.0,3.85,19.5,137.5,396.99,324.53
2017,3,6,8,0,522.0,65.0,4.0,20.0,190.0,501.91,411.15
2017,3,6,8,15,580.5,72.0,4.4,20.5,244.5,569.74,464.94
2017,3,6,8,30,639.0,79.0,4.8,21.0,299.0,638.46,517.76
2017,3,6,8,45,695.0,80.0,5.2,21.5,355.0,697.7,561.79
2017,3,6,9,0,751.0,81.0,5.6,22.0,411.0,752.48,601.48
2017,3,6,9,15,400.5,151.0,5.8,22.5,329.0,543.18,437.24
2017,3,6,9,30,50.0,221.0,6.0,23.0,247.0,273.86,216.22
2017,3,6,9,45,27.0,202.5,6.25,23.5,217.0,227.91,178.65
2017,3,6,10,0,4.0,184.0,6.5,24.0,187.0,173.66,134.13
2017,3,6,10,15,35.5,244.5,6.55,24.5,269.0,274.64,213.92
2017,3,6,10,30,67.0,305.0,6.6,25.0,351.0,363.86,282.49
2017,3,6,10,45,50.0,302.0,6.65,25.5,337.5,340.63,262.91
2017,3,6,11,0,33.0,299.0,6.7,26.0,324.0,318.28,244.33
2017,3,6,11,15,67.0,337.5,6.7,26.0,389.5,381.71,293.14
2017,3,6,11,30,101.0,376.0,6.7,26.0,455.0,442.48,339.11
2017,3,6,11,45,80.5,372.5,6.7,26.0,436.5,415.33,317.61
2017,3,6,12,0,60.0,369.0,6.7,26.0,418.0,389.29,297.18
2017,3,6,12,15,49.0,358.5,6.65,26.0,398.5,365.06,278.42
2017,3,6,12,30,38.0,348.0,6.6,26.0,379.0,341.89,260.5
2017,3,6,12,45,115.0,379.5,6.6,26.5,473.0,419.71,319.8
2017,3,6,13,0,192.0,411.0,6.6,27.0,567.0,484.33,367.63
2017,3,6,13,15,255.5,394.5,6.5,27.0,599.0,493.43,374.26
2017,3,6,13,30,319.0,378.0,6.4,27.0,631.0,495.19,374.94
2017,3,6,13,45,292.5,374.5,6.35,27.0,602.5,456.22,344.64
2017,3,6,14,0,266.0,371.0,6.3,27.0,574.0,419.28,315.83
2017,3,6,14,15,335.0,340.5,6.2,27.0,588.0,402.66,301.16
2017,3,6,14,30,404.0,310.0,6.1,27.0,602.0,379.25,280.04
2017,3,6,14,45,503.0,256.5,6.0,27.0,602.0,335.24,241.21
2017,3,6,15,0,602.0,203.0,5.9,27.0,602.0,285.4,196.27
2017,3,6,15,15,691.0,157.5,5.7,26.5,588.5,227.12,145.13
2017,3,6,15,30,780.0,112.0,5.5,26.0,575.0,166.37,95.05
2017,3,6,15,45,467.5,171.0,5.3,26.0,442.5,135.39,90.15
2017,3,6,16,0,155.0,230.0,5.1,26.0,310.0,161.26,129.62
2017,3,6,16,15,145.0,205.5,4.95,25.5,274.5,146.72,118.17
2017,3,6,16,30,135.0,181.0,4.8,25.0,239.0,131.58,106.12
2017,3,6,16,45,339.0,136.0,4.65,24.5,253.0,99.46,79.51
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,66.86,52.0
2017,3,6,17,15,476.0,81.0,4.5,23.5,214.0,61.38,47.39
2017,3,6,17,30,409.0,71.0,4.5,23.0,161.0,53.37,40.37
2017,3,6,17,45,289.0,57.5,4.5,23.0,112.0,43.87,31.73
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,34.85,22.92
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,17.88,0.0
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,7,7,15,0.0,0.5,2.05,19.5,0.5,0.44,0.0
2017,3,7,7,30,0.0,1.0,2.1,20.0,1.0,0.88,0.0
2017,3,7,7,45,0.0,2.0,2.2,20.5,2.0,1.75,0.0
2017,3,7,8,0,0.0,3.0,2.3,21.0,3.0,2.63,0.0
2017,3,7,8,15,0.0,4.0,2.3,21.0,4.0,3.51,0.0
2017,3,7,8,30,0.0,5.0,2.3,21.0,5.0,4.39,0.0
2017,3,7,8,45,0.0,6.0,2.35,21.5,6.0,5.28,0.0
2017,3,7,9,0,0.0,7.0,2.4,22.0,7.0,6.16,0.0
2017,3,7,9,15,0.0,7.5,2.35,22.0,7.5,6.6,0.0
2017,3,7,9,30,0.0,8.0,2.3,22.0,8.0,7.05,0.18
2017,3,7,9,45,191.5,129.5,2.3,22.5,247.0,318.23,255.28
2017,3,7,10,0,383.0,251.0,2.3,23.0,486.0,623.98,482.8
2017,3,7,10,15,379.0,274.0,2.45,23.0,519.0,640.82,491.52
2017,3,7,10,30,375.0,297.0,2.6,23.0,552.0,655.31,500.69
2017,3,7,10,45,187.5,175.0,2.8,23.0,302.5,352.4,275.63
2017,3,7,11,0,0.0,53.0,3.0,23.0,53.0,46.97,32.22
2017,3,7,11,15,0.0,66.5,3.25,23.0,66.5,58.99,41.99
2017,3,7,11,30,0.0,80.0,3.5,23.0,80.0,71.04,51.56
2017,3,7,11,45,64.0,241.0,3.75,23.0,292.5,275.49,213.51
2017,3,7,12,0,128.0,402.0,4.0,23.0,505.0,481.42,368.4
2017,3,7,12,15,97.0,392.5,4.15,22.5,471.5,432.45,331.16
2017,3,7,12,30,66.0,383.0,4.3,22.0,438.0,393.56,302.04
2017,3,7,12,45,164.0,393.0,4.5,22.0,527.0,464.85,357.44
2017,3,7,13,0,262.0,403.0,4.7,22.0,616.0,524.35,402.52
2017,3,7,13,15,211.5,402.5,4.75,22.0,573.5,474.15,363.83
2017,3,7,13,30,161.0,402.0,4.8,22.0,531.0,429.46,329.57
2017,3,7,13,45,135.5,389.0,4.9,22.0,496.0,391.85,300.88
2017,3,7,14,0,110.0,376.0,5.0,22.0,461.0,360.79,277.09
2017,3,7,14,15,203.5,357.0,5.0,22.0,506.5,367.79,281.04
2017,3,7,14,30,297.0,338.0,5.0,22.0,552.0,363.24,274.53
2017,3,7,14,45,219.0,328.0,5.05,22.0,482.5,316.49,238.83
2017,3,7,15,0,141.0,318.0,5.1,22.0,413.0,272.38,206.31
2017,3,7,15,15,210.5,291.5,5.05,21.5,422.5,252.63,188.09
2017,3,7,15,30,280.0,265.0,5.0,21.0,432.0,216.72,157.77
2017,3,7,15,45,451.0,199.5,4.95,21.0,443.5,154.13,107.09
2017,3,7,16,0,622.0,134.0,4.9,21.0,455.0,86.85,69.09
2017,3,7,16,15,398.5,157.5,4.7,20.5,355.5,104.39,84.53
2017,3,7,16,30,175.0,181.0,4.5,20.0,256.0,131.97,108.58
2017,3,7,16,45,156.0,160.0,4.35,19.5,220.0,118.21,97.25
2017,3,7,17,0,137.0,139.0,4.2,19.0,184.0,103.98,85.33
2017,3,7,17,15,116.5,114.0,4.1,18.5,147.0,86.86,70.61
2017,3,7,17,30,96.0,89.0,4.0,18.0,110.0,69.17,55.03
2017,3,7,17,45,67.5,64.5,3.95,17.5,77.5,51.23,38.9
2017,3,7,18,0,39.0,40.0,3.9,17.0,45.0,32.73,21.91
2017,3,7,18,15,19.5,20.0,3.95,16.5,22.5,17.31,0.45
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,22.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,45.0,12.0,2.6,12.0,14.0,37.78,0.0
2017,3,8,7,15,167.0,31.0,2.6,12.5,52.5,185.94,134.92
2017,3,8,7,30,289.0,50.0,2.6,13.0,91.0,295.43,242.52
2017,3,8,7,45,379.0,63.0,2.6,13.5,142.0,382.29,318.79
2017,3,8,8,0,469.0,76.0,2.6,14.0,193.0,478.67,399.03
2017,3,8,8,15,234.5,90.0,2.55,14.5,148.5,303.69,254.47
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,98.24,77.6
2017,3,8,8,45,1.5,127.0,2.45,15.5,127.5,121.97,97.37
2017,3,8,9,0,3.0,150.0,2.4,16.0,151.0,145.47,116.28
2017,3,8,9,15,4.5,163.5,2.3,16.5,165.5,158.49,126.3
2017,3,8,9,30,6.0,177.0,2.2,17.0,180.0,171.64,136.29
2017,3,8,9,45,21.0,214.0,2.15,17.5,227.0,221.22,175.82
2017,3,8,10,0,36.0,251.0,2.1,18.0,274.0,286.16,226.32
2017,3,8,10,15,117.5,289.5,2.1,18.0,369.0,411.97,324.74
2017,3,8,10,30,199.0,328.0,2.1,18.0,464.0,520.11,406.17
2017,3,8,10,45,213.5,343.5,2.15,18.5,495.5,541.75,420.11
2017,3,8,11,0,228.0,359.0,2.2,19.0,527.0,561.86,433.38
2017,3,8,11,15,233.5,367.5,2.2,19.5,545.0,565.45,434.31
2017,3,8,11,30,239.0,376.0,2.2,20.0,563.0,567.77,434.45
2017,3,8,11,45,229.0,387.0,2.25,20.5,569.0,558.64,426.2
2017,3,8,12,0,219.0,398.0,2.3,21.0,575.0,548.73,417.53
2017,3,8,12,15,499.5,292.0,2.35,21.5,700.5,660.89,502.71
2017,3,8,12,30,780.0,186.0,2.4,22.0,826.0,743.17,562.82
2017,3,8,12,45,778.5,186.5,2.45,22.5,825.0,708.35,535.5
2017,3,8,13,0,777.0,187.0,2.5,23.0,824.0,671.29,507.11
2017,3,8,13,15,773.5,186.0,2.5,23.0,814.0,629.67,475.69
2017,3,8,13,30,770.0,185.0,2.5,23.0,804.0,586.43,442.38
2017,3,8,13,45,424.5,275.5,2.5,23.5,615.5,444.08,334.96
2017,3,8,14,0,79.0,366.0,2.5,24.0,427.0,339.45,256.4
2017,3,8,14,15,89.0,357.0,2.45,24.0,423.5,327.33,247.35
2017,3,8,14,30,99.0,348.0,2.4,24.0,420.0,314.0,236.82
2017,3,8,14,45,68.5,313.0,2.4,24.0,362.0,269.6,203.76
2017,3,8,15,0,38.0,278.0,2.4,24.0,304.0,229.48,174.17
2017,3,8,15,15,19.0,214.0,2.35,23.5,227.0,183.05,139.6
2017,3,8,15,30,0.0,150.0,2.3,23.0,150.0,128.85,98.37
2017,3,8,15,45,42.0,188.5,2.3,23.0,210.5,150.74,114.91
2017,3,8,16,0,84.0,227.0,2.3,23.0,271.0,168.02,136.19
2017,3,8,16,15,42.0,169.0,2.05,22.5,191.0,131.79,106.6
2017,3,8,16,30,0.0,111.0,1.8,22.0,111.0,95.17,76.23
2017,3,8,16,45,0.0,95.5,1.55,22.0,95.5,82.39,65.59
2017,3,8,17,0,0.0,80.0,1.3,22.0,80.0,69.47,54.65
2017,3,8,17,15,181.5,80.0,1.25,21.5,121.0,61.34,47.76
2017,3,8,17,30,363.0,80.0,1.2,21.0,162.0,59.8,46.31
2017,3,8,17,45,272.5,62.5,1.2,20.5,114.0,47.56,35.32
2017,3,8,18,0,182.0,45.0,1.2,20.0,66.0,34.86,23.5
2017,3,8,18,15,91.0,22.5,1.25,19.5,33.0,18.32,2.19
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.82,0.0
2017,3,9,7,15,0.0,6.5,2.8,17.5,6.5,5.7,0.0
2017,3,9,7,30,0.0,11.0,2.9,18.0,11.0,9.65,2.33
2017,3,9,7,45,0.0,17.0,3.0,18.5,17.0,14.94,6.9
2017,3,9,8,0,0.0,23.0,3.1,19.0,23.0,20.23,11.44
2017,3,9,8,15,0.0,29.5,3.25,19.5,29.5,25.97,16.28
2017,3,9,8,30,0.0,36.0,3.4,20.0,36.0,31.73,21.04
2017,3,9,8,45,1.5,93.5,3.55,21.0,94.5,86.02,65.93
2017,3,9,9,0,3.0,151.0,3.7,22.0,153.0,146.31,114.45
2017,3,9,9,15,6.0,168.0,3.75,22.0,171.5,164.41,128.63
2017,3,9,9,30,9.0,185.0,3.8,22.0,190.0,182.51,142.73
2017,3,9,9,45,4.5,171.0,3.85,22.5,173.5,162.19,125.68
2017,3,9,10,0,0.0,157.0,3.9,23.0,157.0,143.21,109.87
2017,3,9,10,15,13.0,212.5,3.9,23.0,221.5,208.3,161.41
2017,3,9,10,30,26.0,268.0,3.9,23.0,286.0,273.37,211.82
2017,3,9,10,45,76.5,315.5,3.9,23.5,372.0,378.02,292.06
2017,3,9,11,0,127.0,363.0,3.9,24.0,458.0,479.11,366.98
2017,3,9,11,15,131.0,376.5,3.9,24.0,477.0,488.01,372.51
2017,3,9,11,30,135.0,390.0,3.9,24.0,496.0,495.82,377.63
2017,3,9,11,45,103.5,387.5,3.95,24.5,470.0,448.8,341.19
2017,3,9,12,0,72.0,385.0,4.0,25.0,444.0,414.04,313.91
2017,3,9,12,15,66.0,384.0,3.95,25.0,438.5,401.62,304.35
2017,3,9,12,30,60.0,383.0,3.9,25.0,433.0,389.46,294.97
2017,3,9,12,45,50.5,370.5,3.9,25.0,412.5,365.07,276.56
2017,3,9,13,0,41.0,358.0,3.9,25.0,392.0,341.77,258.99
2017,3,9,13,15,75.0,378.5,3.85,24.5,439.5,373.31,283.43
2017,3,9,13,30,109.0,399.0,3.8,24.0,487.0,400.49,304.08
2017,3,9,13,45,75.0,366.0,3.75,24.0,426.0,346.61,263.38
2017,3,9,14,0,41.0,333.0,3.7,24.0,365.0,296.99,226.03
2017,3,9,14,15,109.5,345.5,3.6,24.0,427.0,327.39,248.36
2017,3,9,14,30,178.0,358.0,3.5,24.0,489.0,342.8,258.0
2017,3,9,14,45,261.0,326.5,3.45,24.0,508.0,322.17,239.09
2017,3,9,15,0,344.0,295.0,3.4,24.0,527.0,298.68,216.74
2017,3,9,15,15,260.0,287.5,3.15,23.5,456.5,251.99,183.16
2017,3,9,15,30,176.0,280.0,2.9,23.0,386.0,223.18,165.09
2017,3,9,15,45,348.5,224.0,2.7,23.0,413.0,173.76,123.81
2017,3,9,16,0,521.0,168.0,2.5,23.0,440.0,109.32,87.27
2017,3,9,16,15,316.0,176.0,2.3,22.5,336.0,123.03,99.37
2017,3,9,16,30,111.0,184.0,2.1,22.0,232.0,133.35,108.56
2017,3,9,16,45,101.0,160.0,1.95,22.0,199.5,118.01,95.87
2017,3,9,17,0,91.0,136.0,1.8,22.0,167.0,105.94,85.82
2017,3,9,17,15,77.0,112.0,1.8,21.5,134.5,88.48,71.08
2017,3,9,17,30,63.0,88.0,1.8,21.0,102.0,70.63,55.63
2017,3,9,17,45,41.0,64.0,1.85,20.5,72.5,52.35,39.45
2017,3,9,18,0,19.0,40.0,1.9,20.0,43.0,33.67,22.58
2017,3,9,18,15,9.5,20.0,2.0,20.0,21.5,17.42,2.94
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,14.55,0.0
2017,3,10,7,15,108.5,35.0,1.35,18.5,51.0,140.04,102.95
2017,3,10,7,30,217.0,54.0,1.5,19.0,86.0,253.24,203.1
2017,3,10,7,45,275.0,72.0,1.65,19.5,131.0,322.25,262.01
2017,3,10,8,0,333.0,90.0,1.8,20.0,176.0,394.52,321.2
2017,3,10,8,15,377.0,104.0,1.65,20.5,223.0,453.01,366.34
2017,3,10,8,30,421.0,118.0,1.5,21.0,270.0,512.62,410.09
2017,3,10,8,45,445.5,135.0,1.4,21.5,318.5,560.12,442.74
2017,3,10,9,0,470.0,152.0,1.3,22.0,367.0,606.54,473.37
2017,3,10,9,15,462.5,175.0,1.3,22.5,406.5,630.69,487.19
2017,3,10,9,30,455.0,198.0,1.3,23.0,446.0,651.92,498.88
2017,3,10,9,45,462.5,214.5,1.35,23.5,485.5,676.44,513.58
2017,3,10,10,0,470.0,231.0,1.4,24.0,525.0,698.57,526.46
2017,3,10,10,15,410.5,268.0,1.45,24.0,536.5,665.45,500.87
2017,3,10,10,30,351.0,305.0,1.5,24.0,548.0,645.82,484.81
2017,3,10,10,45,306.0,332.0,1.6,24.5,551.0,626.02,468.5
2017,3,10,11,0,261.0,359.0,1.7,25.0,554.0,604.72,451.19
2017,3,10,11,15,222.5,377.0,1.75,25.0,547.0,566.8,423.34
2017,3,10,11,30,184.0,395.0,1.8,25.0,540.0,541.88,404.48
2017,3,10,11,45,314.5,367.0,1.9,25.0,621.0,619.09,461.83
2017,3,10,12,0,445.0,339.0,2.0,25.0,702.0,686.29,510.2
2017,3,10,12,15,480.0,330.0,2.05,25.0,725.0,683.14,507.62
2017,3,10,12,30,515.0,321.0,2.1,25.0,748.0,676.32,502.9
2017,3,10,12,45,462.5,341.5,2.15,25.0,724.5,631.2,469.95
2017,3,10,13,0,410.0,362.0,2.2,25.0,701.0,586.46,437.26
2017,3,10,13,15,358.5,375.0,2.25,25.0,669.0,541.39,404.12
2017,3,10,13,30,307.0,388.0,2.3,25.0,637.0,499.22,372.83
2017,3,10,13,45,185.5,374.0,2.35,25.0,523.5,406.64,304.84
2017,3,10,14,0,64.0,360.0,2.4,25.0,410.0,328.46,247.26
2017,3,10,14,15,183.5,351.0,2.4,25.0,487.5,356.81,267.29
2017,3,10,14,30,303.0,342.0,2.4,25.0,565.0,370.05,273.76
2017,3,10,14,45,271.5,330.0,2.4,25.0,523.0,328.24,241.38
2017,3,10,15,0,240.0,318.0,2.4,25.0,481.0,297.36,217.73
2017,3,10,15,15,243.0,296.5,2.4,24.5,452.5,263.38,191.41
2017,3,10,15,30,246.0,275.0,2.4,24.0,424.0,229.3,165.96
2017,3,10,15,45,227.0,254.0,2.45,23.5,383.0,194.03,142.82
2017,3,10,16,0,208.0,233.0,2.5,23.0,342.0,163.64,132.47
2017,3,10,16,15,161.0,209.5,2.4,22.5,288.5,149.37,121.32
2017,3,10,16,30,114.0,186.0,2.3,22.0,235.0,134.59,109.57
2017,3,10,16,45,104.5,162.5,2.25,22.0,203.0,119.58,97.23
2017,3,10,17,0,95.0,139.0,2.2,22.0,171.0,104.02,84.21
2017,3,10,17,15,81.0,114.5,2.1,21.5,138.0,90.19,72.57
2017,3,10,17,30,67.0,90.0,2.0,21.0,105.0,72.05,56.87
2017,3,10,17,45,47.5,66.0,1.9,20.5,75.0,53.81,40.74
2017,3,10,18,0,28.0,42.0,1.8,20.0,45.0,35.18,23.92
2017,3,10,18,15,14.0,21.0,1.75,19.5,22.5,18.24,4.37
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,11,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,7,15,0.0,2.0,1.75,16.0,2.0,1.75,0.0
2017,3,11,7,30,0.0,4.0,2.0,16.0,4.0,3.51,0.0
2017,3,11,7,45,0.0,6.0,2.25,16.5,6.0,5.26,0.0
2017,3,11,8,0,0.0,8.0,2.5,17.0,8.0,7.02,0.33
2017,3,11,8,15,0.0,10.0,2.65,17.0,10.0,8.79,1.84
2017,3,11,8,30,0.0,12.0,2.8,17.0,12.0,10.55,3.34
2017,3,11,8,45,0.0,42.5,3.0,17.5,42.5,37.49,26.08
2017,3,11,9,0,0.0,73.0,3.2,18.0,73.0,64.57,48.54
2017,3,11,9,15,0.0,96.0,3.3,18.0,96.0,85.69,65.85
2017,3,11,9,30,0.0,119.0,3.4,18.0,119.0,107.48,83.52
2017,3,11,9,45,0.0,112.0,3.55,18.5,112.0,100.34,77.25
2017,3,11,10,0,0.0,105.0,3.7,19.0,105.0,93.58,71.38
2017,3,11,10,15,0.0,114.0,3.8,19.0,114.0,101.85,77.92
2017,3,11,10,30,0.0,123.0,3.9,19.0,123.0,110.09,84.4
2017,3,11,10,45,4.5,174.0,4.0,19.5,178.0,161.45,125.4
2017,3,11,11,0,9.0,225.0,4.1,20.0,233.0,212.85,165.64
2017,3,11,11,15,14.0,257.0,4.1,20.0,269.0,246.21,191.55
2017,3,11,11,30,19.0,289.0,4.1,20.0,305.0,278.92,216.74
2017,3,11,11,45,11.0,228.5,4.1,20.5,238.0,214.6,165.92
2017,3,11,12,0,3.0,168.0,4.1,21.0,171.0,152.44,116.61
2017,3,11,12,15,1.5,153.5,4.0,21.0,155.0,137.92,105.09
2017,3,11,12,30,0.0,139.0,3.9,21.0,139.0,123.64,93.72
2017,3,11,12,45,6.0,197.5,3.85,21.0,202.5,179.37,137.82
2017,3,11,13,0,12.0,256.0,3.8,21.0,266.0,233.64,180.1
2017,3,11,13,15,11.0,243.0,3.7,20.5,252.0,220.25,169.91
2017,3,11,13,30,10.0,230.0,3.6,20.0,238.0,207.11,160.01
2017,3,11,13,45,7.5,207.0,3.55,20.0,213.0,184.95,142.71
2017,3,11,14,0,5.0,184.0,3.5,20.0,188.0,163.27,125.74
2017,3,11,14,15,2.5,133.0,3.4,20.0,135.0,118.18,90.05
2017,3,11,14,30,0.0,82.0,3.3,20.0,82.0,72.77,53.71
2017,3,11,14,45,0.0,73.5,3.2,20.0,73.5,65.17,47.68
2017,3,11,15,0,0.0,65.0,3.1,20.0,65.0,57.59,41.61
2017,3,11,15,15,4.0,132.0,3.0,19.5,135.0,115.87,89.04
2017,3,11,15,30,8.0,199.0,2.9,19.0,205.0,167.63,130.91
2017,3,11,15,45,4.0,157.0,2.8,19.0,160.0,133.52,103.92
2017,3,11,16,0,0.0,115.0,2.7,19.0,115.0,99.72,80.52
2017,3,11,16,15,0.0,103.5,2.55,18.5,103.5,90.12,72.75
2017,3,11,16,30,0.0,92.0,2.4,18.0,92.0,80.45,64.78
2017,3,11,16,45,0.0,79.5,2.3,18.0,79.5,69.88,55.8
2017,3,11,17,0,0.0,67.0,2.2,18.0,67.0,59.22,46.61
2017,3,11,17,15,0.0,54.0,2.2,17.5,54.0,47.68,36.58
2017,3,11,17,30,0.0,41.0,2.2,17.0,41.0,36.16,26.37
2017,3,11,17,45,0.0,29.5,2.2,17.0,29.5,25.98,17.14
2017,3,11,18,0,0.0,18.0,2.2,17.0,18.0,15.83,7.86
2017,3,11,18,15,0.0,9.0,2.3,16.5,9.0,7.9,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,27.0,9.0,5.5,8.0,10.0,8.19,0.0
2017,3,12,7,0,54.0,18.0,5.5,8.0,20.0,67.74,0.0
2017,3,12,7,15,154.0,40.5,5.45,8.0,61.5,179.2,143.06
2017,3,12,7,30,254.0,63.0,5.4,8.0,103.0,292.56,248.05
2017,3,12,7,45,342.5,77.5,5.4,8.0,155.0,380.4,327.62
2017,3,12,8,0,431.0,92.0,5.4,8.0,207.0,473.81,409.26
2017,3,12,8,15,215.5,80.5,5.35,8.0,138.0,277.62,241.0
2017,3,12,8,30,0.0,69.0,5.3,8.0,69.0,61.0,47.64
2017,3,12,8,45,0.0,81.0,5.3,8.5,81.0,72.0,57.01
2017,3,12,9,0,0.0,93.0,5.3,9.0,93.0,83.2,66.32
2017,3,12,9,15,0.0,103.0,5.25,9.0,103.0,92.42,73.96
2017,3,12,9,30,0.0,113.0,5.2,9.0,113.0,101.62,81.53
2017,3,12,9,45,0.0,123.0,5.2,9.5,123.0,110.8,88.88
2017,3,12,10,0,0.0,133.0,5.2,10.0,133.0,119.95,96.13
2017,3,12,10,15,0.0,128.0,5.15,10.0,128.0,114.92,91.66
2017,3,12,10,30,0.0,123.0,5.1,10.0,123.0,110.08,87.41
2017,3,12,10,45,0.0,118.0,5.05,10.5,118.0,105.37,83.14
2017,3,12,11,0,0.0,113.0,5.0,11.0,113.0,100.76,79.0
2017,3,12,11,15,0.0,117.0,4.95,11.0,117.0,104.36,81.88
2017,3,12,11,30,0.0,121.0,4.9,11.0,121.0,107.93,84.74
2017,3,12,11,45,8.5,205.0,4.9,11.5,212.5,191.04,153.0
2017,3,12,12,0,17.0,289.0,4.9,12.0,304.0,273.46,219.08
2017,3,12,12,15,13.5,262.5,4.8,12.0,275.0,245.0,195.86
2017,3,12,12,30,10.0,236.0,4.7,12.0,246.0,217.32,173.44
2017,3,12,12,45,9.0,222.0,4.65,12.5,230.5,203.1,161.63
2017,3,12,13,0,8.0,208.0,4.6,13.0,215.0,189.13,150.04
2017,3,12,13,15,14.5,256.5,4.45,13.0,268.5,234.05,186.24
2017,3,12,13,30,21.0,305.0,4.3,13.0,322.0,276.99,220.35
2017,3,12,13,45,31.0,321.0,4.2,13.5,346.0,288.77,229.18
2017,3,12,14,0,41.0,337.0,4.1,14.0,370.0,300.48,237.85
2017,3,12,14,15,78.5,348.0,3.95,14.0,408.0,317.46,250.68
2017,3,12,14,30,116.0,359.0,3.8,14.0,446.0,329.16,258.72
2017,3,12,14,45,72.0,313.5,3.65,14.0,366.5,272.07,214.22
2017,3,12,15,0,28.0,268.0,3.5,14.0,287.0,220.92,174.87
2017,3,12,15,15,14.0,212.0,3.3,14.0,221.5,181.12,143.64
2017,3,12,15,30,0.0,156.0,3.1,14.0,156.0,133.78,105.97
2017,3,12,15,45,16.5,183.0,2.9,14.0,192.0,153.86,122.29
2017,3,12,16,0,33.0,210.0,2.7,14.0,228.0,158.4,132.74
2017,3,12,16,15,16.5,170.5,2.55,13.5,179.5,140.21,117.7
2017,3,12,16,30,0.0,131.0,2.4,13.0,131.0,110.42,92.35
2017,3,12,16,45,0.0,113.0,2.25,13.0,113.0,95.9,79.9
2017,3,12,17,0,0.0,95.0,2.1,13.0,95.0,81.21,67.11
2017,3,12,17,15,0.0,77.0,1.85,12.5,77.0,66.38,54.07
2017,3,12,17,30,0.0,59.0,1.6,12.0,59.0,51.38,40.61
2017,3,12,17,45,0.0,42.0,1.4,11.5,42.0,37.0,27.46
2017,3,12,18,0,0.0,25.0,1.2,11.0,25.0,22.02,13.62
2017,3,12,18,15,0.0,12.5,1.15,11.0,12.5,10.99,1.55
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,19.0,9.0,2.25,9.0,10.0,19.12,0.0
2017,3,13,7,0,38.0,18.0,2.4,9.0,20.0,50.05,0.0
2017,3,13,7,15,118.5,43.5,2.5,9.5,60.5,161.16,128.02
2017,3,13,7,30,199.0,69.0,2.6,10.0,101.0,252.29,210.95
2017,3,13,7,45,276.5,88.5,2.75,10.5,152.5,335.21,283.78
2017,3,13,8,0,354.0,108.0,2.9,11.0,204.0,436.78,368.84
2017,3,13,8,15,177.0,79.5,3.05,11.0,127.5,246.12,209.54
2017,3,13,8,30,0.0,51.0,3.2,11.0,51.0,45.01,33.29
2017,3,13,8,45,0.0,43.5,3.35,11.5,43.5,38.38,27.51
2017,3,13,9,0,0.0,36.0,3.5,12.0,36.0,31.76,21.67
2017,3,13,9,15,0.0,96.0,3.6,12.0,96.0,85.63,67.36
2017,3,13,9,30,0.0,156.0,3.7,12.0,156.0,144.02,115.95
2017,3,13,9,45,144.0,221.5,3.85,12.5,313.0,368.99,303.49
2017,3,13,10,0,288.0,287.0,4.0,13.0,470.0,585.6,473.36
2017,3,13,10,15,280.5,308.5,4.15,13.5,496.0,596.57,478.35
2017,3,13,10,30,273.0,330.0,4.3,14.0,522.0,605.68,483.19
2017,3,13,10,45,253.0,350.5,4.45,14.5,535.0,600.77,477.22
2017,3,13,11,0,233.0,371.0,4.6,15.0,548.0,581.17,460.55
2017,3,13,11,15,254.0,380.0,4.7,15.5,578.5,610.49,481.57
2017,3,13,11,30,275.0,389.0,4.8,16.0,609.0,624.45,490.93
2017,3,13,11,45,343.5,374.5,4.95,16.5,655.5,652.29,512.21
2017,3,13,12,0,412.0,360.0,5.1,17.0,702.0,676.05,530.05
2017,3,13,12,15,637.0,258.5,5.1,17.5,791.5,742.54,582.24
2017,3,13,12,30,862.0,157.0,5.1,18.0,881.0,783.96,614.42
2017,3,13,12,45,872.5,150.5,5.2,18.5,882.5,749.06,586.5
2017,3,13,13,0,883.0,144.0,5.3,19.0,884.0,710.99,556.13
2017,3,13,13,15,881.0,143.5,5.25,19.0,874.0,667.48,521.42
2017,3,13,13,30,879.0,143.0,5.2,19.0,864.0,621.92,484.45
2017,3,13,13,45,883.5,137.0,5.2,19.0,847.5,573.22,444.42
2017,3,13,14,0,888.0,131.0,5.2,19.0,831.0,524.84,403.43
2017,3,13,14,15,881.0,129.0,5.1,19.0,804.0,468.02,354.74
2017,3,13,14,30,874.0,127.0,5.0,19.0,777.0,412.95,306.27
2017,3,13,14,45,875.0,119.5,4.9,19.5,744.5,355.52,254.43
2017,3,13,15,0,876.0,112.0,4.8,20.0,712.0,297.04,201.62
2017,3,13,15,15,862.0,109.0,4.6,19.5,669.5,238.31,151.04
2017,3,13,15,30,848.0,106.0,4.4,19.0,627.0,180.59,105.14
2017,3,13,15,45,835.0,100.5,4.25,19.0,579.5,122.34,67.54
2017,3,13,16,0,822.0,95.0,4.1,19.0,532.0,67.31,52.74
2017,3,13,16,15,795.5,90.5,3.7,18.5,479.0,65.85,51.81
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,64.32,50.77
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,55.53,43.35
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,52.5,40.89
2017,3,13,17,15,646.0,66.0,2.15,16.0,256.5,48.8,37.82
2017,3,13,17,30,589.0,59.0,1.8,15.0,199.0,44.98,34.47
2017,3,13,17,45,501.5,48.5,1.5,14.0,145.0,37.94,28.01
2017,3,13,18,0,414.0,38.0,1.2,13.0,91.0,30.64,20.99
2017,3,13,18,15,207.0,19.0,1.2,12.5,45.5,15.03,4.62
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,116.0,10.0,1.35,5.0,16.0,76.25,0.0
2017,3,14,7,0,232.0,20.0,1.5,6.0,32.0,196.45,49.2
2017,3,14,7,15,368.5,32.0,1.5,6.5,80.0,323.31,263.82
2017,3,14,7,30,505.0,44.0,1.5,7.0,128.0,446.26,374.33
2017,3,14,7,45,580.5,52.5,1.5,8.0,184.5,529.01,443.01
2017,3,14,8,0,656.0,61.0,1.5,9.0,241.0,615.14,509.89
2017,3,14,8,15,704.0,66.5,1.45,9.5,299.0,672.56,551.6
2017,3,14,8,30,752.0,72.0,1.4,10.0,357.0,735.92,595.64
2017,3,14,8,45,784.0,76.5,1.4,11.0,413.5,783.8,625.86
2017,3,14,9,0,816.0,81.0,1.4,12.0,470.0,829.88,653.8
2017,3,14,9,15,838.5,84.5,1.3,12.5,522.0,864.12,672.52
2017,3,14,9,30,861.0,88.0,1.2,13.0,574.0,895.56,688.85
2017,3,14,9,45,877.5,91.0,1.1,13.5,621.0,909.23,692.78
