Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,15,110.5,359.0,6.3,24.0,452.5,454.74,350.51
2017,3,24,11,30,201.0,426.0,6.2,24.0,596.0,591.49,452.91
2017,3,24,11,45,107.5,349.0,6.15,24.5,440.5,426.59,327.01
2017,3,24,12,0,14.0,272.0,6.1,25.0,285.0,255.67,194.46
2017,3,24,12,15,204.5,333.5,6.0,25.0,513.5,477.39,366.83
2017,3,24,12,30,395.0,395.0,5.9,25.0,742.0,662.1,503.8
2017,3,24,12,45,435.0,377.5,5.85,25.5,759.0,654.49,496.5
2017,3,24,13,0,475.0,360.0,5.8,26.0,776.0,640.23,484.87
2017,3,24,13,15,292.0,394.0,5.7,26.0,648.5,523.87,396.52
2017,3,24,13,30,109.0,428.0,5.6,26.0,521.0,427.19,322.51
2017,3,24,13,45,261.5,391.5,5.6,26.5,608.5,461.97,348.57
2017,3,24,14,0,414.0,355.0,5.6,27.0,696.0,487.36,365.3
2017,3,24,14,15,577.0,277.5,5.5,27.0,735.5,466.44,346.57
2017,3,24,14,30,740.0,200.0,5.4,27.0,775.0,430.67,314.06
2017,3,24,14,45,772.0,174.0,5.3,27.0,750.0,375.08,266.28
2017,3,24,15,0,804.0,148.0,5.2,27.0,725.0,321.98,219.3
2017,3,24,15,15,790.0,144.5,5.05,27.0,683.0,259.5,166.86
2017,3,24,15,30,776.0,141.0,4.9,27.0,641.0,204.38,122.72
2017,3,24,15,45,769.0,131.5,4.75,27.0,595.5,147.11,83.0
2017,3,24,16,0,762.0,122.0,4.6,27.0,550.0,90.73,57.24
2017,3,24,16,15,735.0,116.5,4.15,26.5,497.0,75.31,57.91
2017,3,24,16,30,708.0,111.0,3.7,26.0,444.0,74.23,57.34
2017,3,24,16,45,684.0,101.0,3.3,25.5,389.5,69.68,53.82
2017,3,24,17,0,660.0,91.0,2.9,25.0,335.0,64.79,49.93
2017,3,24,17,15,604.0,82.5,2.65,23.5,277.0,60.57,46.73
2017,3,24,17,30,548.0,74.0,2.4,22.0,219.0,56.17,43.18
2017,3,24,17,45,470.0,62.0,2.15,21.0,164.5,48.43,36.4
2017,3,24,18,0,392.0,50.0,1.9,20.0,110.0,40.36,29.0
2017,3,24,18,15,250.0,33.5,1.9,19.5,65.5,26.18,15.6
2017,3,24,18,30,108.0,17.0,1.9,19.0,21.0,13.42,0.0
2017,3,24,18,45,54.0,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.5,2.85,12.5,34.5,151.22,0.0
2017,3,25,7,0,341.0,33.0,3.2,13.0,69.0,306.31,243.45
2017,3,25,7,15,449.0,43.5,3.4,13.5,122.0,407.58,337.92
2017,3,25,7,30,557.0,54.0,3.6,14.0,175.0,516.55,430.19
2017,3,25,7,45,624.0,61.0,3.8,15.0,234.0,595.36,493.03
2017,3,25,8,0,691.0,68.0,4.0,16.0,293.0,676.57,554.47
2017,3,25,8,15,733.0,73.5,3.85,16.5,351.5,731.62,593.21
2017,3,25,8,30,775.0,79.0,3.7,17.0,410.0,791.66,634.04
2017,3,25,8,45,805.5,82.5,3.6,17.5,467.0,837.94,663.58
2017,3,25,9,0,836.0,86.0,3.5,18.0,524.0,882.21,690.91
2017,3,25,9,15,856.5,89.0,3.3,18.5,576.0,914.31,708.37
2017,3,25,9,30,877.0,92.0,3.1,19.0,628.0,934.26,717.04
2017,3,25,9,45,893.5,94.5,2.95,19.5,675.5,955.89,727.19
2017,3,25,10,0,910.0,97.0,2.8,20.0,723.0,974.11,734.85
2017,3,25,10,15,921.0,99.0,2.65,20.5,763.0,982.97,736.21
2017,3,25,10,30,932.0,101.0,2.5,21.0,803.0,988.06,735.21
2017,3,25,10,45,940.5,102.5,2.4,21.5,836.0,986.42,730.41
2017,3,25,11,0,949.0,104.0,2.3,22.0,869.0,980.9,723.29
2017,3,25,11,15,954.5,105.0,2.25,22.5,893.5,968.24,712.27
2017,3,25,11,30,960.0,106.0,2.2,23.0,918.0,951.78,699.03
2017,3,25,11,45,964.0,106.0,2.2,23.5,934.0,929.29,682.57
2017,3,25,12,0,968.0,106.0,2.2,24.0,950.0,903.21,663.92
2017,3,25,12,15,969.5,106.5,2.25,24.5,956.5,872.13,642.53
2017,3,25,12,30,971.0,107.0,2.3,25.0,963.0,837.8,618.98
2017,3,25,12,45,969.5,107.0,2.35,25.5,960.0,797.78,591.53
2017,3,25,13,0,968.0,107.0,2.4,26.0,957.0,755.07,560.62
2017,3,25,13,15,965.5,106.5,2.35,26.0,945.5,708.81,526.59
2017,3,25,13,30,963.0,106.0,2.3,26.0,934.0,660.34,490.21
2017,3,25,13,45,959.0,105.0,2.25,26.5,913.5,608.65,449.7
2017,3,25,14,0,955.0,104.0,2.2,27.0,893.0,555.31,407.03
2017,3,25,14,15,948.0,102.5,2.05,27.0,864.0,498.83,361.42
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,441.48,313.94
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,382.39,264.24
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,323.03,213.65
2017,3,25,15,15,912.0,94.0,1.5,27.0,718.0,262.92,163.03
2017,3,25,15,30,899.0,92.0,1.3,27.0,674.0,203.56,115.81
2017,3,25,15,45,882.5,88.5,1.15,27.0,624.0,143.81,75.46
2017,3,25,16,0,866.0,85.0,1.0,27.0,574.0,85.69,50.8
2017,3,25,16,15,842.0,81.5,0.85,26.5,519.5,58.35,43.63
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,57.33,43.07
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,55.42,41.62
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,53.43,40.08
2017,3,25,17,15,700.0,63.5,0.55,24.5,290.0,50.46,37.88
2017,3,25,17,30,649.0,58.0,0.7,23.0,231.0,43.35,31.99
2017,3,25,17,45,566.5,50.0,0.85,22.0,174.0,38.36,27.62
2017,3,25,18,0,484.0,42.0,1.0,21.0,117.0,33.26,22.88
2017,3,25,18,15,335.5,29.0,1.05,20.0,71.0,23.35,13.41
2017,3,25,18,30,187.0,16.0,1.1,19.0,25.0,13.03,0.0
2017,3,25,18,45,93.5,8.0,1.2,18.5,12.5,7.28,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,105.0,20.5,2.95,17.0,32.0,116.34,17.18
2017,3,26,7,0,210.0,41.0,3.4,18.0,64.0,230.78,180.68
2017,3,26,7,15,309.5,57.0,3.65,18.5,114.0,325.65,265.81
2017,3,26,7,30,409.0,73.0,3.9,19.0,164.0,428.57,352.86
2017,3,26,7,45,476.0,84.5,4.2,20.0,219.0,506.33,415.82
2017,3,26,8,0,543.0,96.0,4.5,21.0,274.0,593.15,482.37
2017,3,26,8,15,588.5,104.0,4.65,21.5,330.0,655.72,528.39
2017,3,26,8,30,634.0,112.0,4.8,22.0,386.0,718.06,572.89
2017,3,26,8,45,665.0,119.0,5.0,23.0,440.0,765.72,604.49
2017,3,26,9,0,696.0,126.0,5.2,24.0,494.0,811.71,634.24
2017,3,26,9,15,719.5,131.0,5.3,24.5,544.0,846.41,656.13
2017,3,26,9,30,743.0,136.0,5.4,25.0,594.0,878.56,676.07
2017,3,26,9,45,756.5,142.5,5.5,25.5,637.5,900.25,688.53
2017,3,26,10,0,770.0,149.0,5.6,26.0,681.0,918.71,698.82
2017,3,26,10,15,782.5,152.0,5.6,26.0,719.5,922.82,700.04
2017,3,26,10,30,795.0,155.0,5.6,26.0,758.0,929.93,703.6
2017,3,26,10,45,599.5,253.5,5.7,26.5,719.0,844.59,639.85
2017,3,26,11,0,404.0,352.0,5.8,27.0,680.0,736.34,556.39
2017,3,26,11,15,459.0,343.0,5.8,27.5,725.5,773.87,582.47
2017,3,26,11,30,514.0,334.0,5.8,28.0,771.0,796.35,597.25
2017,3,26,11,45,678.0,247.0,5.8,28.5,834.0,835.48,626.85
2017,3,26,12,0,842.0,160.0,5.8,29.0,897.0,858.9,643.07
2017,3,26,12,15,625.0,275.5,5.75,29.0,824.5,764.9,572.68
2017,3,26,12,30,408.0,391.0,5.7,29.0,752.0,669.61,499.69
2017,3,26,12,45,465.5,372.5,5.7,29.0,783.5,673.54,503.08
2017,3,26,13,0,523.0,354.0,5.7,29.0,815.0,669.25,499.92
2017,3,26,13,15,550.0,325.5,5.6,29.0,804.5,631.84,472.36
2017,3,26,13,30,577.0,297.0,5.5,29.0,794.0,591.61,442.27
2017,3,26,13,45,542.5,309.5,5.45,29.0,768.5,547.58,408.16
2017,3,26,14,0,508.0,322.0,5.4,29.0,743.0,505.41,375.1
2017,3,26,14,15,647.5,242.0,5.35,29.0,760.5,470.58,346.4
2017,3,26,14,30,787.0,162.0,5.3,29.0,778.0,426.6,308.17
2017,3,26,14,45,772.0,160.5,5.3,29.0,742.0,367.36,258.76
2017,3,26,15,0,757.0,159.0,5.3,29.0,706.0,313.76,213.16
2017,3,26,15,15,741.0,155.0,5.3,28.5,664.0,259.25,167.83
2017,3,26,15,30,725.0,151.0,5.3,28.0,622.0,206.26,125.86
2017,3,26,15,45,703.5,145.5,5.3,28.0,574.5,153.44,89.57
2017,3,26,16,0,682.0,140.0,5.3,28.0,527.0,103.22,66.5
2017,3,26,16,15,652.5,133.5,5.2,27.5,475.0,86.22,66.75
2017,3,26,16,30,623.0,127.0,5.1,27.0,423.0,85.01,66.13
2017,3,26,16,45,583.0,118.5,5.05,26.5,368.5,82.05,64.02
2017,3,26,17,0,543.0,110.0,5.0,26.0,314.0,78.91,61.7
2017,3,26,17,15,486.0,99.5,4.8,25.5,259.0,71.76,55.87
2017,3,26,17,30,429.0,89.0,4.6,25.0,204.0,65.51,50.61
2017,3,26,17,45,339.5,74.5,4.4,24.5,151.5,55.85,42.19
2017,3,26,18,0,250.0,60.0,4.2,24.0,99.0,45.83,33.15
2017,3,26,18,15,125.0,39.5,4.1,23.5,59.0,31.42,19.72
2017,3,26,18,30,0.0,19.0,4.0,23.0,19.0,16.35,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.5,9.5,8.64,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.0,24.0,2.15,19.5,30.5,83.59,24.84
2017,3,27,7,0,114.0,48.0,2.4,20.0,61.0,166.11,128.24
2017,3,27,7,15,197.0,71.0,2.35,20.5,109.0,254.99,205.47
2017,3,27,7,30,280.0,94.0,2.3,21.0,157.0,349.42,284.0
2017,3,27,7,45,347.5,110.0,2.3,21.5,211.0,440.66,356.61
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,523.32,419.8
2017,3,27,8,15,215.5,142.5,2.15,22.5,215.5,366.91,294.03
2017,3,27,8,30,16.0,159.0,2.0,23.0,166.0,168.65,131.66
2017,3,27,8,45,16.5,176.5,1.95,23.5,184.5,185.0,144.32
2017,3,27,9,0,17.0,194.0,1.9,24.0,203.0,201.36,156.28
2017,3,27,9,15,13.5,200.0,1.75,24.5,207.5,201.76,155.46
2017,3,27,9,30,10.0,206.0,1.6,25.0,212.0,202.5,154.99
2017,3,27,9,45,16.5,234.5,1.45,25.5,245.5,235.78,179.77
2017,3,27,10,0,23.0,263.0,1.3,26.0,279.0,268.75,203.68
2017,3,27,10,15,180.5,304.5,1.15,26.0,441.5,489.72,368.65
2017,3,27,10,30,338.0,346.0,1.0,26.0,604.0,691.38,506.76
2017,3,27,10,45,376.0,347.0,0.85,26.5,645.0,717.91,519.36
2017,3,27,11,0,414.0,348.0,0.7,27.0,686.0,753.57,538.92
2017,3,27,11,15,356.5,381.0,0.65,27.5,678.0,710.01,506.27
2017,3,27,11,30,299.0,414.0,0.6,28.0,670.0,677.08,481.37
2017,3,27,11,45,583.0,281.0,0.6,28.5,789.5,787.04,557.97
2017,3,27,12,0,867.0,148.0,0.6,29.0,909.0,869.58,610.29
2017,3,27,12,15,868.0,148.0,0.6,29.0,914.5,832.76,586.02
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,800.13,565.9
2017,3,27,12,45,869.5,147.0,0.65,29.5,917.5,763.62,542.02
2017,3,27,13,0,870.0,146.0,0.7,30.0,915.0,724.65,515.49
2017,3,27,13,15,866.5,145.0,0.75,30.0,903.0,680.82,486.08
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,635.2,454.56
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.5,585.66,419.75
2017,3,27,14,0,851.0,142.0,1.0,30.0,850.0,534.76,382.59
2017,3,27,14,15,475.0,261.0,1.05,30.0,653.5,411.91,295.6
2017,3,27,14,30,99.0,380.0,1.1,30.0,457.0,342.15,248.59
2017,3,27,14,45,435.0,266.5,1.2,30.0,584.0,338.22,239.13
2017,3,27,15,0,771.0,153.0,1.3,30.0,711.0,314.31,209.08
2017,3,27,15,15,576.5,212.0,1.4,29.5,615.5,268.46,178.01
2017,3,27,15,30,382.0,271.0,1.5,29.0,520.0,247.35,169.18
2017,3,27,15,45,391.0,246.0,1.6,29.0,484.5,203.66,138.3
2017,3,27,16,0,400.0,221.0,1.7,29.0,449.0,159.43,113.33
2017,3,27,16,15,512.0,173.5,1.75,28.5,436.5,112.58,87.91
2017,3,27,16,30,624.0,126.0,1.8,28.0,424.0,84.08,64.93
2017,3,27,16,45,580.0,119.0,1.85,28.0,369.0,82.24,63.68
2017,3,27,17,0,536.0,112.0,1.9,28.0,314.0,79.02,61.19
2017,3,27,17,15,479.5,100.5,1.75,27.0,259.0,72.37,55.97
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,65.41,50.29
2017,3,27,17,45,338.0,74.5,1.5,25.0,152.5,55.78,42.05
2017,3,27,18,0,253.0,60.0,1.4,24.0,101.0,45.79,33.16
2017,3,27,18,15,153.0,39.0,1.5,23.5,60.5,31.14,19.64
2017,3,27,18,30,53.0,18.0,1.6,23.0,20.0,14.76,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.0,10.0,8.19,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,61.5,24.0,3.25,20.5,31.5,86.65,36.42
2017,3,28,7,0,123.0,48.0,3.5,21.0,63.0,170.8,132.54
2017,3,28,7,15,201.5,70.5,3.75,21.5,110.0,256.77,207.24
2017,3,28,7,30,280.0,93.0,4.0,22.0,157.0,347.84,283.62
2017,3,28,7,45,357.0,106.0,4.25,22.5,211.5,443.95,361.32
2017,3,28,8,0,434.0,119.0,4.5,23.0,266.0,531.21,429.82
2017,3,28,8,15,217.0,89.5,4.65,23.5,163.0,298.44,243.21
2017,3,28,8,30,0.0,60.0,4.8,24.0,60.0,53.01,37.87
2017,3,28,8,45,37.0,146.0,5.0,24.5,166.0,181.03,142.41
2017,3,28,9,0,74.0,232.0,5.2,25.0,272.0,313.72,246.64
2017,3,28,9,15,74.5,256.0,5.35,25.0,299.5,337.87,264.18
2017,3,28,9,30,75.0,280.0,5.5,25.0,327.0,361.38,281.33
2017,3,28,9,45,72.5,299.0,5.65,25.5,347.0,375.62,290.7
2017,3,28,10,0,70.0,318.0,5.8,26.0,367.0,389.37,299.68
2017,3,28,10,15,48.0,307.5,5.9,26.0,342.0,351.95,270.02
2017,3,28,10,30,26.0,297.0,6.0,26.0,317.0,300.89,230.04
2017,3,28,10,45,152.5,347.0,6.15,26.5,471.0,496.2,379.99
2017,3,28,11,0,279.0,397.0,6.3,27.0,625.0,669.44,507.38
2017,3,28,11,15,201.0,414.5,6.4,27.0,581.5,592.2,448.3
2017,3,28,11,30,123.0,432.0,6.5,27.0,538.0,529.85,400.21
2017,3,28,11,45,240.5,424.0,6.65,27.5,634.5,612.43,462.73
2017,3,28,12,0,358.0,416.0,6.8,28.0,731.0,695.78,523.84
2017,3,28,12,15,271.0,437.5,6.85,28.0,677.0,626.32,471.09
2017,3,28,12,30,184.0,459.0,6.9,28.0,623.0,556.82,418.49
2017,3,28,12,45,153.5,455.0,7.0,28.0,592.0,516.5,388.41
2017,3,28,13,0,123.0,451.0,7.1,28.0,561.0,478.27,359.7
2017,3,28,13,15,442.0,326.5,7.1,28.0,711.5,565.3,428.72
2017,3,28,13,30,761.0,202.0,7.1,28.0,862.0,623.41,472.97
2017,3,28,13,45,468.5,312.0,7.15,28.0,715.5,510.85,385.49
2017,3,28,14,0,176.0,422.0,7.2,28.0,569.0,428.03,321.59
2017,3,28,14,15,443.0,313.0,7.2,27.5,666.0,437.44,327.47
2017,3,28,14,30,710.0,204.0,7.2,27.0,763.0,426.53,313.74
2017,3,28,14,45,531.5,263.0,7.2,27.0,671.0,368.06,268.0
2017,3,28,15,0,353.0,322.0,7.2,27.0,579.0,331.19,241.35
2017,3,28,15,15,231.0,313.5,7.15,27.0,478.0,281.58,206.0
2017,3,28,15,30,109.0,305.0,7.1,27.0,377.0,246.78,184.0
2017,3,28,15,45,334.0,246.5,7.1,27.0,442.5,199.36,139.65
2017,3,28,16,0,559.0,188.0,7.1,27.0,508.0,135.03,92.8
2017,3,28,16,15,527.5,178.0,6.95,26.5,457.0,115.47,91.45
2017,3,28,16,30,496.0,168.0,6.8,26.0,406.0,111.7,88.82
2017,3,28,16,45,467.0,152.5,6.65,25.5,354.5,103.92,82.77
2017,3,28,17,0,438.0,137.0,6.5,25.0,303.0,95.66,76.19
2017,3,28,17,15,383.5,122.0,6.2,24.5,250.0,87.11,69.22
2017,3,28,17,30,329.0,107.0,5.9,24.0,197.0,80.53,63.71
2017,3,28,17,45,268.0,86.0,5.65,23.5,148.0,65.77,50.89
2017,3,28,18,0,207.0,65.0,5.4,23.0,99.0,50.5,37.31
2017,3,28,18,15,123.0,41.0,5.2,22.5,59.0,32.56,20.97
2017,3,28,18,30,39.0,17.0,5.0,22.0,19.0,14.55,0.0
2017,3,28,18,45,19.5,8.5,4.85,22.0,9.5,7.73,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,101.5,23.5,1.4,19.0,36.0,124.3,65.89
2017,3,29,7,0,203.0,47.0,1.6,19.0,72.0,235.37,185.66
2017,3,29,7,15,300.5,63.5,1.8,19.0,122.5,330.36,268.17
2017,3,29,7,30,398.0,80.0,2.0,19.0,173.0,432.98,353.48
2017,3,29,7,45,216.5,105.5,2.25,19.0,158.0,317.31,260.18
2017,3,29,8,0,35.0,131.0,2.5,19.0,143.0,173.36,139.33
2017,3,29,8,15,205.0,147.0,2.5,19.5,236.5,364.44,297.25
2017,3,29,8,30,375.0,163.0,2.5,20.0,330.0,551.22,441.97
2017,3,29,8,45,587.0,132.5,2.5,20.5,432.0,717.16,564.23
2017,3,29,9,0,799.0,102.0,2.5,21.0,534.0,877.06,672.91
2017,3,29,9,15,823.0,105.5,2.5,21.5,587.0,912.39,692.14
2017,3,29,9,30,847.0,109.0,2.5,22.0,640.0,944.85,710.33
2017,3,29,9,45,873.0,108.5,2.55,23.0,690.0,971.37,723.47
2017,3,29,10,0,899.0,108.0,2.6,24.0,740.0,984.98,728.08
2017,3,29,10,15,910.5,110.0,2.55,24.5,780.5,993.89,730.31
2017,3,29,10,30,922.0,112.0,2.5,25.0,821.0,999.07,730.27
2017,3,29,10,45,933.5,112.5,2.5,25.5,854.5,998.8,727.41
2017,3,29,11,0,945.0,113.0,2.5,26.0,888.0,994.64,722.28
2017,3,29,11,15,949.5,114.0,2.5,26.0,912.0,980.71,712.47
2017,3,29,11,30,954.0,115.0,2.5,26.0,936.0,963.03,700.46
2017,3,29,11,45,959.0,114.5,2.55,26.5,951.5,940.64,684.62
2017,3,29,12,0,964.0,114.0,2.6,27.0,967.0,914.65,666.54
2017,3,29,12,15,964.5,114.0,2.7,27.0,972.5,882.04,645.82
2017,3,29,12,30,965.0,114.0,2.8,27.0,978.0,846.32,622.9
2017,3,29,12,45,963.0,114.0,2.95,27.0,974.0,805.82,596.83
2017,3,29,13,0,961.0,114.0,3.1,27.0,970.0,762.74,567.25
2017,3,29,13,15,957.5,113.5,3.15,27.0,957.0,715.87,533.16
2017,3,29,13,30,954.0,113.0,3.2,27.0,944.0,666.94,496.71
2017,3,29,13,45,947.0,112.5,3.3,27.5,921.5,614.24,455.78
2017,3,29,14,0,940.0,112.0,3.4,28.0,899.0,560.23,412.79
2017,3,29,14,15,932.0,110.5,3.4,27.5,869.0,503.92,368.22
2017,3,29,14,30,924.0,109.0,3.4,27.0,839.0,446.89,321.62
2017,3,29,14,45,911.5,108.0,3.45,27.0,801.0,388.24,272.05
2017,3,29,15,0,899.0,107.0,3.5,27.0,763.0,329.81,221.95
2017,3,29,15,15,884.5,104.5,3.35,27.0,718.5,270.35,171.4
2017,3,29,15,30,870.0,102.0,3.2,27.0,674.0,203.59,117.73
2017,3,29,15,45,849.5,99.5,3.05,27.0,623.5,145.29,77.05
2017,3,29,16,0,829.0,97.0,2.9,27.0,573.0,89.27,51.06
2017,3,29,16,15,803.0,93.0,2.6,26.5,518.5,65.87,49.93
2017,3,29,16,30,777.0,89.0,2.3,26.0,464.0,64.87,49.4
2017,3,29,16,45,739.0,84.5,2.05,25.5,406.0,63.33,48.39
2017,3,29,17,0,701.0,80.0,1.8,25.0,348.0,56.14,42.54
2017,3,29,17,15,648.5,73.5,1.65,24.0,289.5,53.12,40.23
2017,3,29,17,30,596.0,67.0,1.5,23.0,231.0,49.99,37.71
2017,3,29,17,45,509.5,58.0,1.4,22.0,175.0,44.53,32.97
2017,3,29,18,0,423.0,49.0,1.3,21.0,119.0,38.93,27.82
2017,3,29,18,15,285.0,34.5,1.3,20.5,73.5,27.94,17.51
2017,3,29,18,30,147.0,20.0,1.3,20.0,28.0,15.77,0.0
2017,3,29,18,45,73.5,10.0,1.35,19.5,14.0,9.1,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,197.5,18.5,2.55,11.5,44.0,182.61,114.72
2017,3,30,7,0,395.0,37.0,2.8,12.0,88.0,353.06,289.27
2017,3,30,7,15,490.5,47.0,3.0,13.0,142.5,448.87,373.91
2017,3,30,7,30,586.0,57.0,3.2,14.0,197.0,551.02,457.68
2017,3,30,7,45,641.5,64.5,3.4,15.0,255.5,623.31,513.81
2017,3,30,8,0,697.0,72.0,3.6,16.0,314.0,697.14,568.35
2017,3,30,8,15,737.5,77.0,3.6,16.5,372.5,750.81,605.77
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,809.31,645.51
2017,3,30,8,45,805.0,86.5,3.65,18.0,487.5,853.84,672.93
2017,3,30,9,0,832.0,91.0,3.7,19.0,544.0,896.2,698.19
2017,3,30,9,15,853.0,94.5,3.65,19.5,597.0,929.22,717.17
2017,3,30,9,30,874.0,98.0,3.6,20.0,650.0,959.25,733.89
2017,3,30,9,45,890.5,100.5,3.6,20.5,697.0,971.06,738.35
2017,3,30,10,0,907.0,103.0,3.6,21.0,744.0,988.99,747.24
2017,3,30,10,15,918.0,105.0,3.45,21.5,784.0,997.49,748.71
2017,3,30,10,30,929.0,107.0,3.3,22.0,824.0,1002.23,747.81
2017,3,30,10,45,937.5,108.0,3.2,22.5,857.0,999.69,742.63
2017,3,30,11,0,946.0,109.0,3.1,23.0,890.0,993.29,735.14
2017,3,30,11,15,951.0,110.0,2.95,23.0,913.5,979.83,724.2
2017,3,30,11,30,956.0,111.0,2.8,23.0,937.0,962.61,710.99
2017,3,30,11,45,961.5,110.0,2.7,23.5,952.5,940.15,693.55
2017,3,30,12,0,967.0,109.0,2.6,24.0,968.0,914.09,673.95
2017,3,30,12,15,967.5,109.5,2.45,24.0,973.5,881.9,651.32
2017,3,30,12,30,968.0,110.0,2.3,24.0,979.0,846.58,626.68
2017,3,30,12,45,966.0,110.0,2.2,24.5,975.5,806.01,597.76
2017,3,30,13,0,964.0,110.0,2.1,25.0,972.0,762.85,565.97
2017,3,30,13,15,961.0,109.5,1.95,25.0,959.5,716.22,531.24
2017,3,30,13,30,958.0,109.0,1.8,25.0,947.0,667.48,494.35
2017,3,30,13,45,950.5,110.0,1.7,25.5,924.5,615.57,453.78
2017,3,30,14,0,943.0,111.0,1.6,26.0,902.0,562.34,411.38
2017,3,30,14,15,936.0,109.5,1.6,26.0,872.5,506.32,367.17
2017,3,30,14,30,929.0,108.0,1.6,26.0,843.0,449.46,320.91
2017,3,30,14,45,915.0,108.0,1.6,26.0,805.0,390.78,272.14
2017,3,30,15,0,901.0,108.0,1.6,26.0,767.0,332.47,222.82
2017,3,30,15,15,887.5,105.5,1.7,26.0,723.0,273.09,173.03
2017,3,30,15,30,874.0,103.0,1.8,26.0,679.0,206.31,119.64
2017,3,30,15,45,853.0,101.0,1.9,26.0,628.5,148.06,78.99
2017,3,30,16,0,832.0,99.0,2.0,26.0,578.0,92.16,52.73
2017,3,30,16,15,806.5,94.5,1.95,25.5,523.0,66.89,50.97
2017,3,30,16,30,781.0,90.0,1.9,25.0,468.0,65.56,50.18
2017,3,30,16,45,745.5,85.0,1.85,24.5,410.5,63.67,48.88
2017,3,30,17,0,710.0,80.0,1.8,24.0,353.0,56.11,42.69
2017,3,30,17,15,657.5,73.5,1.75,22.5,294.0,53.08,40.46
2017,3,30,17,30,605.0,67.0,1.7,21.0,235.0,49.94,37.99
2017,3,30,17,45,524.0,57.5,1.65,20.0,179.0,44.06,32.86
2017,3,30,18,0,443.0,48.0,1.6,19.0,123.0,37.98,27.28
2017,3,30,18,15,304.0,34.0,1.75,18.5,76.5,27.42,17.31
2017,3,30,18,30,165.0,20.0,1.9,18.0,30.0,15.77,0.0
2017,3,30,18,45,82.5,10.0,2.05,18.0,15.0,9.1,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,32.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,65.0,10.0,2.9,13.0,11.0,47.62,0.0
2017,3,31,6,45,228.0,25.0,3.2,13.5,51.5,213.78,143.72
2017,3,31,7,0,391.0,40.0,3.5,14.0,92.0,354.99,290.12
2017,3,31,7,15,486.0,50.0,3.55,15.0,146.5,450.94,374.12
2017,3,31,7,30,581.0,60.0,3.6,16.0,201.0,552.9,456.91
2017,3,31,7,45,640.5,66.5,3.7,17.0,260.0,627.06,513.79
2017,3,31,8,0,700.0,73.0,3.8,18.0,319.0,702.93,569.07
2017,3,31,8,15,738.0,78.0,4.1,19.0,377.0,754.57,604.66
2017,3,31,8,30,776.0,83.0,4.4,20.0,435.0,810.93,642.74
2017,3,31,8,45,802.5,87.0,4.75,21.0,490.5,854.35,671.31
2017,3,31,9,0,829.0,91.0,5.1,22.0,546.0,895.59,697.89
2017,3,31,9,15,848.0,94.5,5.2,22.5,597.5,926.67,716.74
2017,3,31,9,30,867.0,98.0,5.3,23.0,649.0,954.75,733.42
2017,3,31,9,45,880.5,100.5,5.4,24.0,694.5,963.61,735.21
2017,3,31,10,0,894.0,103.0,5.5,25.0,740.0,978.62,741.5
2017,3,31,10,15,904.0,105.0,5.55,25.5,778.5,986.15,743.85
2017,3,31,10,30,914.0,107.0,5.6,26.0,817.0,989.98,743.87
2017,3,31,10,45,921.0,109.0,5.7,26.5,848.0,987.19,739.88
2017,3,31,11,0,928.0,111.0,5.8,27.0,879.0,980.59,733.5
2017,3,31,11,15,932.5,112.0,5.8,27.0,902.0,966.89,723.3
2017,3,31,11,30,937.0,113.0,5.8,27.0,925.0,949.5,710.76
2017,3,31,11,45,939.5,114.0,5.8,27.5,939.5,926.76,693.27
2017,3,31,12,0,942.0,115.0,5.8,28.0,954.0,900.58,673.58
2017,3,31,12,15,943.0,115.0,5.8,28.0,959.5,868.94,651.57
2017,3,31,12,30,944.0,115.0,5.8,28.0,965.0,834.23,627.44
2017,3,31,12,45,943.0,115.0,5.8,28.5,961.5,795.16,598.97
2017,3,31,13,0,942.0,115.0,5.8,29.0,958.0,753.5,567.39
2017,3,31,13,15,939.0,114.5,5.75,29.0,946.0,707.71,532.67
2017,3,31,13,30,936.0,114.0,5.7,29.0,934.0,659.88,495.76
2017,3,31,13,45,931.0,113.0,5.7,29.0,913.0,608.69,455.68
2017,3,31,14,0,926.0,112.0,5.7,29.0,892.0,556.06,413.49
2017,3,31,14,15,919.0,110.5,5.7,29.0,863.0,500.91,368.29
2017,3,31,14,30,912.0,109.0,5.7,29.0,834.0,444.97,321.29
2017,3,31,14,45,894.0,111.0,5.7,29.0,795.0,387.36,272.19
2017,3,31,15,0,876.0,113.0,5.7,29.0,756.0,330.53,223.22
2017,3,31,15,15,862.0,110.5,5.65,28.5,712.5,264.92,168.28
2017,3,31,15,30,848.0,108.0,5.6,28.0,669.0,207.2,121.51
2017,3,31,15,45,824.0,107.0,5.6,28.0,618.5,150.9,81.88
2017,3,31,16,0,800.0,106.0,5.6,28.0,568.0,97.35,56.42
2017,3,31,16,15,774.5,101.5,5.45,27.5,514.5,71.63,54.53
2017,3,31,16,30,749.0,97.0,5.3,27.0,461.0,63.79,48.29
2017,3,31,16,45,709.5,92.5,5.15,26.5,404.0,62.76,47.71
2017,3,31,17,0,670.0,88.0,5.0,26.0,347.0,61.71,47.08
2017,3,31,17,15,618.0,80.5,4.75,25.0,289.5,58.21,44.41
2017,3,31,17,30,566.0,73.0,4.5,24.0,232.0,54.57,41.47
2017,3,31,17,45,473.5,64.0,4.3,23.5,176.0,49.35,36.88
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,44.05,31.95
2017,3,31,18,15,253.5,38.5,4.05,22.0,75.0,29.91,19.12
2017,3,31,18,30,126.0,22.0,4.0,21.0,30.0,17.31,0.75
2017,3,31,18,45,63.0,11.0,3.95,20.5,15.0,10.01,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.37,0.0
2017,4,1,6,45,76.5,31.5,4.05,17.5,42.0,114.66,77.19
2017,4,1,7,0,153.0,56.0,4.2,18.0,77.0,202.64,162.44
2017,4,1,7,15,231.5,77.5,4.4,18.5,126.5,288.76,237.48
2017,4,1,7,30,310.0,99.0,4.6,19.0,176.0,380.33,314.72
2017,4,1,7,45,155.0,83.5,4.8,19.5,122.0,237.32,196.18
2017,4,1,8,0,0.0,68.0,5.0,20.0,68.0,60.11,44.68
2017,4,1,8,15,0.0,102.5,5.15,20.5,102.5,94.23,72.77
2017,4,1,8,30,0.0,137.0,5.3,21.0,137.0,128.87,100.7
2017,4,1,8,45,2.5,156.5,5.45,21.5,158.5,149.53,116.94
2017,4,1,9,0,5.0,176.0,5.6,22.0,180.0,170.14,132.94
2017,4,1,9,15,4.5,181.0,5.65,22.5,184.5,172.9,134.39
2017,4,1,9,30,4.0,186.0,5.7,23.0,189.0,175.96,136.12
2017,4,1,9,45,2.0,140.5,5.8,23.5,142.0,128.83,98.07
2017,4,1,10,0,0.0,95.0,5.9,24.0,95.0,84.36,62.2
2017,4,1,10,15,0.0,100.5,5.9,24.5,100.5,89.43,65.99
2017,4,1,10,30,0.0,106.0,5.9,25.0,106.0,94.48,69.71
2017,4,1,10,45,4.0,154.0,5.95,25.5,157.5,142.26,107.12
2017,4,1,11,0,8.0,202.0,6.0,26.0,209.0,190.09,143.98
2017,4,1,11,15,9.5,218.5,6.0,26.0,226.5,206.06,156.1
2017,4,1,11,30,11.0,235.0,6.0,26.0,244.0,221.75,168.0
2017,4,1,11,45,10.5,227.0,6.0,26.5,236.5,213.03,160.82
2017,4,1,12,0,10.0,219.0,6.0,27.0,229.0,204.43,153.82
2017,4,1,12,15,10.0,219.0,6.0,27.0,228.5,203.52,153.05
2017,4,1,12,30,10.0,219.0,6.0,27.0,228.0,202.56,152.27
2017,4,1,12,45,16.0,277.0,6.0,27.0,292.0,257.01,193.8
2017,4,1,13,0,22.0,335.0,6.0,27.0,356.0,309.65,233.47
2017,4,1,13,15,17.5,298.0,5.95,26.5,314.5,272.35,205.65
2017,4,1,13,30,13.0,261.0,5.9,26.0,273.0,236.0,178.43
2017,4,1,13,45,40.0,328.5,5.85,26.0,363.0,300.85,228.02
2017,4,1,14,0,67.0,396.0,5.8,26.0,453.0,360.78,272.9
2017,4,1,14,15,79.0,389.5,5.8,26.0,455.0,352.31,266.27
2017,4,1,14,30,91.0,383.0,5.8,26.0,457.0,342.32,258.4
2017,4,1,14,45,64.0,344.0,5.8,26.0,395.0,295.18,223.02
2017,4,1,15,0,37.0,305.0,5.8,26.0,333.0,252.01,190.82
2017,4,1,15,15,19.5,239.5,5.7,26.0,254.5,205.21,155.59
2017,4,1,15,30,2.0,174.0,5.6,26.0,176.0,149.12,112.9
2017,4,1,15,45,9.5,191.5,5.55,26.0,197.5,161.7,122.88
2017,4,1,16,0,17.0,209.0,5.5,26.0,219.0,171.55,131.02
2017,4,1,16,15,133.5,207.5,5.35,25.5,273.5,148.88,119.4
2017,4,1,16,30,250.0,206.0,5.2,25.0,328.0,140.29,112.92
2017,4,1,16,45,222.5,187.0,5.05,24.5,286.0,136.17,110.09
2017,4,1,17,0,195.0,168.0,4.9,24.0,244.0,123.5,99.98
2017,4,1,17,15,279.5,137.5,4.65,23.5,227.0,100.24,80.62
2017,4,1,17,30,364.0,107.0,4.4,23.0,210.0,77.96,61.74
2017,4,1,17,45,284.5,89.5,4.2,23.0,158.5,68.29,53.21
2017,4,1,18,0,205.0,72.0,4.0,23.0,107.0,55.45,41.64
2017,4,1,18,15,119.0,47.0,3.9,22.5,65.5,36.97,24.97
2017,4,1,18,30,33.0,22.0,3.8,22.0,24.0,18.47,2.4
2017,4,1,18,45,16.5,11.0,3.7,21.5,12.0,10.01,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.5,3.0,20.5,4.5,3.95,0.0
2017,4,2,8,0,0.0,6.0,3.1,21.0,6.0,5.27,0.0
2017,4,2,8,15,0.0,7.0,3.35,21.0,7.0,6.16,0.0
2017,4,2,8,30,0.0,8.0,3.6,21.0,8.0,7.04,0.22
2017,4,2,8,45,0.0,27.0,3.9,21.5,27.0,23.81,14.09
2017,4,2,9,0,0.0,46.0,4.2,22.0,46.0,40.64,27.81
2017,4,2,9,15,0.0,31.0,4.3,22.5,31.0,27.38,16.8
2017,4,2,9,30,0.0,16.0,4.4,23.0,16.0,14.13,5.89
2017,4,2,9,45,0.0,21.0,4.5,23.5,21.0,18.56,9.44
2017,4,2,10,0,0.0,26.0,4.6,24.0,26.0,23.01,12.96
2017,4,2,10,15,0.0,44.0,4.55,24.0,44.0,38.99,25.79
2017,4,2,10,30,0.0,62.0,4.5,24.0,62.0,55.02,38.56
2017,4,2,10,45,140.5,234.0,4.5,24.5,351.5,368.67,286.59
2017,4,2,11,0,281.0,406.0,4.5,25.0,641.0,682.39,515.28
2017,4,2,11,15,364.0,386.0,4.4,25.0,698.5,725.14,545.06
2017,4,2,11,30,447.0,366.0,4.3,25.0,756.0,773.36,579.39
2017,4,2,11,45,619.5,280.0,4.25,25.5,830.0,823.54,616.47
2017,4,2,12,0,792.0,194.0,4.2,26.0,904.0,858.71,641.61
2017,4,2,12,15,794.5,194.0,4.15,26.0,910.0,830.35,621.47
2017,4,2,12,30,797.0,194.0,4.1,26.0,916.0,799.26,598.95
2017,4,2,12,45,813.5,182.5,4.1,26.5,917.5,765.88,573.96
2017,4,2,13,0,830.0,171.0,4.1,27.0,919.0,729.23,546.31
2017,4,2,13,15,828.0,170.0,4.15,27.0,908.0,686.29,514.6
2017,4,2,13,30,826.0,169.0,4.2,27.0,897.0,641.6,480.91
2017,4,2,13,45,834.0,159.5,4.3,27.0,880.5,593.93,444.44
2017,4,2,14,0,842.0,150.0,4.4,27.0,864.0,544.06,405.2
2017,4,2,14,15,835.5,148.0,4.45,26.5,837.0,491.55,363.42
2017,4,2,14,30,829.0,146.0,4.5,26.0,810.0,438.48,319.89
2017,4,2,14,45,821.5,142.5,4.6,26.0,775.0,383.56,273.25
2017,4,2,15,0,814.0,139.0,4.7,26.0,740.0,328.66,225.87
2017,4,2,15,15,800.5,135.5,4.65,26.0,698.5,272.64,177.97
2017,4,2,15,30,787.0,132.0,4.6,26.0,657.0,217.77,133.04
2017,4,2,15,45,776.0,125.0,4.55,26.0,610.5,161.91,92.54
2017,4,2,16,0,765.0,118.0,4.5,26.0,564.0,99.47,57.91
2017,4,2,16,15,739.5,113.0,4.15,25.5,511.0,71.66,54.98
2017,4,2,16,30,714.0,108.0,3.8,25.0,458.0,70.87,54.66
2017,4,2,16,45,684.5,100.5,3.5,24.5,403.0,68.13,52.65
2017,4,2,17,0,655.0,93.0,3.2,24.0,348.0,65.17,50.42
2017,4,2,17,15,601.5,85.0,2.95,23.0,290.5,61.46,47.57
2017,4,2,17,30,548.0,77.0,2.7,22.0,233.0,57.58,44.44
2017,4,2,17,45,464.5,66.0,2.5,21.0,177.5,50.82,38.59
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,43.79,32.21
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,30.25,19.78
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,18.08,3.38
2017,4,2,18,45,68.0,11.5,3.25,18.5,15.5,10.46,0.0
2017,4,2,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,67.2,0.0
2017,4,3,6,45,241.5,29.0,3.7,12.0,59.0,233.37,176.68
2017,4,3,7,0,391.0,45.0,4.0,13.0,102.0,364.28,301.45
2017,4,3,7,15,481.0,55.5,4.1,14.0,157.0,458.42,383.44
2017,4,3,7,30,571.0,66.0,4.2,15.0,212.0,557.92,464.37
2017,4,3,7,45,630.5,72.5,4.3,16.0,271.5,632.33,521.55
2017,4,3,8,0,690.0,79.0,4.4,17.0,331.0,708.32,577.22
2017,4,3,8,15,728.0,84.5,4.5,18.0,389.0,765.41,616.42
2017,4,3,8,30,766.0,90.0,4.6,19.0,447.0,816.74,650.13
2017,4,3,8,45,794.0,94.0,4.75,20.0,503.0,861.35,678.39
2017,4,3,9,0,822.0,98.0,4.9,21.0,559.0,903.8,704.57
2017,4,3,9,15,841.5,101.5,4.95,21.5,610.0,935.14,723.22
2017,4,3,9,30,861.0,105.0,5.0,22.0,661.0,963.46,739.69
2017,4,3,9,45,875.5,107.5,5.1,23.0,706.5,972.66,741.74
2017,4,3,10,0,890.0,110.0,5.2,24.0,752.0,988.35,748.52
2017,4,3,10,15,900.0,112.0,5.2,24.5,791.0,995.59,750.31
2017,4,3,10,30,910.0,114.0,5.2,25.0,830.0,999.13,749.79
2017,4,3,10,45,918.0,115.5,5.25,25.5,861.0,996.47,745.62
2017,4,3,11,0,926.0,117.0,5.3,26.0,892.0,990.02,739.1
2017,4,3,11,15,930.5,118.0,5.2,26.5,915.5,976.04,726.63
2017,4,3,11,30,935.0,119.0,5.1,27.0,939.0,958.4,711.93
2017,4,3,11,45,938.5,119.5,5.1,27.5,953.5,935.8,694.78
2017,4,3,12,0,942.0,120.0,5.1,28.0,968.0,909.75,675.45
2017,4,3,12,15,943.0,120.0,5.0,28.0,973.5,877.86,653.01
2017,4,3,12,30,944.0,120.0,4.9,28.0,979.0,842.94,628.56
