Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,12,45,943.0,120.0,4.8,28.5,975.5,803.67,599.89
2017,4,3,13,0,942.0,120.0,4.7,29.0,972.0,761.83,568.35
2017,4,3,13,15,939.0,119.5,4.55,29.0,959.5,715.89,533.69
2017,4,3,13,30,936.0,119.0,4.4,29.0,947.0,667.93,497.18
2017,4,3,13,45,931.5,118.0,4.25,29.0,925.5,616.91,457.65
2017,4,3,14,0,927.0,117.0,4.1,29.0,904.0,564.41,416.07
2017,4,3,14,15,919.5,115.5,3.95,29.0,874.5,508.91,371.22
2017,4,3,14,30,912.0,114.0,3.8,29.0,845.0,452.68,324.66
2017,4,3,14,45,899.0,113.0,3.7,29.0,807.0,394.44,275.73
2017,4,3,15,0,886.0,112.0,3.6,29.0,769.0,336.53,226.38
2017,4,3,15,15,872.5,109.5,3.35,28.5,725.0,278.0,177.16
2017,4,3,15,30,859.0,107.0,3.1,28.0,681.0,212.18,124.32
2017,4,3,15,45,840.0,104.0,2.9,28.0,631.0,154.28,82.95
2017,4,3,16,0,821.0,101.0,2.7,28.0,581.0,98.53,54.79
2017,4,3,16,15,796.0,97.0,2.5,27.5,527.0,68.18,51.58
2017,4,3,16,30,771.0,93.0,2.3,27.0,473.0,67.33,51.21
2017,4,3,16,45,736.5,88.0,2.1,27.0,415.5,59.47,44.79
2017,4,3,17,0,702.0,83.0,1.9,27.0,358.0,57.89,43.62
2017,4,3,17,15,651.5,76.0,1.75,25.5,300.0,54.6,41.22
2017,4,3,17,30,601.0,69.0,1.6,24.0,242.0,51.16,38.56
2017,4,3,17,45,523.0,60.0,1.5,23.0,185.5,45.79,33.96
2017,4,3,18,0,445.0,51.0,1.4,22.0,129.0,40.26,28.95
2017,4,3,18,15,315.5,37.0,1.45,21.5,82.0,29.82,19.31
2017,4,3,18,30,186.0,23.0,1.5,21.0,35.0,18.12,4.21
2017,4,3,18,45,93.0,11.5,1.55,20.5,17.5,10.46,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,15.46,0.0
2017,4,4,6,45,156.0,35.0,2.3,15.0,58.0,186.1,140.65
2017,4,4,7,0,312.0,53.0,2.6,16.0,99.0,320.01,261.28
2017,4,4,7,15,400.0,66.0,2.55,16.5,152.5,409.91,338.39
2017,4,4,7,30,488.0,79.0,2.5,17.0,206.0,510.38,419.96
2017,4,4,7,45,489.5,93.0,2.45,17.5,247.0,539.38,441.47
2017,4,4,8,0,491.0,107.0,2.4,18.0,288.0,570.87,463.78
2017,4,4,8,15,420.5,143.0,2.65,18.5,316.0,565.8,456.82
2017,4,4,8,30,350.0,179.0,2.9,19.0,344.0,535.81,430.8
2017,4,4,8,45,424.0,184.5,3.2,20.0,407.5,631.23,501.45
2017,4,4,9,0,498.0,190.0,3.5,21.0,471.0,710.32,557.72
2017,4,4,9,15,358.5,246.0,3.65,21.5,458.0,628.14,491.16
2017,4,4,9,30,219.0,302.0,3.8,22.0,445.0,540.61,420.74
2017,4,4,9,45,226.0,324.0,4.0,23.0,480.5,567.69,438.64
2017,4,4,10,0,233.0,346.0,4.2,24.0,516.0,593.42,454.79
2017,4,4,10,15,339.5,332.5,4.35,24.5,593.5,690.92,526.06
2017,4,4,10,30,446.0,319.0,4.5,25.0,671.0,784.36,592.31
2017,4,4,10,45,451.5,330.5,4.65,25.5,699.0,790.36,594.43
2017,4,4,11,0,457.0,342.0,4.8,26.0,727.0,793.76,595.3
2017,4,4,11,15,444.0,358.0,4.85,26.5,740.0,781.89,584.68
2017,4,4,11,30,431.0,374.0,4.9,27.0,753.0,767.9,572.78
2017,4,4,11,45,448.5,365.0,5.0,27.5,765.0,755.57,563.41
2017,4,4,12,0,466.0,356.0,5.1,28.0,777.0,740.73,552.24
2017,4,4,12,15,672.5,253.0,5.1,28.0,864.5,791.67,592.18
2017,4,4,12,30,879.0,150.0,5.1,28.0,952.0,820.08,614.23
2017,4,4,12,45,877.0,150.5,5.1,28.5,948.0,782.33,586.28
2017,4,4,13,0,875.0,151.0,5.1,29.0,944.0,742.29,555.65
2017,4,4,13,15,871.5,150.0,5.05,29.0,931.5,698.0,522.46
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,651.95,487.36
2017,4,4,13,45,863.5,147.5,4.95,29.5,898.5,602.68,448.26
2017,4,4,14,0,859.0,146.0,4.9,30.0,878.0,551.66,407.1
2017,4,4,14,15,851.5,144.0,4.75,30.0,849.0,497.85,363.59
2017,4,4,14,30,844.0,142.0,4.6,30.0,820.0,443.57,318.71
2017,4,4,14,45,828.0,142.0,4.5,30.0,783.0,387.68,271.93
2017,4,4,15,0,812.0,142.0,4.4,30.0,746.0,332.7,225.36
2017,4,4,15,15,797.5,138.5,4.15,29.5,703.0,276.58,178.53
2017,4,4,15,30,783.0,135.0,3.9,29.0,660.0,221.74,134.47
2017,4,4,15,45,768.0,129.0,3.65,29.0,612.5,158.8,88.81
2017,4,4,16,0,753.0,123.0,3.4,29.0,565.0,104.76,60.35
2017,4,4,16,15,727.0,117.5,3.05,28.5,512.0,74.29,56.42
2017,4,4,16,30,701.0,112.0,2.7,28.0,459.0,73.31,55.96
2017,4,4,16,45,672.0,103.5,2.4,27.5,404.0,69.98,53.51
2017,4,4,17,0,643.0,95.0,2.1,27.0,349.0,66.38,50.77
2017,4,4,17,15,592.0,87.0,1.95,26.0,292.0,62.76,48.06
2017,4,4,17,30,541.0,79.0,1.8,25.0,235.0,58.98,45.07
2017,4,4,17,45,466.0,68.0,1.65,24.0,181.0,52.33,39.41
2017,4,4,18,0,391.0,57.0,1.5,23.0,127.0,45.41,33.22
2017,4,4,18,15,269.5,41.0,1.55,22.5,81.0,31.78,20.89
2017,4,4,18,30,148.0,25.0,1.6,22.0,35.0,19.64,5.8
2017,4,4,18,45,74.0,12.5,1.65,21.5,17.5,11.37,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,10.46,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,28.8,0.0
2017,4,5,6,45,211.5,35.0,5.2,10.5,67.5,221.73,174.75
2017,4,5,7,0,423.0,47.0,5.4,11.0,112.0,391.34,329.09
2017,4,5,7,15,508.5,56.5,5.55,11.5,168.0,482.77,410.24
2017,4,5,7,30,594.0,66.0,5.7,12.0,224.0,578.97,490.8
2017,4,5,7,45,647.5,73.5,5.9,12.5,282.5,650.78,548.4
2017,4,5,8,0,701.0,81.0,6.1,13.0,341.0,723.79,604.71
2017,4,5,8,15,738.5,86.0,6.1,13.5,400.0,780.19,645.52
2017,4,5,8,30,776.0,91.0,6.1,14.0,459.0,830.77,680.72
2017,4,5,8,45,812.0,91.5,6.2,14.5,516.5,878.65,713.54
2017,4,5,9,0,848.0,92.0,6.3,15.0,574.0,924.55,744.36
2017,4,5,9,15,867.0,95.0,6.25,15.5,626.0,955.15,762.68
2017,4,5,9,30,886.0,98.0,6.2,16.0,678.0,972.96,771.59
2017,4,5,9,45,907.0,97.5,6.2,17.0,726.0,995.08,782.5
2017,4,5,10,0,928.0,97.0,6.2,18.0,774.0,1013.85,790.96
2017,4,5,10,15,938.0,99.0,6.15,18.5,813.0,1021.23,792.61
2017,4,5,10,30,948.0,101.0,6.1,19.0,852.0,1024.78,791.76
2017,4,5,10,45,958.5,100.5,6.05,19.5,885.0,1022.19,786.8
2017,4,5,11,0,969.0,100.0,6.0,20.0,918.0,1015.7,779.34
2017,4,5,11,15,974.0,101.0,5.95,20.0,941.5,1001.74,768.4
2017,4,5,11,30,979.0,102.0,5.9,20.0,965.0,983.94,754.97
2017,4,5,11,45,969.0,110.5,5.85,20.5,976.5,956.57,733.51
2017,4,5,12,0,959.0,119.0,5.8,21.0,988.0,925.9,709.94
2017,4,5,12,15,960.5,119.0,5.75,21.0,993.5,893.83,686.87
2017,4,5,12,30,962.0,119.0,5.7,21.0,999.0,858.64,661.61
2017,4,5,12,45,961.0,119.0,5.7,21.5,995.5,818.65,631.88
2017,4,5,13,0,960.0,119.0,5.7,22.0,992.0,776.05,599.27
2017,4,5,13,15,957.5,118.5,5.65,22.0,979.5,729.63,563.33
2017,4,5,13,30,955.0,118.0,5.6,22.0,967.0,681.12,525.09
2017,4,5,13,45,950.0,117.5,5.6,22.0,945.5,629.3,483.64
2017,4,5,14,0,945.0,117.0,5.6,22.0,924.0,576.01,439.98
2017,4,5,14,15,938.5,115.5,5.55,22.0,894.5,520.02,393.0
2017,4,5,14,30,932.0,114.0,5.5,22.0,865.0,463.17,344.13
2017,4,5,14,45,920.0,113.5,5.45,22.0,827.0,404.54,292.86
2017,4,5,15,0,908.0,113.0,5.4,22.0,789.0,346.07,241.07
2017,4,5,15,15,895.0,110.0,5.25,22.0,745.0,286.04,188.35
2017,4,5,15,30,882.0,107.0,5.1,22.0,701.0,218.62,132.0
2017,4,5,15,45,868.0,103.0,4.95,22.0,651.5,159.18,87.62
2017,4,5,16,0,854.0,99.0,4.8,22.0,602.0,101.3,56.43
2017,4,5,16,15,830.5,95.0,4.5,21.5,547.0,66.86,51.79
2017,4,5,16,30,807.0,91.0,4.2,21.0,492.0,65.94,51.32
2017,4,5,16,45,776.5,85.5,3.9,20.5,434.0,63.73,49.72
2017,4,5,17,0,746.0,80.0,3.6,20.0,376.0,61.38,47.97
2017,4,5,17,15,698.0,73.5,3.15,19.0,316.0,52.79,40.8
2017,4,5,17,30,650.0,67.0,2.7,18.0,256.0,49.62,38.22
2017,4,5,17,45,576.0,58.5,2.25,17.0,198.5,44.57,33.79
2017,4,5,18,0,502.0,50.0,1.8,16.0,141.0,39.35,28.98
2017,4,5,18,15,372.0,37.0,1.75,15.5,91.0,29.75,19.91
2017,4,5,18,30,242.0,24.0,1.7,15.0,41.0,19.74,6.89
2017,4,5,18,45,121.0,12.0,1.65,14.5,20.5,10.91,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,101.0,8.5,0.65,10.5,13.5,65.1,0.0
2017,4,6,6,30,202.0,17.0,0.6,11.0,27.0,169.04,0.0
2017,4,6,6,45,348.5,30.0,0.6,12.0,74.0,306.59,239.67
2017,4,6,7,0,495.0,43.0,0.6,13.0,121.0,438.46,354.94
2017,4,6,7,15,576.0,51.0,0.5,13.5,178.5,527.03,425.22
2017,4,6,7,30,657.0,59.0,0.4,14.0,236.0,620.23,493.77
2017,4,6,7,45,707.0,65.0,0.35,14.5,296.0,684.05,537.17
2017,4,6,8,0,757.0,71.0,0.3,15.0,356.0,754.62,582.94
2017,4,6,8,15,790.5,76.0,0.55,16.0,415.0,809.64,619.96
2017,4,6,8,30,824.0,81.0,0.8,17.0,474.0,863.4,655.46
2017,4,6,8,45,846.5,85.0,1.05,18.5,530.0,904.12,680.13
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,942.36,702.63
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.5,961.74,710.42
2017,4,6,9,30,903.0,95.0,1.2,21.0,689.0,987.54,722.5
2017,4,6,9,45,915.0,97.5,1.2,21.5,734.0,1004.6,729.73
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,1018.08,734.89
2017,4,6,10,15,936.5,102.0,1.15,22.0,818.0,1024.86,736.51
2017,4,6,10,30,946.0,104.0,1.1,22.0,857.0,1027.81,735.96
2017,4,6,10,45,952.0,105.5,1.05,22.5,888.0,1023.0,729.4
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,1014.31,720.75
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,999.87,710.16
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,981.65,697.47
2017,4,6,11,45,974.0,107.0,0.9,23.5,980.5,958.99,681.84
2017,4,6,12,0,981.0,105.0,0.9,24.0,996.0,932.68,664.1
2017,4,6,12,15,981.5,105.0,0.9,24.0,1001.0,899.38,643.31
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,862.95,620.53
2017,4,6,12,45,979.5,106.0,0.9,24.5,1002.0,822.23,593.71
2017,4,6,13,0,977.0,107.0,0.9,25.0,998.0,778.93,564.62
2017,4,6,13,15,974.0,106.5,0.95,25.0,985.0,731.65,532.55
2017,4,6,13,30,971.0,106.0,1.0,25.0,972.0,682.27,498.03
2017,4,6,13,45,964.0,106.5,1.05,25.0,949.5,629.56,459.98
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,575.51,419.61
2017,4,6,14,15,950.5,105.5,1.15,25.0,897.0,519.04,376.0
2017,4,6,14,30,944.0,104.0,1.2,25.0,867.0,461.69,330.12
2017,4,6,14,45,728.0,186.0,1.3,25.0,759.0,383.37,271.55
2017,4,6,15,0,512.0,268.0,1.4,25.0,651.0,336.5,238.08
2017,4,6,15,15,452.0,272.5,1.35,24.5,596.5,290.4,203.04
2017,4,6,15,30,392.0,277.0,1.3,24.0,542.0,259.46,180.94
2017,4,6,15,45,368.0,260.0,1.3,24.0,494.5,216.9,150.77
2017,4,6,16,0,344.0,243.0,1.3,24.0,447.0,177.41,127.31
2017,4,6,16,15,573.0,166.0,1.2,23.5,468.0,107.02,84.8
2017,4,6,16,30,802.0,89.0,1.1,23.0,489.0,64.3,49.41
2017,4,6,16,45,767.5,84.5,1.05,23.0,431.0,62.78,48.37
2017,4,6,17,0,733.0,80.0,1.0,23.0,373.0,55.65,42.44
2017,4,6,17,15,685.5,74.0,0.95,22.0,314.0,53.01,40.48
2017,4,6,17,30,638.0,68.0,0.9,21.0,255.0,50.27,38.31
2017,4,6,17,45,562.0,59.5,0.9,20.0,197.5,45.26,33.99
2017,4,6,18,0,486.0,51.0,0.9,19.0,140.0,40.09,29.27
2017,4,6,18,15,362.5,38.0,0.95,18.5,91.0,30.55,20.37
2017,4,6,18,30,239.0,25.0,1.0,18.0,42.0,20.6,7.92
2017,4,6,18,45,119.5,12.5,1.1,17.5,21.0,11.37,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,74.0,9.5,1.05,11.5,13.5,50.86,0.0
2017,4,7,6,30,148.0,19.0,1.2,12.0,27.0,138.51,2.97
2017,4,7,6,45,280.0,34.5,1.4,13.0,72.0,267.24,211.54
2017,4,7,7,0,412.0,50.0,1.6,14.0,117.0,389.51,319.64
2017,4,7,7,15,494.0,60.0,1.55,14.5,172.5,479.09,394.37
2017,4,7,7,30,576.0,70.0,1.5,15.0,228.0,573.14,467.41
2017,4,7,7,45,629.5,77.5,1.45,16.0,286.5,644.62,518.36
2017,4,7,8,0,683.0,85.0,1.4,17.0,345.0,717.26,567.32
2017,4,7,8,15,719.5,90.5,1.75,18.0,402.5,773.04,605.8
2017,4,7,8,30,756.0,96.0,2.1,19.0,460.0,827.98,642.68
2017,4,7,8,45,782.5,100.5,2.5,20.0,515.5,866.1,667.36
2017,4,7,9,0,809.0,105.0,2.9,21.0,571.0,907.5,693.9
2017,4,7,9,15,828.0,108.5,2.95,21.5,621.5,938.04,711.3
2017,4,7,9,30,847.0,112.0,3.0,22.0,672.0,965.58,726.65
2017,4,7,9,45,860.5,115.0,3.1,22.5,717.0,983.97,736.25
2017,4,7,10,0,874.0,118.0,3.2,23.0,762.0,998.86,743.68
2017,4,7,10,15,884.5,120.5,3.25,23.0,800.5,996.53,740.86
2017,4,7,10,30,895.0,123.0,3.3,23.0,839.0,1000.8,742.78
2017,4,7,10,45,901.5,125.0,3.35,23.5,869.5,996.98,737.99
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,989.45,730.99
2017,4,7,11,15,913.0,128.5,3.4,24.0,922.5,976.3,721.54
2017,4,7,11,30,918.0,130.0,3.4,24.0,945.0,959.53,709.84
2017,4,7,11,45,920.5,131.0,3.45,24.5,959.0,936.52,693.09
2017,4,7,12,0,923.0,132.0,3.5,25.0,973.0,910.16,674.23
2017,4,7,12,15,923.5,132.0,3.5,25.0,978.0,878.06,652.57
2017,4,7,12,30,924.0,132.0,3.5,25.0,983.0,843.06,628.93
2017,4,7,12,45,921.5,133.0,3.5,25.5,978.5,803.94,601.21
2017,4,7,13,0,919.0,134.0,3.5,26.0,974.0,762.45,570.48
2017,4,7,13,15,916.0,133.0,3.45,26.0,961.0,716.81,536.75
2017,4,7,13,30,913.0,132.0,3.4,26.0,948.0,669.28,500.94
2017,4,7,13,45,906.0,132.0,3.4,26.0,926.0,618.56,462.1
2017,4,7,14,0,899.0,132.0,3.4,26.0,904.0,566.67,421.33
2017,4,7,14,15,891.0,130.0,3.4,26.0,874.0,511.86,377.29
2017,4,7,14,30,883.0,128.0,3.4,26.0,844.0,456.47,331.55
2017,4,7,14,45,870.0,127.0,3.4,26.0,806.0,394.05,279.57
2017,4,7,15,0,857.0,126.0,3.4,26.0,768.0,336.9,230.64
2017,4,7,15,15,842.5,123.0,3.35,26.0,724.5,278.68,181.01
2017,4,7,15,30,828.0,120.0,3.3,26.0,681.0,221.67,134.11
2017,4,7,15,45,808.0,117.0,3.3,26.0,631.0,165.49,93.01
2017,4,7,16,0,788.0,114.0,3.3,26.0,581.0,111.64,64.03
2017,4,7,16,15,762.5,109.0,3.1,25.5,527.0,68.61,52.35
2017,4,7,16,30,737.0,104.0,2.9,25.0,473.0,67.7,51.93
2017,4,7,16,45,701.0,98.5,2.7,24.5,416.5,66.24,51.0
2017,4,7,17,0,665.0,93.0,2.5,24.0,360.0,64.67,49.96
2017,4,7,17,15,615.0,85.5,2.3,23.0,302.0,61.37,47.48
2017,4,7,17,30,565.0,78.0,2.1,22.0,244.0,57.92,44.74
2017,4,7,17,45,490.0,67.5,1.95,21.0,189.0,51.65,39.36
2017,4,7,18,0,415.0,57.0,1.8,20.0,134.0,45.11,33.47
2017,4,7,18,15,298.0,41.5,2.0,19.5,87.0,32.14,21.64
2017,4,7,18,30,181.0,26.0,2.2,19.0,40.0,20.41,8.25
2017,4,7,18,45,90.5,13.0,2.45,18.5,20.0,11.82,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.5,10.0,2.15,13.5,12.0,31.73,0.0
2017,4,8,6,30,79.0,20.0,2.4,14.0,24.0,87.8,17.75
2017,4,8,6,45,190.0,39.5,2.7,15.0,66.5,214.33,169.69
2017,4,8,7,0,301.0,59.0,3.0,16.0,109.0,322.71,265.46
2017,4,8,7,15,381.0,72.5,3.4,17.0,162.0,408.09,338.31
2017,4,8,7,30,461.0,86.0,3.8,18.0,215.0,499.1,412.57
2017,4,8,7,45,520.0,95.5,4.2,19.0,271.5,578.11,473.51
2017,4,8,8,0,579.0,105.0,4.6,20.0,328.0,654.99,530.74
2017,4,8,8,15,618.5,112.5,4.85,20.5,384.0,713.4,572.85
2017,4,8,8,30,658.0,120.0,5.1,21.0,440.0,771.2,613.64
2017,4,8,8,45,685.0,127.0,5.35,22.0,493.0,815.84,642.77
2017,4,8,9,0,712.0,134.0,5.6,23.0,546.0,858.57,670.07
2017,4,8,9,15,522.0,210.5,5.55,23.0,527.0,763.76,597.03
2017,4,8,9,30,332.0,287.0,5.5,23.0,508.0,650.58,507.06
2017,4,8,9,45,248.0,322.5,5.5,23.5,494.0,605.65,469.22
2017,4,8,10,0,164.0,358.0,5.5,24.0,480.0,540.61,416.52
2017,4,8,10,15,149.0,377.0,5.45,24.5,492.0,540.2,413.93
2017,4,8,10,30,134.0,396.0,5.4,25.0,504.0,538.8,410.51
2017,4,8,10,45,108.0,403.0,5.4,25.5,492.0,498.73,378.86
2017,4,8,11,0,82.0,410.0,5.4,26.0,480.0,474.67,359.07
2017,4,8,11,15,94.0,427.5,5.35,26.0,510.0,496.59,374.92
2017,4,8,11,30,106.0,445.0,5.3,26.0,540.0,517.12,389.55
2017,4,8,11,45,107.5,453.0,5.3,26.5,550.5,517.78,388.79
2017,4,8,12,0,109.0,461.0,5.3,27.0,561.0,517.7,387.6
2017,4,8,12,15,88.5,451.0,5.3,27.0,532.5,482.49,361.29
2017,4,8,12,30,68.0,441.0,5.3,27.0,504.0,448.82,336.15
2017,4,8,12,45,91.0,452.5,5.3,27.5,536.5,467.74,349.7
2017,4,8,13,0,114.0,464.0,5.3,28.0,569.0,483.98,360.95
2017,4,8,13,15,253.0,432.0,5.25,28.0,660.5,533.97,399.12
2017,4,8,13,30,392.0,400.0,5.2,28.0,752.0,572.93,427.77
2017,4,8,13,45,238.5,408.5,5.2,28.0,621.5,466.53,348.44
2017,4,8,14,0,85.0,417.0,5.2,28.0,491.0,386.69,288.82
2017,4,8,14,15,82.5,401.0,5.15,28.0,470.5,363.48,271.66
2017,4,8,14,30,80.0,385.0,5.1,28.0,450.0,340.75,254.64
2017,4,8,14,45,448.5,261.5,5.1,28.0,601.0,346.42,251.95
2017,4,8,15,0,817.0,138.0,5.1,28.0,752.0,335.64,230.46
2017,4,8,15,15,451.0,224.0,5.1,27.5,560.0,258.34,179.34
2017,4,8,15,30,85.0,310.0,5.1,27.0,368.0,249.58,186.26
2017,4,8,15,45,218.5,277.0,5.1,27.0,411.0,222.67,160.85
2017,4,8,16,0,352.0,244.0,5.1,27.0,454.0,179.76,127.92
2017,4,8,16,15,521.0,179.5,5.05,26.5,458.0,114.77,90.56
2017,4,8,16,30,690.0,115.0,5.0,26.0,462.0,74.8,57.67
2017,4,8,16,45,653.5,108.5,4.95,26.0,406.0,73.0,56.4
2017,4,8,17,0,617.0,102.0,4.9,26.0,350.0,71.07,54.97
2017,4,8,17,15,565.5,93.5,4.75,25.0,294.0,67.33,52.16
2017,4,8,17,30,514.0,85.0,4.6,24.0,238.0,63.39,49.06
2017,4,8,17,45,438.5,73.5,4.45,23.5,184.0,54.82,41.66
2017,4,8,18,0,363.0,62.0,4.3,23.0,130.0,47.09,34.73
2017,4,8,18,15,251.0,45.5,4.35,22.5,84.5,35.11,23.84
2017,4,8,18,30,139.0,29.0,4.4,22.0,39.0,22.72,10.12
2017,4,8,18,45,69.5,14.5,4.5,21.5,19.5,13.19,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,12.0,3.1,16.5,14.5,35.09,0.0
2017,4,9,6,30,84.0,24.0,3.3,17.0,29.0,99.99,35.14
2017,4,9,6,45,196.5,43.5,3.55,17.5,72.5,225.02,177.77
2017,4,9,7,0,309.0,63.0,3.8,18.0,116.0,334.58,273.95
2017,4,9,7,15,154.5,59.0,4.2,18.5,85.5,201.42,166.3
2017,4,9,7,30,0.0,55.0,4.6,19.0,55.0,48.57,35.25
2017,4,9,7,45,0.0,58.5,5.1,20.0,58.5,51.67,37.74
2017,4,9,8,0,0.0,62.0,5.6,21.0,62.0,54.78,40.07
2017,4,9,8,15,0.0,89.5,5.7,21.5,89.5,80.18,60.79
2017,4,9,8,30,0.0,117.0,5.8,22.0,117.0,106.87,82.22
2017,4,9,8,45,4.0,154.0,5.95,22.5,156.5,147.08,114.38
2017,4,9,9,0,8.0,191.0,6.1,23.0,196.0,187.45,146.1
2017,4,9,9,15,54.0,249.5,6.05,23.5,285.5,308.17,241.84
2017,4,9,9,30,100.0,308.0,6.0,24.0,375.0,415.58,324.31
2017,4,9,9,45,61.0,292.5,6.0,24.5,334.0,355.24,275.31
2017,4,9,10,0,22.0,277.0,6.0,25.0,293.0,280.67,215.7
2017,4,9,10,15,15.5,247.5,5.95,25.5,259.5,243.31,186.03
2017,4,9,10,30,9.0,218.0,5.9,26.0,226.0,207.5,157.56
2017,4,9,10,45,13.5,259.5,5.9,26.5,271.5,250.28,189.94
2017,4,9,11,0,18.0,301.0,5.9,27.0,317.0,292.55,221.37
2017,4,9,11,15,18.0,304.5,5.85,27.5,321.0,294.07,221.71
2017,4,9,11,30,18.0,308.0,5.8,28.0,325.0,295.54,222.11
2017,4,9,11,45,33.0,360.5,5.75,28.5,391.5,364.35,273.0
2017,4,9,12,0,48.0,413.0,5.7,29.0,458.0,421.22,314.08
2017,4,9,12,15,43.0,405.5,5.65,29.0,446.0,403.92,300.94
2017,4,9,12,30,38.0,398.0,5.6,29.0,434.0,387.11,288.38
2017,4,9,12,45,32.5,381.5,5.6,29.0,412.0,362.6,270.25
2017,4,9,13,0,27.0,365.0,5.6,29.0,390.0,339.04,252.8
2017,4,9,13,15,33.0,376.5,5.55,29.0,407.0,347.41,259.09
2017,4,9,13,30,39.0,388.0,5.5,29.0,424.0,354.61,264.42
2017,4,9,13,45,27.5,338.5,5.45,29.5,364.0,302.24,225.13
2017,4,9,14,0,16.0,289.0,5.4,30.0,304.0,257.4,191.42
2017,4,9,14,15,52.0,340.0,5.4,30.0,383.5,304.14,226.33
2017,4,9,14,30,88.0,391.0,5.4,30.0,463.0,348.42,258.51
2017,4,9,14,45,65.5,356.0,5.4,30.0,408.0,305.49,226.76
2017,4,9,15,0,43.0,321.0,5.4,30.0,353.0,265.92,197.75
2017,4,9,15,15,32.0,286.5,5.4,29.5,309.5,232.71,173.6
2017,4,9,15,30,21.0,252.0,5.4,29.0,266.0,212.04,158.98
2017,4,9,15,45,62.0,261.0,5.4,29.0,298.5,206.07,153.21
2017,4,9,16,0,103.0,270.0,5.4,29.0,331.0,203.63,151.63
2017,4,9,16,15,369.5,200.5,5.3,28.5,392.0,136.38,107.55
2017,4,9,16,30,636.0,131.0,5.2,28.0,453.0,85.66,66.22
2017,4,9,16,45,583.0,127.5,5.15,27.5,396.0,86.64,67.46
2017,4,9,17,0,530.0,124.0,5.1,27.0,339.0,86.17,67.45
2017,4,9,17,15,476.5,113.0,4.95,26.5,284.0,80.23,62.75
2017,4,9,17,30,423.0,102.0,4.8,26.0,229.0,73.99,57.65
2017,4,9,17,45,343.0,88.0,4.7,25.5,176.5,65.11,50.07
2017,4,9,18,0,263.0,74.0,4.6,25.0,124.0,55.87,41.87
2017,4,9,18,15,170.5,52.0,4.6,24.5,80.0,40.88,28.47
2017,4,9,18,30,78.0,30.0,4.6,24.0,36.0,24.09,11.38
2017,4,9,18,45,39.0,15.0,4.6,23.5,18.0,13.64,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,18.97,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,53.1,21.25
2017,4,10,6,45,115.5,47.5,3.15,20.5,66.0,164.1,127.46
2017,4,10,7,0,200.0,73.0,3.3,21.0,108.0,259.83,209.84
2017,4,10,7,15,100.0,50.5,3.4,21.5,68.0,147.69,119.33
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,24.65,14.93
2017,4,10,7,45,0.0,37.0,3.6,22.5,37.0,32.61,21.54
2017,4,10,8,0,0.0,46.0,3.7,23.0,46.0,40.58,28.02
2017,4,10,8,15,0.0,67.5,3.8,23.5,67.5,59.67,43.51
2017,4,10,8,30,0.0,89.0,3.9,24.0,89.0,79.1,59.02
2017,4,10,8,45,0.0,115.0,4.05,24.5,115.0,103.92,78.62
2017,4,10,9,0,0.0,141.0,4.2,25.0,141.0,128.81,97.96
2017,4,10,9,15,0.0,147.5,4.15,25.5,147.5,134.4,101.83
2017,4,10,9,30,0.0,154.0,4.1,26.0,154.0,140.07,105.75
2017,4,10,9,45,0.0,127.5,4.1,26.5,127.5,114.5,85.24
2017,4,10,10,0,0.0,101.0,4.1,27.0,101.0,89.9,65.61
2017,4,10,10,15,0.0,62.5,3.95,27.0,62.5,55.46,38.39
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,21.27,11.27
2017,4,10,10,45,16.0,187.5,3.7,27.0,201.0,192.75,145.55
2017,4,10,11,0,32.0,351.0,3.6,27.0,378.0,367.62,276.31
2017,4,10,11,15,58.5,394.5,3.45,27.0,446.5,430.81,322.11
2017,4,10,11,30,85.0,438.0,3.3,27.0,515.0,491.32,365.42
2017,4,10,11,45,47.5,326.0,3.2,27.5,369.5,344.37,257.2
2017,4,10,12,0,10.0,214.0,3.1,28.0,224.0,200.03,148.68
2017,4,10,12,15,12.0,243.5,3.0,28.0,255.0,227.22,169.34
2017,4,10,12,30,14.0,273.0,2.9,28.0,286.0,253.77,189.03
2017,4,10,12,45,27.5,337.5,2.8,28.0,363.0,320.4,238.33
2017,4,10,13,0,41.0,402.0,2.7,28.0,440.0,380.42,281.77
2017,4,10,13,15,82.5,429.0,2.65,27.5,504.0,423.54,313.75
2017,4,10,13,30,124.0,456.0,2.6,27.0,568.0,457.62,338.8
2017,4,10,13,45,178.0,444.5,2.6,27.0,601.0,465.46,344.44
2017,4,10,14,0,232.0,433.0,2.6,27.0,634.0,467.95,345.74
2017,4,10,14,15,216.5,419.0,2.6,27.0,602.0,431.07,318.35
2017,4,10,14,30,201.0,405.0,2.6,27.0,570.0,395.87,292.13
2017,4,10,14,45,291.0,367.5,2.65,27.0,594.0,374.48,274.02
2017,4,10,15,0,381.0,330.0,2.7,27.0,618.0,351.8,253.16
2017,4,10,15,15,250.0,325.5,2.75,26.5,510.0,289.58,209.56
2017,4,10,15,30,119.0,321.0,2.8,26.0,402.0,252.43,186.63
2017,4,10,15,45,215.0,288.0,2.85,26.0,421.5,229.71,166.16
2017,4,10,16,0,311.0,255.0,2.9,26.0,441.0,185.39,132.92
2017,4,10,16,15,392.5,212.0,2.85,25.5,425.0,143.33,114.29
2017,4,10,16,30,474.0,169.0,2.8,25.0,409.0,110.44,87.68
2017,4,10,16,45,430.5,159.5,2.8,25.0,358.5,106.8,85.0
2017,4,10,17,0,387.0,150.0,2.8,25.0,308.0,102.91,82.03
2017,4,10,17,15,345.5,133.0,2.8,24.5,258.0,97.68,78.01
2017,4,10,17,30,304.0,116.0,2.8,24.0,208.0,86.44,68.7
2017,4,10,17,45,241.0,96.5,2.85,24.0,160.0,72.96,57.08
2017,4,10,18,0,178.0,77.0,2.9,24.0,112.0,59.02,44.75
2017,4,10,18,15,111.0,53.0,3.05,23.5,72.0,41.47,29.14
2017,4,10,18,30,44.0,29.0,3.2,23.0,32.0,24.05,11.82
2017,4,10,18,45,22.0,14.5,3.4,23.0,16.0,13.19,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,21.0,12.5,2.2,20.0,13.5,23.56,0.0
2017,4,11,6,30,42.0,25.0,2.3,20.0,27.0,66.24,32.99
2017,4,11,6,45,122.5,49.0,2.4,20.5,68.5,170.69,133.19
2017,4,11,7,0,203.0,73.0,2.5,21.0,110.0,261.43,211.03
2017,4,11,7,15,101.5,40.5,2.5,21.0,59.0,134.03,108.46
2017,4,11,7,30,0.0,8.0,2.5,21.0,8.0,7.03,0.24
2017,4,11,7,45,0.0,10.5,2.55,21.0,10.5,9.23,2.1
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,11.44,3.93
2017,4,11,8,15,0.0,12.0,2.65,21.0,12.0,10.56,3.17
2017,4,11,8,30,0.0,11.0,2.7,21.0,11.0,9.69,2.41
2017,4,11,8,45,0.0,15.5,2.8,21.5,15.5,13.67,5.66
2017,4,11,9,0,0.0,20.0,2.9,22.0,20.0,17.65,8.88
2017,4,11,9,15,0.0,19.0,2.95,22.0,19.0,16.78,8.12
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,15.91,7.37
2017,4,11,9,45,0.0,38.0,3.15,22.5,38.0,33.64,21.72
2017,4,11,10,0,0.0,58.0,3.3,23.0,58.0,51.43,35.93
2017,4,11,10,15,0.0,69.0,3.4,23.0,69.0,61.25,43.71
2017,4,11,10,30,0.0,80.0,3.5,23.0,80.0,71.09,51.48
2017,4,11,10,45,0.0,64.0,3.6,23.0,64.0,56.86,40.04
2017,4,11,11,0,0.0,48.0,3.7,23.0,48.0,42.65,28.63
2017,4,11,11,15,0.0,65.0,3.6,23.0,65.0,57.82,40.71
2017,4,11,11,30,0.0,82.0,3.5,23.0,82.0,73.04,52.76
2017,4,11,11,45,0.0,88.0,3.4,23.5,88.0,78.43,56.86
2017,4,11,12,0,0.0,94.0,3.3,24.0,94.0,83.8,60.93
2017,4,11,12,15,0.0,75.5,2.95,24.0,75.5,67.27,47.87
2017,4,11,12,30,0.0,57.0,2.6,24.0,57.0,50.76,34.82
2017,4,11,12,45,0.0,66.0,2.3,24.0,66.0,58.79,41.19
2017,4,11,13,0,0.0,75.0,2.0,24.0,75.0,66.79,47.52
2017,4,11,13,15,0.0,98.0,1.9,24.0,98.0,87.12,63.54
2017,4,11,13,30,0.0,121.0,1.8,24.0,121.0,107.27,79.34
2017,4,11,13,45,0.0,90.5,1.75,24.0,90.5,80.44,58.33
2017,4,11,14,0,0.0,60.0,1.7,24.0,60.0,53.34,36.99
2017,4,11,14,15,0.0,61.5,1.8,24.0,61.5,54.65,38.1
2017,4,11,14,30,0.0,63.0,1.9,24.0,63.0,55.95,39.2
2017,4,11,14,45,0.0,101.0,2.05,24.0,101.0,89.51,65.93
2017,4,11,15,0,0.0,139.0,2.2,24.0,139.0,121.73,91.44
2017,4,11,15,15,40.5,225.0,2.25,23.5,253.0,191.81,145.08
2017,4,11,15,30,81.0,311.0,2.3,23.0,367.0,250.37,188.84
2017,4,11,15,45,80.0,288.0,2.4,23.0,339.5,225.1,169.87
2017,4,11,16,0,79.0,265.0,2.5,23.0,312.0,200.23,152.28
2017,4,11,16,15,61.0,234.5,2.55,22.5,269.5,173.69,140.71
2017,4,11,16,30,43.0,204.0,2.6,22.0,227.0,154.17,125.33
2017,4,11,16,45,35.5,182.0,2.65,22.0,199.5,139.14,113.24
2017,4,11,17,0,28.0,160.0,2.7,22.0,172.0,123.72,100.64
2017,4,11,17,15,21.0,136.0,2.55,21.5,144.0,111.31,90.57
2017,4,11,17,30,14.0,112.0,2.4,21.0,116.0,92.45,74.69
2017,4,11,17,45,7.0,87.5,2.3,21.0,89.5,73.04,57.85
2017,4,11,18,0,0.0,63.0,2.2,21.0,63.0,53.4,40.51
2017,4,11,18,15,0.0,40.5,2.0,20.5,40.5,34.99,24.11
2017,4,11,18,30,0.0,18.0,1.8,20.0,18.0,15.85,6.23
2017,4,11,18,45,0.0,9.0,1.6,20.0,9.0,8.19,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.6,16.0,8.5,7.73,0.0
2017,4,12,6,30,0.0,17.0,2.7,16.0,17.0,14.97,3.94
2017,4,12,6,45,0.0,38.5,2.8,16.5,38.5,37.87,25.44
2017,4,12,7,0,0.0,60.0,2.9,17.0,60.0,60.5,45.07
2017,4,12,7,15,9.0,83.0,2.9,17.5,85.5,90.75,71.1
2017,4,12,7,30,18.0,106.0,2.9,18.0,111.0,120.88,96.58
2017,4,12,7,45,9.0,111.0,2.95,18.5,113.5,114.49,90.66
2017,4,12,8,0,0.0,116.0,3.0,19.0,116.0,109.17,85.48
2017,4,12,8,15,0.0,135.0,3.0,19.0,135.0,127.18,99.96
2017,4,12,8,30,0.0,154.0,3.0,19.0,154.0,145.07,114.11
2017,4,12,8,45,28.0,202.5,3.0,19.5,219.0,236.17,187.58
2017,4,12,9,0,56.0,251.0,3.0,20.0,284.0,315.8,249.66
2017,4,12,9,15,78.5,282.5,2.95,20.5,333.5,369.64,290.16
2017,4,12,9,30,101.0,314.0,2.9,21.0,383.0,423.0,329.44
2017,4,12,9,45,88.0,330.0,2.9,21.5,393.0,423.26,327.32
2017,4,12,10,0,75.0,346.0,2.9,22.0,403.0,423.04,325.17
2017,4,12,10,15,121.5,375.0,2.9,22.0,472.5,511.2,390.69
2017,4,12,10,30,168.0,404.0,2.9,22.0,542.0,580.2,440.59
2017,4,12,10,45,171.5,417.5,2.95,22.5,562.5,589.32,445.25
2017,4,12,11,0,175.0,431.0,3.0,23.0,583.0,597.26,449.45
2017,4,12,11,15,319.5,402.0,3.05,23.5,687.5,704.17,527.41
2017,4,12,11,30,464.0,373.0,3.1,24.0,792.0,801.16,595.44
2017,4,12,11,45,423.5,396.0,3.15,24.5,782.5,766.18,568.08
2017,4,12,12,0,383.0,419.0,3.2,25.0,773.0,726.01,538.18
2017,4,12,12,15,597.0,307.5,3.2,25.0,863.0,783.92,583.18
2017,4,12,12,30,811.0,196.0,3.2,25.0,953.0,821.73,612.68
2017,4,12,12,45,816.5,191.0,3.2,25.0,950.0,785.27,586.42
2017,4,12,13,0,822.0,186.0,3.2,25.0,947.0,746.36,558.52
2017,4,12,13,15,605.0,295.5,3.2,25.0,852.0,652.46,487.95
2017,4,12,13,30,388.0,405.0,3.2,25.0,757.0,576.0,429.64
2017,4,12,13,45,306.5,420.0,3.25,25.5,694.0,514.61,383.64
2017,4,12,14,0,225.0,435.0,3.3,26.0,631.0,466.41,347.08
2017,4,12,14,15,390.5,365.0,3.3,26.0,691.5,465.5,345.39
2017,4,12,14,30,556.0,295.0,3.3,26.0,752.0,447.64,328.62
2017,4,12,14,45,530.0,285.5,3.35,26.0,705.5,394.46,286.37
2017,4,12,15,0,504.0,276.0,3.4,26.0,659.0,343.99,245.89
2017,4,12,15,15,468.5,272.5,3.35,25.5,613.0,298.25,209.78
2017,4,12,15,30,433.0,269.0,3.3,25.0,567.0,256.5,177.78
2017,4,12,15,45,387.5,259.0,3.3,25.0,511.5,222.59,154.32
2017,4,12,16,0,342.0,249.0,3.3,25.0,456.0,184.92,131.9
2017,4,12,16,15,259.5,236.0,3.15,24.5,385.0,155.72,124.99
2017,4,12,16,30,177.0,223.0,3.0,24.0,314.0,157.63,127.3
2017,4,12,16,45,165.0,199.5,2.9,24.0,276.5,143.36,115.88
2017,4,12,17,0,153.0,176.0,2.8,24.0,239.0,128.52,103.86
2017,4,12,17,15,141.0,150.5,2.55,23.5,201.5,111.93,90.35
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,94.74,76.03
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,77.22,61.07
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,59.15,45.28
2017,4,12,18,15,47.5,51.5,1.85,21.5,60.0,42.55,30.41
2017,4,12,18,30,14.0,28.0,1.9,21.0,29.0,23.96,12.53
2017,4,12,18,45,7.0,14.0,2.0,21.0,14.5,12.73,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,11.0,2.1,18.5,11.0,10.01,0.0
2017,4,13,6,30,0.0,22.0,2.4,19.0,22.0,20.12,7.93
2017,4,13,6,45,15.5,44.5,2.75,19.5,47.5,63.62,46.49
2017,4,13,7,0,31.0,67.0,3.1,20.0,73.0,100.94,78.77
2017,4,13,7,15,47.0,90.5,3.15,20.5,103.0,139.82,111.89
2017,4,13,7,30,63.0,114.0,3.2,21.0,133.0,178.84,144.35
2017,4,13,7,45,34.0,125.5,3.3,21.5,136.0,164.34,131.13
2017,4,13,8,0,5.0,137.0,3.4,22.0,139.0,136.91,107.18
2017,4,13,8,15,16.5,164.5,3.45,22.0,172.5,174.46,137.58
2017,4,13,8,30,28.0,192.0,3.5,22.0,206.0,227.82,179.92
2017,4,13,8,45,29.0,212.5,3.6,22.5,228.5,248.79,195.31
2017,4,13,9,0,30.0,233.0,3.7,23.0,251.0,269.49,210.36
2017,4,13,9,15,274.5,232.0,3.7,23.5,418.0,535.31,418.98
2017,4,13,9,30,519.0,231.0,3.7,24.0,585.0,789.22,603.85
2017,4,13,9,45,438.5,281.5,3.75,24.5,593.5,763.83,579.06
2017,4,13,10,0,358.0,332.0,3.8,25.0,602.0,719.18,543.1
2017,4,13,10,15,410.5,327.0,3.85,25.0,651.5,772.83,581.0
2017,4,13,10,30,463.0,322.0,3.9,25.0,701.0,809.97,606.76
2017,4,13,10,45,468.5,335.0,3.95,25.5,730.5,817.05,609.26
2017,4,13,11,0,474.0,348.0,4.0,26.0,760.0,821.39,610.14
2017,4,13,11,15,464.5,362.0,4.0,26.0,774.5,809.97,601.03
2017,4,13,11,30,455.0,376.0,4.0,26.0,789.0,796.31,590.56
2017,4,13,11,45,328.0,425.5,4.05,26.5,725.5,703.52,521.71
2017,4,13,12,0,201.0,475.0,4.1,27.0,662.0,616.3,456.36
2017,4,13,12,15,242.0,470.0,4.1,27.0,696.0,631.0,467.72
2017,4,13,12,30,283.0,465.0,4.1,27.0,730.0,645.08,477.95
2017,4,13,12,45,276.5,464.5,4.15,27.0,722.5,619.24,459.26
2017,4,13,13,0,270.0,464.0,4.2,27.0,715.0,593.22,440.51
2017,4,13,13,15,286.0,453.0,4.2,27.0,715.5,573.64,426.48
2017,4,13,13,30,302.0,442.0,4.2,27.0,716.0,552.53,411.05
2017,4,13,13,45,293.0,433.0,4.25,27.0,694.0,517.16,384.94
2017,4,13,14,0,284.0,424.0,4.3,27.0,672.0,482.54,359.08
2017,4,13,14,15,380.0,372.5,4.3,26.5,692.5,466.59,346.89
2017,4,13,14,30,476.0,321.0,4.3,26.0,713.0,434.46,321.08
2017,4,13,14,45,443.0,319.0,4.3,26.0,671.5,388.21,284.31
2017,4,13,15,0,410.0,317.0,4.3,26.0,630.0,353.32,256.06
2017,4,13,15,15,311.5,320.0,4.2,25.5,549.5,301.87,218.48
2017,4,13,15,30,213.0,323.0,4.1,25.0,469.0,271.37,198.52
2017,4,13,15,45,222.5,297.0,4.0,25.0,440.0,237.33,172.6
