Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,0,232.0,271.0,3.9,25.0,411.0,202.65,148.79
2017,4,13,16,15,153.5,244.5,3.7,24.5,333.5,169.91,136.72
2017,4,13,16,30,75.0,218.0,3.5,24.0,256.0,162.65,131.49
2017,4,13,16,45,65.0,194.5,3.3,24.0,225.0,146.86,118.83
2017,4,13,17,0,55.0,171.0,3.1,24.0,194.0,130.65,105.67
2017,4,13,17,15,46.0,146.0,2.95,23.5,163.0,113.14,91.4
2017,4,13,17,30,37.0,121.0,2.8,23.0,132.0,95.19,76.45
2017,4,13,17,45,26.5,96.0,2.7,22.5,103.0,76.81,60.76
2017,4,13,18,0,16.0,71.0,2.6,22.0,74.0,59.38,45.5
2017,4,13,18,15,8.0,47.0,2.6,21.5,48.5,40.02,28.31
2017,4,13,18,30,0.0,23.0,2.6,21.0,23.0,20.28,9.95
2017,4,13,18,45,0.0,11.5,2.6,21.0,11.5,10.46,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,50.42,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,141.13,96.03
2017,4,14,6,45,228.0,48.5,2.2,18.0,85.5,253.41,203.29
2017,4,14,7,0,331.0,67.0,2.5,19.0,131.0,358.04,292.31
2017,4,14,7,15,165.5,49.0,2.65,19.5,81.0,211.94,174.44
2017,4,14,7,30,0.0,31.0,2.8,20.0,31.0,27.3,17.29
2017,4,14,7,45,6.5,87.5,2.95,20.5,90.5,85.64,66.14
2017,4,14,8,0,13.0,144.0,3.1,21.0,150.0,151.64,119.97
2017,4,14,8,15,81.5,183.0,3.15,21.5,224.0,269.52,216.02
2017,4,14,8,30,150.0,222.0,3.2,22.0,298.0,394.02,313.29
2017,4,14,8,45,81.0,213.5,3.3,22.5,255.0,298.37,235.46
2017,4,14,9,0,12.0,205.0,3.4,23.0,212.0,205.22,159.22
2017,4,14,9,15,139.0,258.5,3.35,23.0,353.0,417.47,326.7
2017,4,14,9,30,266.0,312.0,3.3,23.0,494.0,617.3,475.08
2017,4,14,9,45,245.0,338.0,3.3,23.5,514.0,603.53,461.2
2017,4,14,10,0,224.0,364.0,3.3,24.0,534.0,606.15,460.21
2017,4,14,10,15,139.5,366.5,3.25,24.5,474.0,519.49,393.39
2017,4,14,10,30,55.0,369.0,3.2,25.0,414.0,417.45,315.11
2017,4,14,10,45,51.0,377.0,3.2,25.5,420.0,416.69,313.66
2017,4,14,11,0,47.0,385.0,3.2,26.0,426.0,415.79,311.76
2017,4,14,11,15,234.0,387.0,3.15,26.0,599.0,610.38,456.39
2017,4,14,11,30,421.0,389.0,3.1,26.0,772.0,778.0,574.51
2017,4,14,11,45,413.5,399.0,3.05,26.5,779.0,760.9,559.4
2017,4,14,12,0,406.0,409.0,3.0,27.0,786.0,737.06,541.19
2017,4,14,12,15,424.5,405.0,2.95,27.0,801.5,730.94,536.69
2017,4,14,12,30,443.0,401.0,2.9,27.0,817.0,717.25,526.92
2017,4,14,12,45,635.0,291.5,2.9,27.0,884.5,739.6,546.02
2017,4,14,13,0,827.0,182.0,2.9,27.0,952.0,748.23,554.44
2017,4,14,13,15,621.5,287.5,2.85,27.0,861.5,658.06,486.96
2017,4,14,13,30,416.0,393.0,2.8,27.0,771.0,581.1,429.07
2017,4,14,13,45,610.0,286.5,2.8,27.5,826.5,577.76,426.99
2017,4,14,14,0,804.0,180.0,2.8,28.0,882.0,560.79,412.62
2017,4,14,14,15,795.0,177.5,2.8,28.0,852.5,508.59,371.57
2017,4,14,14,30,786.0,175.0,2.8,28.0,823.0,456.28,329.49
2017,4,14,14,45,775.0,171.0,2.8,28.0,787.0,402.2,285.11
2017,4,14,15,0,764.0,167.0,2.8,28.0,751.0,342.14,235.54
2017,4,14,15,15,748.5,163.0,2.75,27.5,708.0,287.42,190.21
2017,4,14,15,30,733.0,159.0,2.7,27.0,665.0,234.2,147.09
2017,4,14,15,45,710.5,154.5,2.7,27.0,616.5,181.51,107.96
2017,4,14,16,0,688.0,150.0,2.7,27.0,568.0,131.57,78.67
2017,4,14,16,15,660.0,144.0,2.55,26.5,515.5,90.37,70.14
2017,4,14,16,30,632.0,138.0,2.4,26.0,463.0,89.96,70.26
2017,4,14,16,45,590.5,131.0,2.25,26.0,407.5,88.59,69.37
2017,4,14,17,0,549.0,124.0,2.1,26.0,352.0,85.91,67.37
2017,4,14,17,15,498.5,113.5,2.0,25.0,296.5,80.35,63.15
2017,4,14,17,30,448.0,103.0,1.9,24.0,241.0,74.5,58.52
2017,4,14,17,45,379.5,88.0,1.8,23.5,188.5,64.95,50.39
2017,4,14,18,0,311.0,73.0,1.7,23.0,136.0,54.98,41.59
2017,4,14,18,15,217.5,53.5,1.95,22.5,90.5,41.01,29.07
2017,4,14,18,30,124.0,34.0,2.2,22.0,45.0,27.23,15.46
2017,4,14,18,45,62.0,17.0,2.45,22.0,22.5,15.46,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.5,16.0,2.3,18.5,21.0,46.17,0.0
2017,4,15,6,30,107.0,32.0,2.5,19.0,42.0,134.73,93.82
2017,4,15,6,45,208.0,51.5,2.7,19.5,86.5,244.38,195.43
2017,4,15,7,0,309.0,71.0,2.9,20.0,131.0,348.18,283.78
2017,4,15,7,15,154.5,70.0,3.0,20.5,100.0,217.65,178.19
2017,4,15,7,30,0.0,69.0,3.1,21.0,69.0,62.15,46.21
2017,4,15,7,45,81.5,119.5,3.25,21.5,153.0,209.95,170.0
2017,4,15,8,0,163.0,170.0,3.4,22.0,237.0,344.25,277.83
2017,4,15,8,15,289.5,177.0,3.45,22.5,316.5,481.43,385.19
2017,4,15,8,30,416.0,184.0,3.5,23.0,396.0,626.8,493.86
2017,4,15,8,45,421.5,207.5,3.55,23.5,442.5,664.3,517.59
2017,4,15,9,0,427.0,231.0,3.6,24.0,489.0,699.62,539.96
2017,4,15,9,15,324.5,276.0,3.65,24.0,481.5,635.78,489.44
2017,4,15,9,30,222.0,321.0,3.7,24.0,474.0,566.71,435.21
2017,4,15,9,45,156.5,340.0,3.75,24.5,451.5,519.09,396.76
2017,4,15,10,0,91.0,359.0,3.8,25.0,429.0,452.71,344.49
2017,4,15,10,15,94.0,374.5,3.8,25.5,449.5,466.87,353.74
2017,4,15,10,30,97.0,390.0,3.8,26.0,470.0,480.45,362.2
2017,4,15,10,45,54.5,322.5,3.8,26.5,368.0,364.15,274.77
2017,4,15,11,0,12.0,255.0,3.8,27.0,266.0,243.3,182.66
2017,4,15,11,15,75.0,359.0,3.8,27.0,427.5,410.85,309.08
2017,4,15,11,30,138.0,463.0,3.8,27.0,589.0,574.28,426.6
2017,4,15,11,45,113.0,461.5,3.8,27.5,566.0,530.88,393.26
2017,4,15,12,0,88.0,460.0,3.8,28.0,543.0,499.04,369.01
2017,4,15,12,15,263.5,432.0,3.8,28.0,679.5,619.49,458.56
2017,4,15,12,30,439.0,404.0,3.8,28.0,816.0,717.0,528.7
2017,4,15,12,45,351.5,436.0,3.8,28.0,765.0,651.56,480.36
2017,4,15,13,0,264.0,468.0,3.8,28.0,714.0,592.6,437.11
2017,4,15,13,15,361.5,424.5,3.8,28.0,756.5,601.25,444.66
2017,4,15,13,30,459.0,381.0,3.8,28.0,799.0,598.74,443.26
2017,4,15,13,45,457.0,370.0,3.85,28.0,778.0,558.38,413.43
2017,4,15,14,0,455.0,359.0,3.9,28.0,757.0,517.89,383.05
2017,4,15,14,15,503.5,329.5,3.9,27.5,757.0,487.29,359.66
2017,4,15,14,30,552.0,300.0,3.9,27.0,757.0,451.68,331.23
2017,4,15,14,45,449.5,320.5,3.9,27.0,682.0,392.71,286.08
2017,4,15,15,0,347.0,341.0,3.9,27.0,607.0,351.89,255.4
2017,4,15,15,15,269.0,334.0,3.9,27.0,533.0,301.76,218.45
2017,4,15,15,30,191.0,327.0,3.9,27.0,459.0,270.73,197.26
2017,4,15,15,45,197.0,301.5,3.9,27.0,429.5,237.87,172.56
2017,4,15,16,0,203.0,276.0,3.9,27.0,400.0,204.75,149.78
2017,4,15,16,15,297.0,234.0,3.85,26.5,397.0,154.76,123.23
2017,4,15,16,30,391.0,192.0,3.8,26.0,394.0,123.99,98.57
2017,4,15,16,45,365.0,176.0,3.75,25.5,347.5,123.65,98.89
2017,4,15,17,0,339.0,160.0,3.7,25.0,301.0,114.3,91.6
2017,4,15,17,15,313.0,139.0,3.65,24.5,254.0,101.28,81.06
2017,4,15,17,30,287.0,118.0,3.6,24.0,207.0,87.66,69.77
2017,4,15,17,45,314.0,93.5,3.55,24.0,172.5,68.66,53.47
2017,4,15,18,0,341.0,69.0,3.5,24.0,138.0,52.0,38.89
2017,4,15,18,15,242.5,51.5,3.4,23.5,92.5,39.48,27.68
2017,4,15,18,30,144.0,34.0,3.3,23.0,47.0,26.49,15.01
2017,4,15,18,45,72.0,17.0,3.25,22.5,23.5,15.46,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.4,20.0,6.5,5.91,0.0
2017,4,16,6,30,0.0,13.0,2.6,20.0,13.0,11.42,2.86
2017,4,16,6,45,0.0,27.0,2.85,20.5,27.0,23.78,13.81
2017,4,16,7,0,0.0,41.0,3.1,21.0,41.0,36.17,24.41
2017,4,16,7,15,0.0,57.0,3.15,21.5,57.0,50.95,36.87
2017,4,16,7,30,0.0,73.0,3.2,22.0,73.0,66.33,49.59
2017,4,16,7,45,0.0,89.5,3.3,22.5,89.5,82.09,62.37
2017,4,16,8,0,0.0,106.0,3.4,23.0,106.0,97.73,74.8
2017,4,16,8,15,24.0,157.0,3.3,23.0,169.5,184.99,145.73
2017,4,16,8,30,48.0,208.0,3.2,23.0,233.0,265.02,208.91
2017,4,16,8,45,130.0,241.0,3.15,23.5,318.0,395.09,310.25
2017,4,16,9,0,212.0,274.0,3.1,24.0,403.0,509.54,395.78
2017,4,16,9,15,251.5,292.0,3.05,24.0,457.0,584.11,449.0
2017,4,16,9,30,291.0,310.0,3.0,24.0,511.0,639.81,487.99
2017,4,16,9,45,173.0,324.0,3.0,24.5,445.5,517.2,394.14
2017,4,16,10,0,55.0,338.0,3.0,25.0,380.0,393.99,298.84
2017,4,16,10,15,86.0,372.0,3.0,25.0,441.5,456.21,345.29
2017,4,16,10,30,117.0,406.0,3.0,25.0,503.0,532.72,400.28
2017,4,16,10,45,213.0,412.5,3.05,25.5,596.5,624.31,466.41
2017,4,16,11,0,309.0,419.0,3.1,26.0,690.0,725.87,537.11
2017,4,16,11,15,163.0,361.5,3.15,26.0,505.0,507.54,380.14
2017,4,16,11,30,17.0,304.0,3.2,26.0,320.0,290.88,218.04
2017,4,16,11,45,73.5,390.5,3.25,26.5,459.0,428.38,320.72
2017,4,16,12,0,130.0,477.0,3.3,27.0,598.0,557.71,412.61
2017,4,16,12,15,118.0,476.0,3.3,27.0,587.0,534.72,395.15
2017,4,16,12,30,106.0,475.0,3.3,27.0,576.0,509.07,376.57
2017,4,16,12,45,204.5,466.5,3.35,27.0,659.0,566.72,419.61
2017,4,16,13,0,303.0,458.0,3.4,27.0,742.0,612.19,452.72
2017,4,16,13,15,294.5,453.5,3.45,27.0,726.5,580.32,429.52
2017,4,16,13,30,286.0,449.0,3.5,27.0,711.0,548.84,406.74
2017,4,16,13,45,239.0,446.0,3.55,27.0,661.5,502.55,372.77
2017,4,16,14,0,192.0,443.0,3.6,27.0,612.0,456.25,338.77
2017,4,16,14,15,196.0,427.0,3.55,26.5,594.5,429.01,319.05
2017,4,16,14,30,200.0,411.0,3.5,26.0,577.0,401.49,298.63
2017,4,16,14,45,240.0,385.0,3.45,26.0,575.5,379.81,280.96
2017,4,16,15,0,280.0,359.0,3.4,26.0,574.0,344.33,252.17
2017,4,16,15,15,303.5,331.5,3.35,26.0,552.5,308.94,223.24
2017,4,16,15,30,327.0,304.0,3.3,26.0,531.0,271.38,192.72
2017,4,16,15,45,352.0,274.0,3.25,26.0,503.0,230.28,160.75
2017,4,16,16,0,377.0,244.0,3.2,26.0,475.0,186.94,130.99
2017,4,16,16,15,303.0,233.0,3.1,25.5,408.0,154.19,123.15
2017,4,16,16,30,229.0,222.0,3.0,25.0,341.0,157.72,126.79
2017,4,16,16,45,215.0,199.5,2.95,25.0,301.0,143.97,115.86
2017,4,16,17,0,201.0,177.0,2.9,25.0,261.0,129.68,104.37
2017,4,16,17,15,183.5,152.5,2.85,24.5,220.5,113.65,91.43
2017,4,16,17,30,166.0,128.0,2.8,24.0,180.0,97.05,77.71
2017,4,16,17,45,141.5,103.5,2.75,23.5,141.5,79.87,63.15
2017,4,16,18,0,117.0,79.0,2.7,23.0,103.0,62.18,47.76
2017,4,16,18,15,76.0,55.5,2.7,22.5,69.0,44.59,32.15
2017,4,16,18,30,35.0,32.0,2.7,22.0,35.0,26.52,15.31
2017,4,16,18,45,17.5,16.0,2.7,22.0,17.5,14.55,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,4.0,15.0,1.85,19.0,15.5,16.03,0.0
2017,4,17,6,30,8.0,30.0,2.1,19.0,31.0,36.02,21.96
2017,4,17,6,45,39.0,55.0,2.35,19.5,62.5,95.02,73.13
2017,4,17,7,0,70.0,80.0,2.6,20.0,94.0,160.21,128.55
2017,4,17,7,15,109.5,101.0,2.6,20.0,131.5,214.82,175.06
2017,4,17,7,30,149.0,122.0,2.6,20.0,169.0,271.99,222.52
2017,4,17,7,45,164.5,147.5,2.6,20.5,208.5,317.46,258.12
2017,4,17,8,0,180.0,173.0,2.6,21.0,248.0,362.74,292.52
2017,4,17,8,15,130.5,197.0,2.6,21.0,255.5,347.43,277.72
2017,4,17,8,30,81.0,221.0,2.6,21.0,263.0,311.41,247.06
2017,4,17,8,45,65.0,237.5,2.6,21.5,273.5,311.73,245.43
2017,4,17,9,0,49.0,254.0,2.6,22.0,284.0,311.41,243.18
2017,4,17,9,15,109.5,291.0,2.6,22.5,365.0,408.66,317.7
2017,4,17,9,30,170.0,328.0,2.6,23.0,446.0,524.0,402.3
2017,4,17,9,45,150.5,349.5,2.6,23.5,459.0,523.87,398.9
2017,4,17,10,0,131.0,371.0,2.6,24.0,472.0,522.52,395.37
2017,4,17,10,15,138.0,391.0,2.6,24.0,501.5,544.51,410.39
2017,4,17,10,30,145.0,411.0,2.6,24.0,531.0,565.3,424.35
2017,4,17,10,45,122.5,421.5,2.65,24.5,525.5,546.38,408.64
2017,4,17,11,0,100.0,432.0,2.7,25.0,520.0,513.68,383.56
2017,4,17,11,15,95.0,441.0,2.7,25.0,526.0,510.74,380.93
2017,4,17,11,30,90.0,450.0,2.7,25.0,532.0,507.42,377.95
2017,4,17,11,45,53.0,372.5,2.7,25.0,421.0,393.17,294.63
2017,4,17,12,0,16.0,295.0,2.7,25.0,310.0,278.42,209.2
2017,4,17,12,15,8.0,202.0,2.65,25.0,209.5,186.88,140.18
2017,4,17,12,30,0.0,109.0,2.6,25.0,109.0,97.1,70.87
2017,4,17,12,45,9.5,216.5,2.55,25.0,225.5,199.21,149.93
2017,4,17,13,0,19.0,324.0,2.5,25.0,342.0,298.47,224.44
2017,4,17,13,15,15.0,280.0,2.45,25.0,294.5,255.68,192.14
2017,4,17,13,30,11.0,236.0,2.4,25.0,247.0,213.77,160.66
2017,4,17,13,45,5.5,183.5,2.35,25.0,189.0,164.44,123.14
2017,4,17,14,0,0.0,131.0,2.3,25.0,131.0,115.72,85.63
2017,4,17,14,15,0.0,129.5,2.2,24.5,129.5,114.28,84.85
2017,4,17,14,30,0.0,128.0,2.1,24.0,128.0,112.84,84.02
2017,4,17,14,45,0.0,93.0,2.05,24.0,93.0,82.59,60.34
2017,4,17,15,0,0.0,58.0,2.0,24.0,58.0,51.44,35.71
2017,4,17,15,15,0.0,53.5,1.9,23.5,53.5,47.41,32.67
2017,4,17,15,30,0.0,49.0,1.8,23.0,49.0,43.39,29.59
2017,4,17,15,45,0.0,99.5,1.75,23.0,99.5,88.01,65.63
2017,4,17,16,0,0.0,150.0,1.7,23.0,150.0,128.46,98.04
2017,4,17,16,15,10.0,170.0,1.6,22.5,175.5,142.15,114.42
2017,4,17,16,30,20.0,190.0,1.5,22.0,201.0,154.94,125.63
2017,4,17,16,45,64.5,182.5,1.45,22.0,211.0,140.14,113.71
2017,4,17,17,0,109.0,175.0,1.4,22.0,221.0,127.87,103.85
2017,4,17,17,15,86.5,153.0,1.3,21.5,186.0,117.98,96.01
2017,4,17,17,30,64.0,131.0,1.2,21.0,151.0,101.85,82.62
2017,4,17,17,45,49.5,104.5,1.15,21.0,118.5,82.68,66.14
2017,4,17,18,0,35.0,78.0,1.1,21.0,86.0,63.05,48.92
2017,4,17,18,15,17.5,53.0,1.05,20.5,57.0,43.93,31.93
2017,4,17,18,30,0.0,28.0,1.0,20.0,28.0,24.39,13.95
2017,4,17,18,45,0.0,14.0,0.95,19.5,14.0,12.34,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.9,16.5,15.0,13.78,0.0
2017,4,18,6,30,0.0,30.0,2.1,17.0,30.0,30.04,17.73
2017,4,18,6,45,24.0,54.0,2.3,17.5,59.0,81.76,62.59
2017,4,18,7,0,48.0,78.0,2.5,18.0,88.0,127.42,102.12
2017,4,18,7,15,72.0,101.0,2.5,18.5,121.0,171.88,139.99
2017,4,18,7,30,96.0,124.0,2.5,19.0,154.0,231.76,189.3
2017,4,18,7,45,79.0,147.0,2.5,19.5,175.0,229.24,185.92
2017,4,18,8,0,62.0,170.0,2.5,20.0,196.0,239.51,192.56
2017,4,18,8,15,70.5,196.0,2.5,20.5,229.5,275.15,219.92
2017,4,18,8,30,79.0,222.0,2.5,21.0,263.0,310.52,246.4
2017,4,18,8,45,51.5,226.0,2.5,21.5,254.0,284.82,223.99
2017,4,18,9,0,24.0,230.0,2.5,22.0,245.0,242.62,189.07
2017,4,18,9,15,41.0,267.0,2.45,22.5,295.0,314.02,243.64
2017,4,18,9,30,58.0,304.0,2.4,23.0,345.0,368.39,283.65
2017,4,18,9,45,55.0,320.5,2.4,23.5,361.5,379.2,289.99
2017,4,18,10,0,52.0,337.0,2.4,24.0,378.0,389.64,296.24
2017,4,18,10,15,143.5,372.0,2.35,24.0,491.0,529.31,399.93
2017,4,18,10,30,235.0,407.0,2.3,24.0,604.0,648.98,484.91
2017,4,18,10,45,245.5,415.0,2.3,24.5,626.0,673.06,498.97
2017,4,18,11,0,256.0,423.0,2.3,25.0,648.0,679.87,501.98
2017,4,18,11,15,303.5,417.5,2.25,25.0,691.0,706.12,520.28
2017,4,18,11,30,351.0,412.0,2.2,25.0,734.0,729.44,536.21
2017,4,18,11,45,334.5,434.0,2.2,25.5,744.0,718.55,526.31
2017,4,18,12,0,318.0,456.0,2.2,26.0,754.0,706.18,515.78
2017,4,18,12,15,406.5,429.0,2.2,26.0,812.0,735.43,537.24
2017,4,18,12,30,495.0,402.0,2.2,26.0,870.0,760.63,555.14
2017,4,18,12,45,488.5,400.5,2.2,26.5,861.0,725.7,529.61
2017,4,18,13,0,482.0,399.0,2.2,27.0,852.0,690.1,503.9
2017,4,18,13,15,425.5,410.0,2.2,27.0,805.5,630.52,461.77
2017,4,18,13,30,369.0,421.0,2.2,27.0,759.0,578.96,424.81
2017,4,18,13,45,197.0,379.0,2.2,27.0,559.0,427.69,316.44
2017,4,18,14,0,25.0,337.0,2.2,27.0,359.0,295.05,219.35
2017,4,18,14,15,426.0,241.0,2.15,26.5,596.0,386.86,287.38
2017,4,18,14,30,827.0,145.0,2.1,26.0,833.0,454.0,329.73
2017,4,18,14,45,803.0,149.5,2.1,26.0,793.5,399.79,284.53
2017,4,18,15,0,779.0,154.0,2.1,26.0,754.0,347.43,240.66
2017,4,18,15,15,707.5,175.5,2.05,26.0,697.5,290.65,195.02
2017,4,18,15,30,636.0,197.0,2.0,26.0,641.0,247.86,161.79
2017,4,18,15,45,516.5,219.0,2.0,26.0,563.0,207.54,135.91
2017,4,18,16,0,397.0,241.0,2.0,26.0,485.0,187.99,130.41
2017,4,18,16,15,523.5,184.5,1.95,25.5,476.0,116.64,92.03
2017,4,18,16,30,650.0,128.0,1.9,25.0,467.0,82.29,64.02
2017,4,18,16,45,611.0,121.5,1.9,25.0,412.0,80.95,63.19
2017,4,18,17,0,572.0,115.0,1.9,25.0,357.0,79.5,62.21
2017,4,18,17,15,523.5,105.5,1.75,24.0,302.0,74.67,58.55
2017,4,18,17,30,475.0,96.0,1.6,23.0,247.0,69.38,54.37
2017,4,18,17,45,394.5,85.5,1.45,22.5,193.5,62.94,48.9
2017,4,18,18,0,314.0,75.0,1.3,22.0,140.0,56.29,42.97
2017,4,18,18,15,225.0,56.0,1.25,21.5,95.0,42.79,30.86
2017,4,18,18,30,136.0,37.0,1.2,21.0,50.0,29.56,18.16
2017,4,18,18,45,68.0,18.5,1.2,21.0,25.0,15.09,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,86.0,18.0,1.3,18.5,26.5,95.51,0.0
2017,4,19,6,30,172.0,36.0,1.5,19.0,53.0,195.77,148.13
2017,4,19,6,45,267.5,52.5,1.7,19.5,99.5,286.76,230.64
2017,4,19,7,0,363.0,69.0,1.9,20.0,146.0,386.28,314.07
2017,4,19,7,15,430.0,81.0,1.95,20.5,199.0,464.5,377.13
2017,4,19,7,30,497.0,93.0,2.0,21.0,252.0,546.85,439.98
2017,4,19,7,45,554.0,99.5,2.05,21.5,308.5,624.68,496.2
2017,4,19,8,0,611.0,106.0,2.1,22.0,365.0,697.9,546.86
2017,4,19,8,15,333.5,161.0,2.1,22.5,305.5,501.64,396.34
2017,4,19,8,30,56.0,216.0,2.1,23.0,246.0,281.44,219.91
2017,4,19,8,45,60.5,241.0,2.1,23.5,276.5,311.22,242.41
2017,4,19,9,0,65.0,266.0,2.1,24.0,307.0,340.56,263.26
2017,4,19,9,15,54.5,279.5,2.15,24.5,316.0,341.39,262.05
2017,4,19,9,30,44.0,293.0,2.2,25.0,325.0,341.95,260.81
2017,4,19,9,45,86.5,333.5,2.25,25.5,399.5,424.67,322.05
2017,4,19,10,0,129.0,374.0,2.3,26.0,474.0,523.72,392.64
2017,4,19,10,15,259.0,369.0,2.35,26.0,581.0,656.54,488.48
2017,4,19,10,30,389.0,364.0,2.4,26.0,688.0,770.05,567.78
2017,4,19,10,45,300.0,404.0,2.45,26.5,659.5,714.58,524.81
2017,4,19,11,0,211.0,444.0,2.5,27.0,631.0,645.15,473.57
2017,4,19,11,15,253.5,446.5,2.6,27.0,676.5,688.2,504.3
2017,4,19,11,30,296.0,449.0,2.7,27.0,722.0,715.19,523.29
2017,4,19,11,45,264.0,464.0,2.8,27.5,709.5,684.4,500.11
2017,4,19,12,0,232.0,479.0,2.9,28.0,697.0,647.31,473.07
2017,4,19,12,15,342.0,443.5,2.95,28.0,766.5,695.38,508.73
2017,4,19,12,30,452.0,408.0,3.0,28.0,836.0,732.02,535.44
2017,4,19,12,45,650.5,284.0,3.1,28.5,897.0,747.71,549.35
2017,4,19,13,0,849.0,160.0,3.2,29.0,958.0,749.28,552.76
2017,4,19,13,15,845.5,159.0,3.25,29.0,944.5,704.74,520.69
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,658.65,487.06
2017,4,19,13,45,556.5,295.5,3.4,29.0,801.5,559.94,412.98
2017,4,19,14,0,271.0,433.0,3.5,29.0,672.0,484.14,355.93
2017,4,19,14,15,268.0,418.0,3.5,29.0,648.5,449.51,330.36
2017,4,19,14,30,265.0,403.0,3.5,29.0,625.0,415.37,304.55
2017,4,19,14,45,328.0,366.5,3.55,29.0,629.0,390.85,284.37
2017,4,19,15,0,391.0,330.0,3.6,29.0,633.0,360.0,258.18
2017,4,19,15,15,394.0,308.5,3.6,28.5,598.5,317.76,224.82
2017,4,19,15,30,397.0,287.0,3.6,28.0,564.0,275.48,191.67
2017,4,19,15,45,566.0,206.0,3.6,28.0,571.0,206.27,132.24
2017,4,19,16,0,735.0,125.0,3.6,28.0,578.0,123.65,68.78
2017,4,19,16,15,525.0,168.0,3.5,27.5,477.0,106.27,82.99
2017,4,19,16,30,315.0,211.0,3.4,27.0,376.0,142.91,113.72
2017,4,19,16,45,467.0,156.5,3.35,27.0,370.5,104.13,81.97
2017,4,19,17,0,619.0,102.0,3.3,27.0,365.0,69.76,53.51
2017,4,19,17,15,572.5,94.0,3.05,26.5,309.5,66.44,51.02
2017,4,19,17,30,526.0,86.0,2.8,26.0,254.0,62.93,48.23
2017,4,19,17,45,462.5,75.0,2.6,25.5,201.0,56.58,42.89
2017,4,19,18,0,399.0,64.0,2.4,25.0,148.0,48.27,35.63
2017,4,19,18,15,301.0,49.0,2.45,24.0,101.0,37.56,26.13
2017,4,19,18,30,203.0,34.0,2.5,23.0,54.0,26.47,15.63
2017,4,19,18,45,101.5,17.0,2.55,22.5,27.0,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,112.0,17.5,2.6,20.5,29.0,111.15,0.0
2017,4,20,6,30,224.0,35.0,2.8,21.0,58.0,227.25,173.58
2017,4,20,6,45,326.0,49.0,3.0,21.5,106.0,321.91,258.9
2017,4,20,7,0,428.0,63.0,3.2,22.0,154.0,430.14,349.09
2017,4,20,7,15,214.0,57.5,3.3,22.5,103.0,263.1,215.15
2017,4,20,7,30,0.0,52.0,3.4,23.0,52.0,45.9,32.4
2017,4,20,7,45,0.0,85.5,3.5,23.5,85.5,77.43,58.27
2017,4,20,8,0,0.0,119.0,3.6,24.0,119.0,111.06,85.23
2017,4,20,8,15,0.0,110.5,3.55,24.0,110.5,100.57,76.42
2017,4,20,8,30,0.0,102.0,3.5,24.0,102.0,91.41,68.75
2017,4,20,8,45,0.0,115.0,3.5,24.5,115.0,103.55,78.09
2017,4,20,9,0,0.0,128.0,3.5,25.0,128.0,115.66,87.26
2017,4,20,9,15,0.0,111.5,3.45,25.5,111.5,99.69,74.16
2017,4,20,9,30,0.0,95.0,3.4,26.0,95.0,84.34,61.69
2017,4,20,9,45,11.0,191.0,3.35,26.5,200.0,185.68,140.86
2017,4,20,10,0,22.0,287.0,3.3,27.0,305.0,289.81,219.39
2017,4,20,10,15,40.5,334.0,3.25,27.0,368.0,370.25,278.92
2017,4,20,10,30,59.0,381.0,3.2,27.0,431.0,433.34,324.6
2017,4,20,10,45,192.5,400.0,3.15,27.5,569.5,591.88,440.29
2017,4,20,11,0,326.0,419.0,3.1,28.0,708.0,742.93,544.9
2017,4,20,11,15,365.0,411.0,3.1,28.0,742.0,757.68,554.25
2017,4,20,11,30,404.0,403.0,3.1,28.0,776.0,769.71,562.62
2017,4,20,11,45,215.0,384.5,3.1,28.5,583.5,565.87,417.14
2017,4,20,12,0,26.0,366.0,3.1,29.0,391.0,358.44,264.15
2017,4,20,12,15,232.5,388.0,3.1,29.0,608.5,554.9,410.37
2017,4,20,12,30,439.0,410.0,3.1,29.0,826.0,723.73,528.79
2017,4,20,12,45,284.5,445.5,3.1,29.5,715.0,610.31,445.53
2017,4,20,13,0,130.0,481.0,3.1,30.0,604.0,509.8,371.82
2017,4,20,13,15,492.5,315.5,3.1,30.0,771.0,600.59,442.21
2017,4,20,13,30,855.0,150.0,3.1,30.0,938.0,660.34,486.44
2017,4,20,13,45,845.5,151.5,3.1,30.0,915.0,611.67,449.49
2017,4,20,14,0,836.0,153.0,3.1,30.0,892.0,561.61,411.24
2017,4,20,14,15,609.5,260.5,3.05,29.5,790.0,486.2,354.71
2017,4,20,14,30,383.0,368.0,3.0,29.0,688.0,440.38,320.76
2017,4,20,14,45,365.5,356.5,3.0,29.0,651.0,398.02,288.27
2017,4,20,15,0,348.0,345.0,3.0,29.0,614.0,357.54,256.87
2017,4,20,15,15,250.0,338.5,3.0,29.0,526.5,302.3,217.28
2017,4,20,15,30,152.0,332.0,3.0,29.0,439.0,268.6,195.17
2017,4,20,15,45,438.5,232.0,3.05,29.0,509.0,207.69,137.83
2017,4,20,16,0,725.0,132.0,3.1,29.0,579.0,128.87,72.46
2017,4,20,16,15,699.5,126.5,3.05,28.5,527.0,79.13,60.26
2017,4,20,16,30,674.0,121.0,3.0,28.0,475.0,77.33,59.17
2017,4,20,16,45,639.5,114.5,3.0,28.0,420.0,75.78,58.11
2017,4,20,17,0,605.0,108.0,3.0,28.0,365.0,74.08,56.91
2017,4,20,17,15,558.0,99.5,2.75,27.5,310.0,70.58,54.27
2017,4,20,17,30,511.0,91.0,2.5,27.0,255.0,66.86,51.35
2017,4,20,17,45,444.5,79.5,2.3,26.5,201.5,58.68,44.48
2017,4,20,18,0,378.0,68.0,2.1,26.0,148.0,51.15,37.92
2017,4,20,18,15,282.0,52.0,2.1,25.0,101.5,39.77,27.9
2017,4,20,18,30,186.0,36.0,2.1,24.0,55.0,27.99,16.89
2017,4,20,18,45,93.0,18.0,2.15,23.5,27.5,14.18,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.5,104.44,4.7
2017,4,21,6,30,189.0,38.0,3.5,21.0,59.0,209.38,160.87
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.5,304.11,245.25
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,407.77,332.38
2017,4,21,7,15,195.5,72.5,4.25,22.5,115.0,252.94,207.05
2017,4,21,7,30,0.0,76.0,4.4,23.0,76.0,68.92,51.4
2017,4,21,7,45,4.5,112.0,4.55,23.5,114.0,109.74,84.84
2017,4,21,8,0,9.0,148.0,4.7,24.0,152.0,150.89,117.76
2017,4,21,8,15,158.5,182.0,4.7,24.5,265.5,352.84,281.73
2017,4,21,8,30,308.0,216.0,4.7,25.0,379.0,550.43,433.51
2017,4,21,8,45,269.0,248.0,4.75,25.5,401.0,553.26,431.07
2017,4,21,9,0,230.0,280.0,4.8,26.0,423.0,534.13,413.53
2017,4,21,9,15,143.0,293.5,4.75,26.0,385.0,461.93,355.93
2017,4,21,9,30,56.0,307.0,4.7,26.0,347.0,369.27,282.73
2017,4,21,9,45,425.5,227.0,4.7,26.5,556.0,695.82,532.77
2017,4,21,10,0,795.0,147.0,4.7,27.0,765.0,971.12,723.44
2017,4,21,10,15,462.5,281.0,4.7,27.5,645.0,780.15,583.88
2017,4,21,10,30,130.0,415.0,4.7,28.0,525.0,554.72,413.48
2017,4,21,10,45,82.5,392.5,4.75,28.5,463.0,462.6,345.55
2017,4,21,11,0,35.0,370.0,4.8,29.0,401.0,388.74,289.49
2017,4,21,11,15,223.0,385.5,4.8,29.0,591.0,599.53,446.85
2017,4,21,11,30,411.0,401.0,4.8,29.0,781.0,782.52,576.82
2017,4,21,11,45,401.5,412.0,4.85,29.5,787.0,758.11,557.35
2017,4,21,12,0,392.0,423.0,4.9,30.0,793.0,740.19,543.32
2017,4,21,12,15,397.0,422.5,4.85,30.0,799.0,722.61,530.65
2017,4,21,12,30,402.0,422.0,4.8,30.0,805.0,703.4,516.8
2017,4,21,12,45,210.0,371.5,4.8,30.0,571.5,490.84,364.08
2017,4,21,13,0,18.0,321.0,4.8,30.0,338.0,295.25,218.3
2017,4,21,13,15,22.0,339.5,4.8,30.0,360.0,311.38,230.68
2017,4,21,13,30,26.0,358.0,4.8,30.0,382.0,322.43,238.85
2017,4,21,13,45,196.0,381.5,4.8,30.5,555.5,429.68,318.24
2017,4,21,14,0,366.0,405.0,4.8,31.0,729.0,513.9,377.25
2017,4,21,14,15,594.5,276.5,4.7,31.0,782.5,491.95,359.56
2017,4,21,14,30,823.0,148.0,4.6,31.0,836.0,457.69,329.78
2017,4,21,14,45,576.0,249.5,4.6,31.0,721.5,389.56,278.41
2017,4,21,15,0,329.0,351.0,4.6,31.0,607.0,356.26,255.77
2017,4,21,15,15,552.5,242.5,4.55,30.5,643.0,304.98,209.1
2017,4,21,15,30,776.0,134.0,4.5,30.0,679.0,239.56,148.68
2017,4,21,15,45,758.0,129.5,4.45,30.0,631.5,185.93,107.83
2017,4,21,16,0,740.0,125.0,4.4,30.0,584.0,126.55,69.62
2017,4,21,16,15,715.5,120.0,4.2,29.5,531.5,76.33,57.73
2017,4,21,16,30,691.0,115.0,4.0,29.0,479.0,73.23,55.53
2017,4,21,16,45,657.5,109.0,3.85,29.0,424.5,71.85,54.6
2017,4,21,17,0,624.0,103.0,3.7,29.0,370.0,70.33,53.54
2017,4,21,17,15,578.0,95.0,3.4,28.5,314.5,67.04,51.07
2017,4,21,17,30,532.0,87.0,3.1,28.0,259.0,63.55,48.34
2017,4,21,17,45,464.5,76.5,2.8,27.5,205.0,57.64,43.42
2017,4,21,18,0,397.0,66.0,2.5,27.0,151.0,49.68,36.53
2017,4,21,18,15,300.0,51.0,2.55,26.0,104.0,39.02,27.17
2017,4,21,18,30,203.0,36.0,2.6,25.0,57.0,27.99,16.91
2017,4,21,18,45,101.5,18.0,2.65,24.5,28.5,14.17,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,3.8,16.5,28.0,76.56,15.05
2017,4,22,6,30,114.0,43.0,4.2,16.0,56.0,154.94,120.88
2017,4,22,6,45,190.0,65.5,4.65,16.0,101.5,239.22,196.8
2017,4,22,7,0,266.0,88.0,5.1,16.0,147.0,328.59,274.85
2017,4,22,7,15,133.0,52.0,5.2,16.0,81.5,175.08,146.76
2017,4,22,7,30,0.0,16.0,5.3,16.0,16.0,14.07,6.36
2017,4,22,7,45,0.0,40.5,5.45,16.0,40.5,35.71,24.77
2017,4,22,8,0,0.0,65.0,5.6,16.0,65.0,57.45,43.05
2017,4,22,8,15,15.5,135.0,5.55,16.0,143.5,139.74,112.26
2017,4,22,8,30,31.0,205.0,5.5,16.0,222.0,243.85,197.59
2017,4,22,8,45,15.5,174.0,5.5,16.5,182.5,177.26,141.73
2017,4,22,9,0,0.0,143.0,5.5,17.0,143.0,130.18,101.99
2017,4,22,9,15,1.0,157.0,5.45,17.0,158.0,144.14,113.12
2017,4,22,9,30,2.0,171.0,5.4,17.0,173.0,158.05,124.1
2017,4,22,9,45,3.0,174.0,5.35,17.5,177.0,161.34,126.22
2017,4,22,10,0,4.0,177.0,5.3,18.0,181.0,164.7,128.43
2017,4,22,10,15,23.0,269.0,5.2,18.5,289.0,284.78,223.51
2017,4,22,10,30,42.0,361.0,5.1,19.0,397.0,395.47,308.2
2017,4,22,10,45,43.5,372.5,5.1,19.5,411.0,404.1,313.42
2017,4,22,11,0,45.0,384.0,5.1,20.0,425.0,412.3,318.58
2017,4,22,11,15,30.5,342.5,5.05,20.0,371.0,352.93,272.73
2017,4,22,11,30,16.0,301.0,5.0,20.0,317.0,287.16,221.75
2017,4,22,11,45,15.5,296.0,5.0,20.5,311.0,280.54,216.19
2017,4,22,12,0,15.0,291.0,5.0,21.0,305.0,273.98,210.61
2017,4,22,12,15,28.0,354.5,5.0,21.0,381.5,344.95,265.02
2017,4,22,12,30,41.0,418.0,5.0,21.0,458.0,407.11,311.81
2017,4,22,12,45,40.0,413.0,5.0,21.0,451.5,395.57,302.9
2017,4,22,13,0,39.0,408.0,5.0,21.0,445.0,384.18,294.32
2017,4,22,13,15,95.0,440.0,5.0,21.0,528.0,441.83,338.59
2017,4,22,13,30,151.0,472.0,5.0,21.0,611.0,488.17,373.41
2017,4,22,13,45,85.0,392.0,5.05,21.0,470.0,378.43,290.46
2017,4,22,14,0,19.0,312.0,5.1,21.0,329.0,278.43,214.06
2017,4,22,14,15,60.0,359.5,5.1,21.0,410.5,323.94,249.24
2017,4,22,14,30,101.0,407.0,5.1,21.0,492.0,367.71,281.97
2017,4,22,14,45,83.5,380.0,5.15,21.0,448.5,331.02,253.88
2017,4,22,15,0,66.0,353.0,5.2,21.0,405.0,296.86,227.93
2017,4,22,15,15,40.5,296.5,5.2,21.0,328.0,243.47,187.36
2017,4,22,15,30,15.0,240.0,5.2,21.0,251.0,203.39,157.23
2017,4,22,15,45,11.0,216.0,5.25,21.0,223.5,181.87,140.83
2017,4,22,16,0,7.0,192.0,5.3,21.0,196.0,161.05,124.91
2017,4,22,16,15,11.0,189.0,5.2,20.5,195.5,156.18,127.53
2017,4,22,16,30,15.0,186.0,5.1,20.0,195.0,152.46,125.1
2017,4,22,16,45,9.5,164.5,5.1,20.0,170.0,135.75,111.38
2017,4,22,17,0,4.0,143.0,5.1,20.0,145.0,118.85,97.35
2017,4,22,17,15,2.0,122.0,4.95,19.5,123.0,102.15,83.46
2017,4,22,17,30,0.0,101.0,4.8,19.0,101.0,85.28,69.15
2017,4,22,17,45,181.0,87.0,4.65,18.5,126.5,66.24,52.63
2017,4,22,18,0,362.0,73.0,4.5,18.0,152.0,54.75,42.42
2017,4,22,18,15,269.5,56.0,4.35,17.5,105.0,42.74,31.46
2017,4,22,18,30,177.0,39.0,4.2,17.0,58.0,30.27,19.58
2017,4,22,18,45,88.5,19.5,4.1,16.5,29.0,15.33,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.5,19.0,3.35,9.5,36.5,141.07,52.09
2017,4,23,6,30,303.0,38.0,3.5,10.0,73.0,284.25,231.59
2017,4,23,6,45,406.0,50.5,3.7,11.0,125.0,384.71,323.16
2017,4,23,7,0,509.0,63.0,3.9,12.0,177.0,493.08,415.59
2017,4,23,7,15,575.0,71.5,4.1,13.0,235.0,574.5,481.12
2017,4,23,7,30,641.0,80.0,4.3,14.0,293.0,658.77,545.93
2017,4,23,7,45,686.0,86.5,4.5,15.0,352.5,724.91,594.1
2017,4,23,8,0,731.0,93.0,4.7,16.0,412.0,791.4,640.89
2017,4,23,8,15,762.0,98.0,4.75,16.5,469.5,843.07,675.72
2017,4,23,8,30,793.0,103.0,4.8,17.0,527.0,888.11,704.99
2017,4,23,8,45,817.0,106.5,4.9,17.5,582.0,928.59,730.86
2017,4,23,9,0,841.0,110.0,5.0,18.0,637.0,966.63,754.73
2017,4,23,9,15,858.0,113.0,4.95,18.5,687.0,994.49,770.06
2017,4,23,9,30,875.0,116.0,4.9,19.0,737.0,1019.2,783.14
2017,4,23,9,45,889.0,118.0,4.85,19.5,781.5,1025.63,783.59
2017,4,23,10,0,903.0,120.0,4.8,20.0,826.0,1039.42,789.36
2017,4,23,10,15,912.0,122.0,4.7,20.5,863.5,1044.64,788.86
2017,4,23,10,30,921.0,124.0,4.6,21.0,901.0,1046.14,786.05
2017,4,23,10,45,929.5,124.5,4.55,21.5,931.0,1041.85,780.01
2017,4,23,11,0,938.0,125.0,4.5,22.0,961.0,1033.79,771.69
2017,4,23,11,15,942.5,126.0,4.45,22.0,982.5,1018.67,760.45
2017,4,23,11,30,947.0,127.0,4.4,22.0,1004.0,999.91,747.04
2017,4,23,11,45,949.0,128.0,4.35,22.5,1017.0,975.35,728.43
2017,4,23,12,0,951.0,129.0,4.3,23.0,1030.0,947.45,707.75
2017,4,23,12,15,951.5,129.0,4.25,23.0,1034.0,914.26,684.92
2017,4,23,12,30,952.0,129.0,4.2,23.0,1038.0,878.21,660.15
2017,4,23,12,45,952.5,128.0,4.2,23.5,1033.5,838.64,631.87
2017,4,23,13,0,953.0,127.0,4.2,24.0,1029.0,796.59,601.7
2017,4,23,13,15,950.0,126.0,4.15,24.0,1015.5,749.83,567.03
2017,4,23,13,30,947.0,125.0,4.1,24.0,1002.0,701.19,530.28
2017,4,23,13,45,943.5,123.5,4.1,24.0,980.0,650.15,491.05
2017,4,23,14,0,940.0,122.0,4.1,24.0,958.0,597.64,449.66
2017,4,23,14,15,933.5,120.5,4.05,24.0,927.5,542.4,404.98
2017,4,23,14,30,927.0,119.0,4.0,24.0,897.0,486.39,358.46
2017,4,23,14,45,915.0,118.0,4.0,24.0,858.5,428.17,309.2
2017,4,23,15,0,903.0,117.0,4.0,24.0,820.0,370.21,259.18
2017,4,23,15,15,890.5,114.5,3.9,24.0,776.0,311.57,208.3
