Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,15,30,878.0,112.0,3.8,24.0,732.0,245.56,152.79
2017,4,23,15,45,862.5,108.5,3.75,24.0,682.0,187.18,106.8
2017,4,23,16,0,847.0,105.0,3.7,24.0,632.0,130.56,70.15
2017,4,23,16,15,824.5,101.0,3.55,23.5,577.5,75.45,58.43
2017,4,23,16,30,802.0,97.0,3.4,23.0,523.0,68.72,53.11
2017,4,23,16,45,772.5,92.0,3.3,23.0,465.0,67.13,51.97
2017,4,23,17,0,743.0,87.0,3.2,23.0,407.0,59.36,45.52
2017,4,23,17,15,699.5,81.0,2.75,22.0,348.0,56.97,43.82
2017,4,23,17,30,656.0,75.0,2.3,21.0,289.0,54.45,41.91
2017,4,23,17,45,591.5,67.0,1.9,20.0,231.5,50.09,38.28
2017,4,23,18,0,527.0,59.0,1.5,19.0,174.0,45.58,34.3
2017,4,23,18,15,421.0,47.5,1.45,18.0,122.0,37.67,27.08
2017,4,23,18,30,315.0,36.0,1.4,17.0,70.0,29.46,19.04
2017,4,23,18,45,157.5,18.0,1.35,16.5,35.0,14.58,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,20.0,0.9,11.5,37.5,143.18,65.87
2017,4,24,6,30,300.0,40.0,1.0,12.0,75.0,284.83,229.03
2017,4,24,6,45,392.5,53.5,1.15,13.0,126.0,379.22,312.07
2017,4,24,7,0,485.0,67.0,1.3,14.0,177.0,480.66,395.77
2017,4,24,7,15,412.0,91.0,1.35,15.0,203.0,466.97,383.86
2017,4,24,7,30,339.0,115.0,1.4,16.0,229.0,449.86,368.1
2017,4,24,7,45,513.0,109.5,1.5,17.0,317.0,598.95,482.71
2017,4,24,8,0,687.0,104.0,1.6,18.0,405.0,767.53,601.43
2017,4,24,8,15,718.5,109.5,1.7,18.5,462.0,819.2,633.66
2017,4,24,8,30,750.0,115.0,1.8,19.0,519.0,869.61,665.52
2017,4,24,8,45,768.0,122.0,1.95,20.0,571.5,907.39,687.47
2017,4,24,9,0,786.0,129.0,2.1,21.0,624.0,936.23,703.23
2017,4,24,9,15,666.5,181.5,2.05,21.5,624.0,892.62,669.8
2017,4,24,9,30,547.0,234.0,2.0,22.0,624.0,827.41,621.11
2017,4,24,9,45,585.5,239.0,2.0,22.5,679.0,869.34,647.85
2017,4,24,10,0,624.0,244.0,2.0,23.0,734.0,914.04,674.8
2017,4,24,10,15,743.5,197.5,2.05,23.5,807.0,977.69,714.65
2017,4,24,10,30,863.0,151.0,2.1,24.0,880.0,1029.34,745.12
2017,4,24,10,45,714.5,243.0,2.15,24.5,860.5,972.7,706.4
2017,4,24,11,0,566.0,335.0,2.2,25.0,841.0,901.9,655.12
2017,4,24,11,15,723.0,248.0,2.3,25.0,909.5,949.59,691.4
2017,4,24,11,30,880.0,161.0,2.4,25.0,978.0,981.09,711.74
2017,4,24,11,45,890.0,156.5,2.5,25.5,992.5,949.2,689.93
2017,4,24,12,0,900.0,152.0,2.6,26.0,1007.0,924.47,673.34
2017,4,24,12,15,900.0,152.0,2.7,26.0,1010.0,891.99,652.82
2017,4,24,12,30,900.0,152.0,2.8,26.0,1013.0,856.89,630.43
2017,4,24,12,45,894.5,154.5,2.95,26.5,1006.5,817.18,603.81
2017,4,24,13,0,889.0,157.0,3.1,27.0,1000.0,775.54,574.55
2017,4,24,13,15,885.0,156.0,3.15,27.0,986.0,730.48,542.37
2017,4,24,13,30,881.0,155.0,3.2,27.0,972.0,683.82,508.29
2017,4,24,13,45,872.0,155.5,3.3,27.0,948.5,633.79,471.05
2017,4,24,14,0,863.0,156.0,3.4,27.0,925.0,581.95,431.44
2017,4,24,14,15,854.5,154.0,3.45,27.0,894.5,527.88,388.94
2017,4,24,14,30,846.0,152.0,3.5,27.0,864.0,473.52,344.99
2017,4,24,14,45,835.0,149.5,3.55,27.0,826.5,417.79,298.88
2017,4,24,15,0,824.0,147.0,3.6,27.0,789.0,362.51,252.16
2017,4,24,15,15,809.0,143.5,3.55,26.5,745.0,306.13,204.76
2017,4,24,15,30,794.0,140.0,3.5,26.0,701.0,251.11,159.15
2017,4,24,15,45,733.0,145.5,3.5,26.0,636.0,189.89,113.36
2017,4,24,16,0,672.0,151.0,3.5,26.0,571.0,142.77,84.79
2017,4,24,16,15,688.5,136.0,3.25,25.5,533.5,90.45,70.43
2017,4,24,16,30,705.0,121.0,3.0,25.0,496.0,77.14,59.72
2017,4,24,16,45,673.0,114.5,2.75,25.0,440.5,75.59,58.65
2017,4,24,17,0,641.0,108.0,2.5,25.0,385.0,73.88,57.43
2017,4,24,17,15,594.5,99.5,2.25,24.0,328.0,70.34,54.85
2017,4,24,17,30,548.0,91.0,2.0,23.0,271.0,66.58,51.97
2017,4,24,17,45,487.0,79.5,1.8,22.5,216.5,59.96,46.38
2017,4,24,18,0,426.0,68.0,1.6,22.0,162.0,51.16,38.66
2017,4,24,18,15,327.5,54.0,1.65,21.0,113.5,41.29,29.83
2017,4,24,18,30,229.0,40.0,1.7,20.0,65.0,31.09,20.19
2017,4,24,18,45,114.5,20.0,1.75,19.5,32.5,15.72,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,23.0,3.5,16.5,34.0,99.95,50.53
2017,4,25,6,30,178.0,46.0,3.8,17.0,68.0,200.37,159.47
2017,4,25,6,45,268.0,63.5,4.15,18.0,116.0,304.06,249.44
2017,4,25,7,0,358.0,81.0,4.5,19.0,164.0,401.73,331.86
2017,4,25,7,15,422.5,93.5,4.75,19.5,217.5,479.06,395.58
2017,4,25,7,30,487.0,106.0,5.0,20.0,271.0,560.18,459.96
2017,4,25,7,45,243.5,109.0,5.25,21.0,191.5,348.97,286.9
2017,4,25,8,0,0.0,112.0,5.5,22.0,112.0,103.06,79.2
2017,4,25,8,15,0.0,127.5,5.5,22.5,127.5,117.57,90.68
2017,4,25,8,30,0.0,143.0,5.5,23.0,143.0,132.02,101.78
2017,4,25,8,45,0.0,135.5,5.55,24.0,135.5,123.42,94.13
2017,4,25,9,0,0.0,128.0,5.6,25.0,128.0,115.54,87.19
2017,4,25,9,15,6.0,179.5,5.6,25.5,184.0,170.99,130.69
2017,4,25,9,30,12.0,231.0,5.6,26.0,240.0,227.0,173.73
2017,4,25,9,45,13.0,242.0,5.65,26.5,252.0,237.47,180.98
2017,4,25,10,0,14.0,253.0,5.7,27.0,264.0,247.9,188.22
2017,4,25,10,15,27.0,307.0,5.7,27.5,329.5,327.97,248.4
2017,4,25,10,30,40.0,361.0,5.7,28.0,395.0,393.21,296.18
2017,4,25,10,45,45.0,382.0,5.7,28.5,421.5,415.06,311.16
2017,4,25,11,0,50.0,403.0,5.7,29.0,448.0,436.02,325.49
2017,4,25,11,15,83.5,437.0,5.65,29.5,514.5,495.71,368.55
2017,4,25,11,30,117.0,471.0,5.6,30.0,581.0,562.86,415.89
2017,4,25,11,45,114.0,477.0,5.6,30.5,585.0,546.72,402.96
2017,4,25,12,0,111.0,483.0,5.6,31.0,589.0,540.41,397.27
2017,4,25,12,15,190.0,483.0,5.55,31.0,664.5,601.22,441.9
2017,4,25,12,30,269.0,483.0,5.5,31.0,740.0,651.42,478.09
2017,4,25,12,45,325.5,457.0,5.45,31.5,767.0,652.04,478.16
2017,4,25,13,0,382.0,431.0,5.4,32.0,794.0,648.51,475.19
2017,4,25,13,15,437.5,411.5,5.4,32.0,822.0,642.08,470.88
2017,4,25,13,30,493.0,392.0,5.4,32.0,850.0,632.64,463.9
2017,4,25,13,45,482.0,380.0,5.4,32.0,819.0,584.81,428.88
2017,4,25,14,0,471.0,368.0,5.4,32.0,788.0,537.76,393.97
2017,4,25,14,15,354.5,391.5,5.4,32.0,702.0,473.66,346.24
2017,4,25,14,30,238.0,415.0,5.4,32.0,616.0,423.23,309.01
2017,4,25,14,45,250.0,393.5,5.4,32.0,596.0,383.39,278.76
2017,4,25,15,0,262.0,372.0,5.4,32.0,576.0,351.4,253.64
2017,4,25,15,15,498.5,264.5,5.35,32.0,626.5,309.65,213.85
2017,4,25,15,30,735.0,157.0,5.3,32.0,677.0,245.62,154.2
2017,4,25,15,45,430.5,222.0,5.25,32.0,521.5,203.92,134.02
2017,4,25,16,0,126.0,287.0,5.2,32.0,366.0,210.18,152.72
2017,4,25,16,15,381.5,212.0,5.1,31.5,421.5,147.4,106.53
2017,4,25,16,30,637.0,137.0,5.0,31.0,477.0,87.61,66.81
2017,4,25,16,45,523.5,143.0,4.9,30.5,402.0,95.18,73.49
2017,4,25,17,0,410.0,149.0,4.8,30.0,327.0,100.85,78.61
2017,4,25,17,15,368.5,135.5,4.65,29.5,278.5,93.95,73.29
2017,4,25,17,30,327.0,122.0,4.5,29.0,230.0,90.48,70.71
2017,4,25,17,45,284.5,102.5,4.35,28.5,183.5,77.32,59.8
2017,4,25,18,0,242.0,83.0,4.2,28.0,137.0,63.64,48.16
2017,4,25,18,15,178.0,62.0,4.35,27.0,95.5,48.36,34.94
2017,4,25,18,30,114.0,41.0,4.5,26.0,54.0,32.6,20.89
2017,4,25,18,45,57.0,20.5,4.65,25.5,27.0,16.75,0.42
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,29.5,25.0,2.65,22.5,29.0,57.61,28.87
2017,4,26,6,30,59.0,50.0,2.9,23.0,58.0,116.63,88.31
2017,4,26,6,45,128.0,77.0,3.2,23.5,104.0,201.06,159.99
2017,4,26,7,0,197.0,104.0,3.5,24.0,150.0,301.5,242.82
2017,4,26,7,15,256.0,124.5,3.6,24.5,201.5,376.12,303.03
2017,4,26,7,30,315.0,145.0,3.7,25.0,253.0,454.65,364.18
2017,4,26,7,45,390.0,151.5,3.8,25.5,309.0,547.66,434.46
2017,4,26,8,0,465.0,158.0,3.9,26.0,365.0,630.76,495.27
2017,4,26,8,15,502.5,168.0,3.95,26.5,418.5,686.29,533.39
2017,4,26,8,30,540.0,178.0,4.0,27.0,472.0,741.7,570.61
2017,4,26,8,45,404.5,231.5,4.05,27.5,464.0,663.3,508.12
2017,4,26,9,0,269.0,285.0,4.1,28.0,456.0,596.66,453.94
2017,4,26,9,15,276.5,306.0,4.35,28.5,493.5,626.01,473.51
2017,4,26,9,30,284.0,327.0,4.6,29.0,531.0,653.89,491.51
2017,4,26,9,45,541.5,239.5,4.85,29.5,657.0,827.14,618.62
2017,4,26,10,0,799.0,152.0,5.1,30.0,783.0,984.58,725.16
2017,4,26,10,15,812.5,154.5,5.3,30.0,821.0,994.41,730.84
2017,4,26,10,30,826.0,157.0,5.5,30.0,859.0,1000.71,735.21
2017,4,26,10,45,852.5,149.0,5.75,30.5,894.5,1005.12,737.26
2017,4,26,11,0,879.0,141.0,6.0,31.0,930.0,995.25,729.82
2017,4,26,11,15,886.0,142.5,6.15,31.0,953.0,983.61,722.24
2017,4,26,11,30,893.0,144.0,6.3,31.0,976.0,968.42,712.32
2017,4,26,11,45,905.0,140.0,6.45,31.5,993.0,949.23,698.31
2017,4,26,12,0,917.0,136.0,6.6,32.0,1010.0,926.55,682.0
2017,4,26,12,15,919.5,136.0,6.6,32.0,1015.5,895.97,661.06
2017,4,26,12,30,922.0,136.0,6.6,32.0,1021.0,862.54,638.19
2017,4,26,12,45,923.5,135.0,6.6,32.0,1018.0,824.83,612.31
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,784.67,584.37
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,740.9,551.8
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,695.13,517.18
2017,4,26,13,45,917.5,133.0,6.45,32.0,969.5,645.29,478.88
2017,4,26,14,0,912.0,133.0,6.4,32.0,948.0,594.19,438.76
2017,4,26,14,15,905.5,131.5,6.35,31.5,918.5,540.44,396.55
2017,4,26,14,30,899.0,130.0,6.3,31.0,889.0,485.97,352.53
2017,4,26,14,45,893.0,126.0,6.3,31.0,853.0,429.39,305.13
2017,4,26,15,0,887.0,122.0,6.3,31.0,817.0,372.5,256.58
2017,4,26,15,15,873.5,119.5,6.25,30.5,772.0,314.62,207.61
2017,4,26,15,30,860.0,117.0,6.2,30.0,727.0,249.71,154.1
2017,4,26,15,45,839.5,114.5,6.2,29.5,676.5,192.53,109.78
2017,4,26,16,0,819.0,112.0,6.2,29.0,626.0,137.7,74.32
2017,4,26,16,15,794.5,108.0,6.05,28.5,571.0,84.29,53.88
2017,4,26,16,30,770.0,104.0,5.9,28.0,516.0,73.34,55.85
2017,4,26,16,45,731.5,100.5,5.8,27.5,457.5,66.01,50.05
2017,4,26,17,0,693.0,97.0,5.7,27.0,399.0,65.91,50.27
2017,4,26,17,15,647.0,90.0,5.5,26.0,341.0,63.12,48.29
2017,4,26,17,30,601.0,83.0,5.3,25.0,283.0,60.17,46.09
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,55.72,42.37
2017,4,26,18,0,463.0,66.0,4.9,24.0,170.0,51.12,38.31
2017,4,26,18,15,360.0,53.0,4.75,23.0,120.0,40.55,28.96
2017,4,26,18,30,257.0,40.0,4.6,22.0,70.0,31.09,20.11
2017,4,26,18,45,128.5,20.0,4.45,21.0,35.0,15.7,1.22
2017,4,26,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.5,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,25.0,8.0,1.4,11.0,9.0,21.58,0.0
2017,4,27,6,15,157.0,25.5,1.65,11.5,44.5,161.68,102.39
2017,4,27,6,30,289.0,43.0,1.9,12.0,80.0,282.34,230.31
2017,4,27,6,45,381.5,56.0,2.2,13.0,131.0,376.51,313.25
2017,4,27,7,0,474.0,69.0,2.5,14.0,182.0,477.37,397.72
2017,4,27,7,15,537.5,78.0,2.55,14.5,238.0,556.6,460.45
2017,4,27,7,30,601.0,87.0,2.6,15.0,294.0,638.46,522.17
2017,4,27,7,45,638.0,95.5,2.7,16.0,350.5,699.12,564.55
2017,4,27,8,0,675.0,104.0,2.8,17.0,407.0,759.7,605.38
2017,4,27,8,15,706.5,109.5,2.8,17.5,462.5,811.02,638.77
2017,4,27,8,30,738.0,115.0,2.8,18.0,518.0,861.13,670.52
2017,4,27,8,45,754.0,122.5,2.8,19.0,569.5,897.31,690.55
2017,4,27,9,0,770.0,130.0,2.8,20.0,621.0,930.96,708.57
2017,4,27,9,15,787.5,133.5,2.7,20.5,669.0,952.44,718.61
2017,4,27,9,30,805.0,137.0,2.6,21.0,717.0,977.38,730.96
2017,4,27,9,45,812.5,143.5,2.55,22.0,758.0,992.48,735.71
2017,4,27,10,0,820.0,150.0,2.5,23.0,799.0,1004.1,738.3
2017,4,27,10,15,830.0,152.5,2.5,23.5,834.5,1010.39,739.49
2017,4,27,10,30,840.0,155.0,2.5,24.0,870.0,1013.12,738.58
2017,4,27,10,45,691.0,252.0,2.5,24.5,853.5,960.44,701.81
2017,4,27,11,0,542.0,349.0,2.5,25.0,837.0,893.83,651.67
2017,4,27,11,15,702.0,256.0,2.65,25.5,902.5,939.17,685.93
2017,4,27,11,30,862.0,163.0,2.8,26.0,968.0,968.55,704.38
2017,4,27,11,45,871.0,159.5,3.0,26.5,982.0,936.84,683.19
2017,4,27,12,0,880.0,156.0,3.2,27.0,996.0,912.63,667.28
2017,4,27,12,15,881.0,156.0,3.35,27.5,1000.0,881.56,646.31
2017,4,27,12,30,882.0,156.0,3.5,28.0,1004.0,847.89,623.52
2017,4,27,12,45,882.5,154.5,3.7,28.5,999.5,810.21,598.1
2017,4,27,13,0,883.0,153.0,3.9,29.0,995.0,770.33,570.09
2017,4,27,13,15,663.0,275.0,4.05,29.0,902.5,682.95,504.87
2017,4,27,13,30,443.0,397.0,4.2,29.0,810.0,605.79,446.68
2017,4,27,13,45,378.5,413.0,4.35,29.5,760.0,555.59,409.1
2017,4,27,14,0,314.0,429.0,4.5,30.0,710.0,506.4,372.09
2017,4,27,14,15,433.0,370.0,4.55,30.0,744.5,489.89,359.36
2017,4,27,14,30,552.0,311.0,4.6,30.0,779.0,467.86,340.54
2017,4,27,14,45,576.5,283.0,4.65,30.0,752.5,420.5,302.48
2017,4,27,15,0,601.0,255.0,4.7,30.0,726.0,370.63,261.47
2017,4,27,15,15,426.5,292.5,4.7,29.5,617.5,311.75,219.54
2017,4,27,15,30,252.0,330.0,4.7,29.0,509.0,279.41,200.21
2017,4,27,15,45,462.5,241.5,4.7,29.0,542.5,222.79,148.52
2017,4,27,16,0,673.0,153.0,4.7,29.0,576.0,147.81,86.85
2017,4,27,16,15,684.5,138.0,4.45,28.5,536.0,95.57,62.91
2017,4,27,16,30,696.0,123.0,4.2,28.0,496.0,78.08,59.74
2017,4,27,16,45,554.5,136.0,4.0,28.0,413.0,90.06,69.96
2017,4,27,17,0,413.0,149.0,3.8,28.0,330.0,100.68,79.07
2017,4,27,17,15,476.5,121.0,3.4,27.0,301.5,84.46,66.03
2017,4,27,17,30,540.0,93.0,3.0,26.0,273.0,67.81,52.36
2017,4,27,17,45,475.0,82.0,2.65,25.5,218.5,61.68,47.26
2017,4,27,18,0,410.0,71.0,2.3,25.0,164.0,53.2,39.93
2017,4,27,18,15,315.0,56.5,2.35,24.0,115.5,43.05,30.98
2017,4,27,18,30,220.0,42.0,2.4,23.0,67.0,32.54,21.3
2017,4,27,18,45,110.0,21.0,2.5,22.5,33.5,16.45,2.44
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.25,19.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,20.0,5.0,6.84,0.0
2017,4,28,6,15,54.5,28.5,2.5,20.5,35.0,80.37,48.99
2017,4,28,6,30,105.0,52.0,2.7,21.0,65.0,149.08,116.3
2017,4,28,6,45,169.0,76.0,2.9,22.0,110.5,239.44,192.58
2017,4,28,7,0,233.0,100.0,3.1,23.0,156.0,321.55,260.35
2017,4,28,7,15,135.0,115.5,3.3,23.5,150.0,252.03,203.31
2017,4,28,7,30,37.0,131.0,3.5,24.0,144.0,174.57,138.07
2017,4,28,7,45,60.5,159.5,3.75,24.5,185.0,226.61,179.91
2017,4,28,8,0,84.0,188.0,4.0,25.0,226.0,279.19,221.0
2017,4,28,8,15,47.0,186.0,4.15,25.5,208.0,238.45,186.63
2017,4,28,8,30,10.0,184.0,4.3,26.0,190.0,183.99,141.63
2017,4,28,8,45,53.5,237.0,4.45,27.0,271.0,297.69,230.17
2017,4,28,9,0,97.0,290.0,4.6,28.0,352.0,398.23,305.41
2017,4,28,9,15,215.0,303.5,4.7,28.5,455.0,543.97,414.6
2017,4,28,9,30,333.0,317.0,4.8,29.0,558.0,691.4,520.52
2017,4,28,9,45,512.5,261.0,4.9,29.5,656.0,822.64,614.29
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,943.9,697.02
2017,4,28,10,15,704.5,208.5,5.1,30.5,789.0,953.17,700.47
2017,4,28,10,30,717.0,212.0,5.2,31.0,824.0,959.18,702.55
2017,4,28,10,45,736.5,208.5,5.35,31.5,855.0,961.43,702.59
2017,4,28,11,0,756.0,205.0,5.5,32.0,886.0,960.2,700.45
2017,4,28,11,15,762.0,206.5,5.55,32.0,906.0,947.69,691.75
2017,4,28,11,30,768.0,208.0,5.6,32.0,926.0,925.06,676.42
2017,4,28,11,45,765.5,213.0,5.7,32.5,937.0,908.6,664.25
2017,4,28,12,0,763.0,218.0,5.8,33.0,948.0,882.45,645.58
2017,4,28,12,15,764.0,218.5,5.8,33.0,951.5,852.5,625.11
2017,4,28,12,30,765.0,219.0,5.8,33.0,955.0,820.11,602.33
2017,4,28,12,45,761.0,220.0,5.8,33.5,949.5,782.11,574.19
2017,4,28,13,0,757.0,221.0,5.8,34.0,944.0,742.49,544.69
2017,4,28,13,15,753.0,220.0,5.75,34.0,931.0,699.82,513.68
2017,4,28,13,30,749.0,219.0,5.7,34.0,918.0,655.98,481.33
2017,4,28,13,45,738.5,219.5,5.7,34.0,895.5,608.54,445.88
2017,4,28,14,0,728.0,220.0,5.7,34.0,873.0,560.88,409.52
2017,4,28,14,15,718.0,217.0,5.65,34.0,843.5,510.79,370.57
2017,4,28,14,30,708.0,214.0,5.6,34.0,814.0,460.94,330.93
2017,4,28,14,45,686.0,215.0,5.55,34.0,776.0,410.0,289.86
2017,4,28,15,0,664.0,216.0,5.5,34.0,738.0,360.98,249.75
2017,4,28,15,15,647.0,210.0,5.45,34.0,695.5,310.33,208.32
2017,4,28,15,30,630.0,204.0,5.4,34.0,653.0,261.56,169.05
2017,4,28,15,45,602.5,199.5,5.4,34.0,605.0,214.48,133.76
2017,4,28,16,0,575.0,195.0,5.4,34.0,557.0,171.37,106.26
2017,4,28,16,15,547.0,186.0,5.4,33.5,506.5,127.16,86.78
2017,4,28,16,30,519.0,177.0,5.4,33.0,456.0,113.94,87.63
2017,4,28,16,45,477.0,167.5,5.4,32.5,402.5,110.53,85.38
2017,4,28,17,0,435.0,158.0,5.4,32.0,349.0,106.86,82.87
2017,4,28,17,15,390.0,143.0,5.4,31.0,296.5,99.06,77.06
2017,4,28,17,30,345.0,128.0,5.4,30.0,244.0,94.5,73.78
2017,4,28,17,45,285.5,109.5,5.45,29.5,193.5,82.01,63.5
2017,4,28,18,0,226.0,91.0,5.5,29.0,143.0,69.07,52.55
2017,4,28,18,15,160.5,67.0,5.45,28.5,99.0,51.87,37.71
2017,4,28,18,30,95.0,43.0,5.4,28.0,55.0,34.08,22.09
2017,4,28,18,45,47.5,21.5,5.35,27.5,27.5,18.21,3.96
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.91,0.0
2017,4,29,6,15,0.0,16.0,4.75,23.0,16.0,14.08,4.04
2017,4,29,6,30,0.0,31.0,4.8,23.0,31.0,27.34,16.36
2017,4,29,6,45,0.0,56.5,4.9,23.5,56.5,54.9,39.35
2017,4,29,7,0,0.0,82.0,5.0,24.0,82.0,81.89,61.78
2017,4,29,7,15,12.5,105.0,5.25,24.5,109.5,114.63,88.99
2017,4,29,7,30,25.0,128.0,5.5,25.0,137.0,160.14,126.02
2017,4,29,7,45,13.0,135.5,5.75,25.5,140.5,142.1,110.47
2017,4,29,8,0,1.0,143.0,6.0,26.0,144.0,136.66,105.03
2017,4,29,8,15,16.0,178.0,6.2,26.5,187.0,185.75,144.02
2017,4,29,8,30,31.0,213.0,6.4,27.0,230.0,251.82,195.47
2017,4,29,8,45,71.5,253.5,6.6,27.5,298.0,334.46,259.6
2017,4,29,9,0,112.0,294.0,6.8,28.0,366.0,417.44,322.49
2017,4,29,9,15,63.0,266.5,6.85,28.5,307.5,333.26,255.63
2017,4,29,9,30,14.0,239.0,6.9,29.0,249.0,236.77,179.26
2017,4,29,9,45,47.0,305.5,6.95,29.5,342.5,353.2,267.79
2017,4,29,10,0,80.0,372.0,7.0,30.0,436.0,454.3,342.37
2017,4,29,10,15,85.0,392.5,6.95,30.0,463.0,475.95,357.38
2017,4,29,10,30,90.0,413.0,6.9,30.0,490.0,496.78,371.9
2017,4,29,10,45,102.5,432.5,6.85,30.5,523.0,522.98,389.75
2017,4,29,11,0,115.0,452.0,6.8,31.0,556.0,561.35,416.03
2017,4,29,11,15,189.0,460.5,6.65,31.0,636.5,630.59,466.71
2017,4,29,11,30,263.0,469.0,6.5,31.0,717.0,705.42,520.1
2017,4,29,11,45,279.5,459.5,6.4,31.5,725.5,695.31,511.54
2017,4,29,12,0,296.0,450.0,6.3,32.0,734.0,683.54,502.14
2017,4,29,12,15,266.5,471.5,6.1,32.0,728.0,659.21,483.29
2017,4,29,12,30,237.0,493.0,5.9,32.0,722.0,633.16,463.39
2017,4,29,12,45,188.5,492.5,5.75,32.5,674.0,578.25,422.39
2017,4,29,13,0,140.0,492.0,5.6,33.0,626.0,526.72,383.92
2017,4,29,13,15,198.5,480.5,5.4,33.0,667.5,542.93,395.96
2017,4,29,13,30,257.0,469.0,5.2,33.0,709.0,549.04,400.21
2017,4,29,13,45,333.5,428.0,5.05,33.0,732.0,541.46,394.76
2017,4,29,14,0,410.0,387.0,4.9,33.0,755.0,521.19,379.58
2017,4,29,14,15,363.0,393.0,4.7,33.0,711.5,480.59,348.67
2017,4,29,14,30,316.0,399.0,4.5,33.0,668.0,438.08,316.68
2017,4,29,14,45,296.5,385.0,4.35,33.0,628.5,396.57,285.4
2017,4,29,15,0,277.0,371.0,4.2,33.0,589.0,357.31,255.63
2017,4,29,15,15,186.5,351.5,3.9,32.5,495.0,308.8,221.78
2017,4,29,15,30,96.0,332.0,3.6,32.0,401.0,271.58,197.46
2017,4,29,15,45,136.0,311.5,3.35,32.0,401.5,241.83,173.91
2017,4,29,16,0,176.0,291.0,3.1,32.0,402.0,218.41,156.23
2017,4,29,16,15,222.5,259.5,2.7,31.5,387.5,184.86,134.94
2017,4,29,16,30,269.0,228.0,2.3,31.0,373.0,151.84,118.6
2017,4,29,16,45,212.5,221.5,1.9,31.0,328.5,156.69,122.91
2017,4,29,17,0,156.0,215.0,1.5,31.0,284.0,151.09,118.7
2017,4,29,17,15,132.5,187.5,1.25,30.0,240.5,134.05,105.67
2017,4,29,17,30,109.0,160.0,1.0,29.0,197.0,116.39,91.81
2017,4,29,17,45,79.0,129.0,0.75,28.5,153.5,98.87,77.52
2017,4,29,18,0,49.0,98.0,0.5,28.0,110.0,76.97,59.2
2017,4,29,18,15,24.5,67.0,1.1,26.5,73.0,54.42,40.18
2017,4,29,18,30,0.0,36.0,1.7,25.0,36.0,31.15,20.07
2017,4,29,18,45,0.0,18.0,2.35,24.0,18.0,15.86,3.51
2017,4,29,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,4.25,13.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,4.5,13.0,11.0,10.01,0.0
2017,4,30,6,15,100.0,33.0,4.65,13.0,47.0,130.5,91.62
2017,4,30,6,30,200.0,55.0,4.8,13.0,83.0,228.96,187.99
2017,4,30,6,45,308.5,69.5,4.95,13.0,135.0,341.99,287.81
2017,4,30,7,0,417.0,84.0,5.1,13.0,187.0,451.97,382.92
2017,4,30,7,15,481.0,95.0,5.1,13.0,243.0,529.72,448.13
2017,4,30,7,30,545.0,106.0,5.1,13.0,299.0,616.27,517.19
2017,4,30,7,45,618.0,106.5,5.2,13.5,360.5,697.6,578.91
2017,4,30,8,0,691.0,107.0,5.3,14.0,422.0,780.12,639.57
2017,4,30,8,15,723.5,112.0,5.4,14.5,479.0,832.14,675.55
2017,4,30,8,30,756.0,117.0,5.5,15.0,536.0,882.92,710.07
2017,4,30,8,45,799.5,113.5,5.6,16.0,594.5,926.67,737.43
2017,4,30,9,0,843.0,110.0,5.7,17.0,653.0,975.06,767.73
2017,4,30,9,15,861.0,113.0,5.75,17.5,703.0,1003.73,784.64
2017,4,30,9,30,879.0,116.0,5.8,18.0,753.0,1018.39,791.69
2017,4,30,9,45,902.0,113.0,5.85,18.5,800.5,1038.94,803.08
2017,4,30,10,0,925.0,110.0,5.9,19.0,848.0,1056.24,812.21
2017,4,30,10,15,934.5,112.0,5.9,19.5,885.5,1061.97,813.04
2017,4,30,10,30,944.0,114.0,5.9,20.0,923.0,1063.92,811.48
2017,4,30,10,45,954.0,113.5,5.95,21.0,954.5,1059.94,804.79
2017,4,30,11,0,964.0,113.0,6.0,22.0,986.0,1052.15,795.7
2017,4,30,11,15,968.5,114.0,5.95,22.0,1007.5,1036.77,784.07
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1017.7,770.07
2017,4,30,11,45,968.0,120.5,5.9,22.5,1039.5,990.63,749.51
2017,4,30,12,0,963.0,126.0,5.9,23.0,1050.0,960.34,726.88
2017,4,30,12,15,963.5,126.5,5.85,23.0,1053.5,927.33,703.57
2017,4,30,12,30,964.0,127.0,5.8,23.0,1057.0,891.47,678.28
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.0,850.95,648.62
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,808.09,617.29
2017,4,30,13,15,959.0,125.5,5.7,24.0,1032.5,761.67,582.19
2017,4,30,13,30,956.0,125.0,5.6,24.0,1018.0,713.36,544.83
2017,4,30,13,45,949.5,124.5,5.55,24.5,995.0,661.27,503.08
2017,4,30,14,0,943.0,124.0,5.5,25.0,972.0,607.99,459.65
2017,4,30,14,15,936.0,122.5,5.4,25.0,941.5,552.72,414.56
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,496.75,367.79
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.0,439.14,318.73
2017,4,30,15,0,905.0,120.0,5.1,25.0,833.0,381.78,269.0
2017,4,30,15,15,892.0,117.5,4.9,25.0,788.5,323.26,218.05
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,257.55,162.44
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,199.6,115.95
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,143.58,77.78
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,88.86,54.06
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,71.05,54.8
2017,4,30,16,45,770.0,96.5,3.65,24.0,477.0,69.96,54.1
2017,4,30,17,0,739.0,92.0,3.4,24.0,419.0,62.32,47.8
2017,4,30,17,15,696.5,85.5,2.85,23.0,360.5,59.72,45.95
2017,4,30,17,30,654.0,79.0,2.3,22.0,302.0,56.96,43.89
2017,4,30,17,45,589.0,71.5,1.75,21.5,244.0,53.13,40.69
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,49.19,37.21
2017,4,30,18,15,425.0,52.5,1.15,20.0,133.5,41.46,30.27
2017,4,30,18,30,326.0,41.0,1.1,19.0,81.0,33.44,22.67
2017,4,30,18,45,163.0,20.5,1.05,18.5,40.5,16.07,4.42
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,39.0,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,78.0,13.0,3.4,12.0,16.0,56.97,0.0
2017,5,1,6,15,224.5,28.5,3.55,12.5,56.0,213.75,157.2
2017,5,1,6,30,371.0,44.0,3.7,13.0,96.0,341.13,281.1
2017,5,1,6,45,463.5,54.5,3.9,14.0,149.5,436.26,364.4
2017,5,1,7,0,556.0,65.0,4.1,15.0,203.0,537.75,447.93
2017,5,1,7,15,614.0,72.5,4.25,16.0,261.0,613.64,506.89
2017,5,1,7,30,672.0,80.0,4.4,17.0,319.0,691.74,564.86
2017,5,1,7,45,711.0,85.5,4.55,18.5,377.0,752.47,606.2
2017,5,1,8,0,750.0,91.0,4.7,20.0,435.0,813.13,645.94
2017,5,1,8,15,778.0,95.5,4.85,21.0,491.5,856.86,673.43
2017,5,1,8,30,806.0,100.0,5.0,22.0,548.0,904.4,703.13
2017,5,1,8,45,826.5,103.5,5.15,23.0,601.5,941.54,724.94
2017,5,1,9,0,847.0,107.0,5.3,24.0,655.0,976.14,744.74
2017,5,1,9,15,862.0,110.0,5.25,24.5,703.5,1001.9,758.34
2017,5,1,9,30,877.0,113.0,5.2,25.0,752.0,1013.72,762.41
2017,5,1,9,45,888.5,115.5,5.2,25.5,794.5,1028.91,769.35
2017,5,1,10,0,900.0,118.0,5.2,26.0,837.0,1040.64,774.02
2017,5,1,10,15,908.5,120.0,5.15,26.5,873.5,1045.25,773.67
2017,5,1,10,30,917.0,122.0,5.1,27.0,910.0,1046.2,771.07
2017,5,1,10,45,922.5,124.0,5.05,27.5,938.5,1040.47,764.25
2017,5,1,11,0,928.0,126.0,5.0,28.0,967.0,1031.04,755.21
2017,5,1,11,15,932.0,127.0,4.95,28.5,987.5,1015.53,742.37
2017,5,1,11,30,936.0,128.0,4.9,29.0,1008.0,996.47,727.42
2017,5,1,11,45,942.0,126.0,4.85,29.5,1021.5,972.98,709.73
2017,5,1,12,0,948.0,124.0,4.8,30.0,1035.0,946.16,690.01
2017,5,1,12,15,948.5,124.0,4.7,30.0,1038.0,913.25,667.41
2017,5,1,12,30,949.0,124.0,4.6,30.0,1041.0,877.56,643.1
2017,5,1,12,45,947.0,124.0,4.6,30.5,1035.5,837.37,615.01
2017,5,1,13,0,945.0,124.0,4.6,31.0,1030.0,794.94,585.37
2017,5,1,13,15,942.0,123.5,4.5,31.0,1016.0,749.33,552.5
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,701.88,517.42
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,650.9,478.25
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,598.67,437.37
2017,5,1,14,15,921.5,119.5,4.2,32.0,927.0,544.52,394.93
2017,5,1,14,30,915.0,118.0,4.1,32.0,897.0,489.64,350.81
2017,5,1,14,45,904.0,117.0,4.05,32.0,859.5,432.91,304.33
2017,5,1,15,0,893.0,116.0,4.0,32.0,822.0,376.36,257.04
2017,5,1,15,15,881.0,113.5,3.9,31.5,778.0,318.9,209.09
2017,5,1,15,30,869.0,111.0,3.8,31.0,734.0,262.2,162.22
2017,5,1,15,45,850.0,109.0,3.7,31.0,684.0,197.11,111.57
2017,5,1,16,0,831.0,107.0,3.6,31.0,634.0,142.39,75.09
2017,5,1,16,15,809.0,103.0,3.35,30.5,580.5,88.53,51.75
2017,5,1,16,30,787.0,99.0,3.1,30.0,527.0,69.36,52.01
2017,5,1,16,45,754.0,95.0,2.9,30.0,469.5,68.58,51.58
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,61.38,45.79
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,59.14,44.38
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,56.77,42.78
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,52.96,39.75
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,49.03,36.43
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,41.33,29.62
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,33.31,22.18
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,16.05,4.72
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,71.0,14.0,1.2,15.0,16.0,53.93,0.0
2017,5,2,6,15,205.5,30.0,1.35,15.5,55.5,204.24,150.29
2017,5,2,6,30,340.0,46.0,1.5,16.0,95.0,322.84,261.21
2017,5,2,6,45,426.0,57.5,1.65,17.0,146.5,413.43,338.07
2017,5,2,7,0,512.0,69.0,1.8,18.0,198.0,509.91,415.38
2017,5,2,7,15,570.0,77.5,2.15,19.0,254.5,585.61,473.19
2017,5,2,7,30,628.0,86.0,2.5,20.0,311.0,663.56,530.24
2017,5,2,7,45,668.0,92.0,2.9,21.0,368.0,724.48,572.91
2017,5,2,8,0,708.0,98.0,3.3,22.0,425.0,785.45,614.38
2017,5,2,8,15,736.5,103.0,3.3,22.5,480.0,834.14,645.2
2017,5,2,8,30,765.0,108.0,3.3,23.0,535.0,875.98,670.59
2017,5,2,8,45,785.0,112.5,3.35,24.0,587.0,913.04,691.25
2017,5,2,9,0,805.0,117.0,3.4,25.0,639.0,947.62,709.91
2017,5,2,9,15,821.5,120.5,3.4,25.5,687.0,974.86,724.48
2017,5,2,9,30,838.0,124.0,3.4,26.0,735.0,999.07,737.03
2017,5,2,9,45,847.0,128.0,3.45,27.0,776.5,1013.1,741.81
2017,5,2,10,0,856.0,132.0,3.5,28.0,818.0,1023.67,744.5
2017,5,2,10,15,865.0,134.5,3.55,28.5,853.5,1017.66,738.07
2017,5,2,10,30,874.0,137.0,3.6,29.0,889.0,1019.58,737.09
2017,5,2,10,45,876.5,141.0,3.65,30.0,916.0,1013.0,729.24
2017,5,2,11,0,879.0,145.0,3.7,31.0,943.0,1002.85,719.35
2017,5,2,11,15,883.5,146.5,3.75,31.0,963.5,988.73,709.98
2017,5,2,11,30,888.0,148.0,3.8,31.0,984.0,971.18,698.5
2017,5,2,11,45,893.0,147.0,3.85,31.5,997.0,948.49,682.4
2017,5,2,12,0,898.0,146.0,3.9,32.0,1010.0,922.66,664.35
2017,5,2,12,15,898.5,146.0,3.95,32.0,1013.0,890.87,643.78
2017,5,2,12,30,899.0,146.0,4.0,32.0,1016.0,856.51,621.44
2017,5,2,12,45,895.5,147.0,4.1,32.5,1010.5,817.48,594.87
2017,5,2,13,0,892.0,148.0,4.2,33.0,1005.0,776.5,566.38
2017,5,2,13,15,888.5,147.5,4.25,33.0,991.0,732.54,535.22
2017,5,2,13,30,885.0,147.0,4.3,33.0,977.0,686.95,502.23
2017,5,2,13,45,670.0,259.5,4.4,33.5,880.0,602.47,438.38
2017,5,2,14,0,455.0,372.0,4.5,34.0,783.0,535.64,387.41
2017,5,2,14,15,449.0,358.5,4.55,34.0,753.0,491.87,355.07
2017,5,2,14,30,443.0,345.0,4.6,34.0,723.0,448.63,322.38
2017,5,2,14,45,342.0,362.0,4.7,34.0,646.5,399.36,286.08
2017,5,2,15,0,241.0,379.0,4.8,34.0,570.0,362.58,259.76
2017,5,2,15,15,520.0,257.0,4.85,33.5,640.0,315.76,216.59
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,258.38,161.18
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,204.29,119.13
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,152.27,84.32
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,93.56,55.54
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,74.31,55.63
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,72.69,54.65
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,70.87,53.47
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,68.01,51.51
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,64.96,49.3
2017,5,2,17,45,507.5,80.5,4.15,28.5,231.0,59.97,45.23
2017,5,2,18,0,446.0,71.0,3.9,28.0,176.0,54.75,40.77
2017,5,2,18,15,354.0,57.5,3.7,27.0,127.0,43.74,31.25
2017,5,2,18,30,262.0,44.0,3.5,26.0,78.0,34.03,22.49
2017,5,2,18,45,143.5,26.0,3.3,25.0,43.5,20.36,7.87
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,7.28,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,13.09,0.0
2017,5,3,6,15,59.0,33.5,3.3,22.5,42.0,91.34,63.7
2017,5,3,6,30,108.0,59.0,3.5,23.0,75.0,160.39,125.62
2017,5,3,6,45,179.0,82.0,3.7,23.5,122.0,254.31,204.48
2017,5,3,7,0,250.0,105.0,3.9,24.0,169.0,340.99,275.91
2017,5,3,7,15,125.0,73.0,4.05,24.5,105.0,198.02,159.89
2017,5,3,7,30,0.0,41.0,4.2,25.0,41.0,36.15,24.12
2017,5,3,7,45,224.5,96.5,4.4,25.5,200.5,317.32,257.16
2017,5,3,8,0,449.0,152.0,4.6,26.0,360.0,612.21,483.91
2017,5,3,8,15,353.0,196.0,4.65,26.5,372.0,566.85,443.97
2017,5,3,8,30,257.0,240.0,4.7,27.0,384.0,533.43,413.95
2017,5,3,8,45,153.0,256.5,4.8,27.5,344.5,433.96,335.25
2017,5,3,9,0,49.0,273.0,4.9,28.0,305.0,330.38,252.49
2017,5,3,9,15,132.0,309.5,4.9,28.0,404.0,468.62,357.79
2017,5,3,9,30,215.0,346.0,4.9,28.0,503.0,588.61,445.99
2017,5,3,9,45,231.0,365.5,4.9,28.5,543.0,621.47,467.29
2017,5,3,10,0,247.0,385.0,4.9,29.0,583.0,670.47,499.78
2017,5,3,10,15,448.5,318.5,4.8,29.5,698.0,809.28,599.43
2017,5,3,10,30,650.0,252.0,4.7,30.0,813.0,935.91,686.42
2017,5,3,10,45,344.5,320.5,4.6,30.5,618.5,688.73,507.96
2017,5,3,11,0,39.0,389.0,4.5,31.0,424.0,410.91,301.81
2017,5,3,11,15,19.5,246.0,4.4,31.0,263.5,249.05,183.94
2017,5,3,11,30,0.0,103.0,4.3,31.0,103.0,92.03,65.28
2017,5,3,11,45,154.0,287.5,4.2,31.5,436.0,419.71,312.81
2017,5,3,12,0,308.0,472.0,4.1,32.0,769.0,714.69,517.79
2017,5,3,12,15,508.5,362.5,4.0,32.0,854.5,770.0,558.21
2017,5,3,12,30,709.0,253.0,3.9,32.0,940.0,807.51,586.9
2017,5,3,12,45,704.5,254.5,3.8,32.5,934.5,771.06,559.7
2017,5,3,13,0,700.0,256.0,3.7,33.0,929.0,733.25,531.83
2017,5,3,13,15,696.5,254.5,3.6,33.0,916.0,692.55,502.82
2017,5,3,13,30,693.0,253.0,3.5,33.0,903.0,650.88,472.67
2017,5,3,13,45,688.5,249.0,3.45,33.0,882.5,605.84,439.78
2017,5,3,14,0,684.0,245.0,3.4,33.0,862.0,560.29,405.81
2017,5,3,14,15,674.5,241.5,3.3,32.5,834.0,512.3,369.97
