Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,14,30,665.0,238.0,3.2,32.0,806.0,464.62,333.39
2017,5,3,14,45,425.0,312.5,3.15,32.0,669.5,388.72,278.17
2017,5,3,15,0,185.0,387.0,3.1,32.0,533.0,350.14,252.71
2017,5,3,15,15,184.0,365.0,3.2,31.5,503.5,318.31,229.32
2017,5,3,15,30,183.0,343.0,3.3,31.0,474.0,286.92,206.13
2017,5,3,15,45,168.0,318.0,3.45,31.0,432.5,252.09,180.92
2017,5,3,16,0,153.0,293.0,3.6,31.0,391.0,219.45,158.34
2017,5,3,16,15,142.5,272.0,4.05,30.5,357.0,191.28,141.11
2017,5,3,16,30,132.0,251.0,4.5,30.0,323.0,172.92,136.44
2017,5,3,16,45,66.0,179.0,5.0,29.5,215.0,138.97,109.67
2017,5,3,17,0,0.0,107.0,5.5,29.0,107.0,92.43,71.87
2017,5,3,17,15,186.0,119.0,5.8,28.0,183.0,86.99,67.9
2017,5,3,17,30,372.0,131.0,6.1,27.0,259.0,92.65,73.15
2017,5,3,17,45,338.5,110.0,6.45,26.5,210.5,79.63,62.33
2017,5,3,18,0,305.0,89.0,6.8,26.0,162.0,65.89,50.61
2017,5,3,18,15,230.0,69.5,6.65,25.0,116.0,53.95,40.18
2017,5,3,18,30,155.0,50.0,6.5,24.0,70.0,39.37,27.17
2017,5,3,18,45,77.5,29.0,6.35,23.5,39.0,23.32,10.42
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.28,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,47.0,8.0,3.3,13.0,10.0,7.28,0.0
2017,5,4,6,0,94.0,16.0,3.5,13.0,20.0,93.5,0.0
2017,5,4,6,15,228.5,31.5,3.9,13.5,60.5,220.61,169.04
2017,5,4,6,30,363.0,47.0,4.3,14.0,101.0,340.61,281.34
2017,5,4,6,45,448.0,58.0,4.7,15.0,153.5,431.06,360.62
2017,5,4,7,0,533.0,69.0,5.1,16.0,206.0,527.2,440.62
2017,5,4,7,15,590.5,77.0,5.15,16.5,263.0,602.69,500.34
2017,5,4,7,30,648.0,85.0,5.2,17.0,320.0,680.34,559.22
2017,5,4,7,45,686.0,91.5,5.3,17.5,377.5,740.79,603.0
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,801.13,645.47
2017,5,4,8,15,752.5,103.0,5.35,18.5,491.0,850.21,677.79
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,892.47,704.43
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,928.54,726.47
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,962.0,746.41
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,988.81,761.52
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,1012.55,774.46
2017,5,4,9,45,857.5,130.0,5.3,21.5,790.0,1027.06,781.05
2017,5,4,10,0,867.0,134.0,5.3,22.0,832.0,1038.08,785.39
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.5,1031.81,777.7
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,1033.59,775.8
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,1028.78,769.94
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,1020.37,761.88
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,1005.5,751.15
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,987.15,738.23
2017,5,4,11,45,916.0,140.5,5.25,24.5,1015.0,964.52,721.39
2017,5,4,12,0,922.0,139.0,5.3,25.0,1028.0,938.63,702.44
2017,5,4,12,15,922.5,139.0,5.3,25.0,1031.5,906.28,680.19
2017,5,4,12,30,923.0,139.0,5.3,25.0,1035.0,871.28,656.09
2017,5,4,12,45,923.5,137.5,5.35,25.5,1030.0,832.59,628.35
2017,5,4,13,0,924.0,136.0,5.4,26.0,1025.0,791.65,598.95
2017,5,4,13,15,921.0,135.0,5.45,26.0,1011.0,746.54,565.63
2017,5,4,13,30,918.0,134.0,5.5,26.0,997.0,699.68,530.3
2017,5,4,13,45,915.0,131.5,5.55,26.0,975.5,650.08,492.13
2017,5,4,14,0,912.0,129.0,5.6,26.0,954.0,599.07,451.91
2017,5,4,14,15,905.0,127.5,5.6,26.0,924.0,545.61,408.64
2017,5,4,14,30,898.0,126.0,5.6,26.0,894.0,491.5,363.74
2017,5,4,14,45,881.5,127.5,5.65,26.0,855.0,435.47,316.46
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,373.87,264.14
2017,5,4,15,15,852.5,126.0,5.65,26.0,773.0,316.8,214.65
2017,5,4,15,30,840.0,123.0,5.6,26.0,730.0,260.74,166.57
2017,5,4,15,45,825.0,119.0,5.6,26.0,681.5,204.78,121.27
2017,5,4,16,0,810.0,115.0,5.6,26.0,633.0,150.57,83.25
2017,5,4,16,15,787.5,111.0,5.5,25.5,579.5,98.01,58.42
2017,5,4,16,30,765.0,107.0,5.4,25.0,526.0,74.77,57.69
2017,5,4,16,45,737.0,101.5,5.3,24.5,470.5,66.03,50.65
2017,5,4,17,0,709.0,96.0,5.2,24.0,415.0,64.58,49.72
2017,5,4,17,15,667.5,89.5,4.8,23.5,357.5,62.15,47.92
2017,5,4,17,30,626.0,83.0,4.4,23.0,300.0,59.55,45.92
2017,5,4,17,45,566.0,74.5,4.05,22.5,244.0,55.09,42.2
2017,5,4,18,0,506.0,66.0,3.7,22.0,188.0,50.43,38.13
2017,5,4,18,15,413.5,54.5,3.35,21.0,137.0,42.8,31.33
2017,5,4,18,30,321.0,43.0,3.0,20.0,86.0,34.85,23.93
2017,5,4,18,45,185.0,26.5,2.65,19.5,49.0,20.77,9.3
2017,5,4,19,0,49.0,10.0,2.3,19.0,12.0,9.1,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,6.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,44.0,8.5,1.75,12.5,10.5,7.73,0.0
2017,5,5,6,0,88.0,17.0,1.9,13.0,21.0,92.5,0.0
2017,5,5,6,15,221.0,33.5,2.15,14.0,62.0,219.16,168.6
2017,5,5,6,30,354.0,50.0,2.4,15.0,103.0,337.29,276.16
2017,5,5,6,45,441.0,61.5,2.7,16.0,156.0,430.43,355.76
2017,5,5,7,0,528.0,73.0,3.0,17.0,209.0,528.67,435.47
2017,5,5,7,15,585.5,81.0,3.05,18.0,266.5,604.23,492.48
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,681.82,548.26
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,742.81,589.59
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,803.64,629.42
2017,5,5,8,15,748.5,108.5,3.4,21.5,496.5,854.16,661.97
2017,5,5,8,30,778.0,114.0,3.5,22.0,553.0,903.26,692.95
2017,5,5,8,45,798.0,119.0,3.65,22.5,606.0,935.03,711.81
2017,5,5,9,0,818.0,124.0,3.8,23.0,659.0,970.3,733.05
2017,5,5,9,15,834.0,127.0,3.8,23.5,707.5,996.53,747.04
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,1019.66,758.97
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,1035.56,766.13
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,1047.96,771.13
2017,5,5,10,15,882.5,139.5,3.75,25.0,877.0,1041.95,765.36
2017,5,5,10,30,892.0,142.0,3.7,25.0,913.0,1044.11,765.29
2017,5,5,10,45,898.0,144.0,3.7,25.5,941.5,1038.65,759.19
2017,5,5,11,0,904.0,146.0,3.7,26.0,970.0,1029.57,750.97
2017,5,5,11,15,908.0,147.0,3.65,26.5,991.0,1014.04,738.4
2017,5,5,11,30,912.0,148.0,3.6,27.0,1012.0,995.04,723.78
2017,5,5,11,45,916.5,147.5,3.6,27.5,1024.5,971.78,706.9
2017,5,5,12,0,921.0,147.0,3.6,28.0,1037.0,945.3,688.04
2017,5,5,12,15,921.5,147.5,3.55,28.0,1040.5,913.25,666.64
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,878.55,643.5
2017,5,5,12,45,921.0,147.5,3.5,28.5,1039.0,839.45,616.38
2017,5,5,13,0,920.0,147.0,3.5,29.0,1034.0,798.2,587.54
2017,5,5,13,15,917.0,146.0,3.45,29.0,1020.0,753.16,555.22
2017,5,5,13,30,914.0,145.0,3.4,29.0,1006.0,706.4,521.05
2017,5,5,13,45,909.0,144.0,3.4,29.0,983.5,656.88,484.31
2017,5,5,14,0,904.0,143.0,3.4,29.0,961.0,606.12,445.71
2017,5,5,14,15,896.5,141.0,3.35,29.0,931.0,552.37,403.77
2017,5,5,14,30,889.0,139.0,3.3,29.0,901.0,498.05,360.26
2017,5,5,14,45,876.5,138.0,3.25,29.0,862.5,437.02,310.85
2017,5,5,15,0,864.0,137.0,3.2,29.0,824.0,380.73,263.83
2017,5,5,15,15,850.5,134.0,3.15,29.0,780.5,323.44,215.6
2017,5,5,15,30,837.0,131.0,3.1,29.0,737.0,267.29,168.71
2017,5,5,15,45,822.5,126.5,3.1,29.0,688.0,211.25,124.28
2017,5,5,16,0,808.0,122.0,3.1,29.0,639.0,156.9,86.69
2017,5,5,16,15,785.0,117.5,3.0,28.5,585.5,104.12,61.68
2017,5,5,16,30,762.0,113.0,2.9,28.0,532.0,71.14,53.89
2017,5,5,16,45,737.0,105.5,2.8,27.5,476.0,68.68,52.19
2017,5,5,17,0,712.0,98.0,2.7,27.0,420.0,65.95,50.21
2017,5,5,17,15,670.0,91.5,2.3,26.0,362.0,63.57,48.6
2017,5,5,17,30,628.0,85.0,1.9,25.0,304.0,61.04,46.79
2017,5,5,17,45,575.0,75.5,1.55,24.5,248.5,55.86,42.5
2017,5,5,18,0,522.0,66.0,1.2,24.0,193.0,50.4,37.8
2017,5,5,18,15,428.0,55.0,1.2,22.5,140.5,43.19,31.5
2017,5,5,18,30,334.0,44.0,1.2,21.0,88.0,35.71,24.61
2017,5,5,18,45,197.5,27.5,1.25,20.0,50.5,21.56,10.21
2017,5,5,19,0,61.0,11.0,1.3,19.0,13.0,10.01,0.0
2017,5,5,19,15,30.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,36.96,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,104.84,0.0
2017,5,6,6,15,234.5,32.5,1.65,14.5,62.5,225.48,174.42
2017,5,6,6,30,361.0,48.0,1.8,15.0,103.0,341.4,279.03
2017,5,6,6,45,444.0,59.0,1.95,16.0,155.5,430.45,354.43
2017,5,6,7,0,527.0,70.0,2.1,17.0,208.0,525.03,429.98
2017,5,6,7,15,582.5,78.0,2.2,18.0,264.0,598.74,485.04
2017,5,6,7,30,638.0,86.0,2.3,19.0,320.0,674.47,539.03
2017,5,6,7,45,677.5,91.5,2.4,20.5,377.0,734.62,578.24
2017,5,6,8,0,717.0,97.0,2.5,22.0,434.0,794.76,615.94
2017,5,6,8,15,745.0,102.0,2.55,22.5,489.5,843.18,646.28
2017,5,6,8,30,773.0,107.0,2.6,23.0,545.0,884.97,671.49
2017,5,6,8,45,794.5,111.0,2.65,24.0,597.5,922.94,692.42
2017,5,6,9,0,816.0,115.0,2.7,25.0,650.0,958.48,711.4
2017,5,6,9,15,831.5,118.0,2.6,25.5,697.5,984.21,723.72
2017,5,6,9,30,847.0,121.0,2.5,26.0,745.0,1006.89,734.0
2017,5,6,9,45,859.0,124.0,2.4,26.5,787.5,1022.82,739.86
2017,5,6,10,0,871.0,127.0,2.3,27.0,830.0,1024.08,736.48
2017,5,6,10,15,879.5,129.0,2.15,27.5,865.5,1028.54,734.81
2017,5,6,10,30,888.0,131.0,2.0,28.0,901.0,1029.46,730.93
2017,5,6,10,45,894.5,132.5,1.85,28.5,929.0,1024.3,723.37
2017,5,6,11,0,901.0,134.0,1.7,29.0,957.0,1015.56,713.76
2017,5,6,11,15,905.5,135.0,1.55,29.0,977.5,1000.84,702.02
2017,5,6,11,30,910.0,136.0,1.4,29.0,998.0,982.66,688.28
2017,5,6,11,45,921.0,131.0,1.25,29.5,1012.5,961.54,671.48
2017,5,6,12,0,932.0,126.0,1.1,30.0,1027.0,937.02,652.75
2017,5,6,12,15,932.5,126.0,1.0,30.0,1030.5,904.69,631.43
2017,5,6,12,30,933.0,126.0,0.9,30.0,1034.0,869.68,608.55
2017,5,6,12,45,931.5,126.0,0.8,30.5,1028.5,830.64,581.99
2017,5,6,13,0,930.0,126.0,0.7,31.0,1023.0,789.41,554.13
2017,5,6,13,15,927.5,125.5,0.65,31.0,1009.5,745.04,524.53
2017,5,6,13,30,925.0,125.0,0.6,31.0,996.0,698.85,492.76
2017,5,6,13,45,920.0,123.5,0.55,31.5,974.0,648.73,456.75
2017,5,6,14,0,915.0,122.0,0.5,32.0,952.0,597.36,419.11
2017,5,6,14,15,908.5,120.5,0.5,32.0,922.5,544.19,380.56
2017,5,6,14,30,902.0,119.0,0.5,32.0,893.0,490.33,340.19
2017,5,6,14,45,885.0,121.5,0.5,32.0,854.5,434.83,297.45
2017,5,6,15,0,868.0,124.0,0.5,32.0,816.0,380.1,254.14
2017,5,6,15,15,856.0,121.5,0.65,31.5,773.0,317.0,205.04
2017,5,6,15,30,844.0,119.0,0.8,31.0,730.0,261.35,160.74
2017,5,6,15,45,828.5,115.0,0.95,31.0,682.0,205.22,117.44
2017,5,6,16,0,813.0,111.0,1.1,31.0,634.0,150.86,80.47
2017,5,6,16,15,791.5,107.0,1.2,30.5,581.0,98.24,55.57
2017,5,6,16,30,770.0,103.0,1.3,30.0,528.0,71.69,53.83
2017,5,6,16,45,742.0,98.0,1.4,30.0,472.5,63.54,47.35
2017,5,6,17,0,714.0,93.0,1.5,30.0,417.0,62.33,46.54
2017,5,6,17,15,673.5,87.0,1.35,29.0,360.0,60.16,45.1
2017,5,6,17,30,633.0,81.0,1.2,28.0,303.0,57.86,43.49
2017,5,6,17,45,576.0,73.0,1.05,27.5,247.5,53.74,40.15
2017,5,6,18,0,519.0,65.0,0.9,27.0,192.0,49.43,36.49
2017,5,6,18,15,430.0,54.0,0.95,25.5,140.5,42.21,30.27
2017,5,6,18,30,341.0,43.0,1.0,24.0,89.0,34.68,23.45
2017,5,6,18,45,206.5,27.5,1.1,23.0,51.5,21.55,10.32
2017,5,6,19,0,72.0,12.0,1.2,22.0,14.0,10.91,0.0
2017,5,6,19,15,36.0,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,9.0,1.5,15.5,12.0,39.92,0.0
2017,5,7,6,0,117.0,18.0,1.6,16.0,24.0,112.66,0.0
2017,5,7,6,15,242.5,33.5,1.55,16.5,65.5,232.05,179.3
2017,5,7,6,30,368.0,49.0,1.5,17.0,107.0,347.68,281.67
2017,5,7,6,45,453.5,59.5,1.5,17.5,159.5,438.41,357.54
2017,5,7,7,0,539.0,70.0,1.5,18.0,212.0,534.76,433.26
2017,5,7,7,15,593.5,77.5,1.85,19.0,268.5,607.49,487.98
2017,5,7,7,30,648.0,85.0,2.2,20.0,325.0,682.14,541.95
2017,5,7,7,45,688.5,90.5,2.6,21.5,382.5,743.45,583.44
2017,5,7,8,0,729.0,96.0,3.0,23.0,440.0,804.8,623.59
2017,5,7,8,15,756.5,101.0,3.05,23.5,495.5,847.7,650.09
2017,5,7,8,30,784.0,106.0,3.1,24.0,551.0,894.77,679.08
2017,5,7,8,45,804.0,110.0,3.2,25.0,603.5,931.48,699.46
2017,5,7,9,0,824.0,114.0,3.3,26.0,656.0,965.69,717.93
2017,5,7,9,15,839.0,117.0,3.3,26.5,703.5,991.0,731.02
2017,5,7,9,30,854.0,120.0,3.3,27.0,751.0,1013.24,742.12
2017,5,7,9,45,865.0,123.0,3.35,27.5,792.5,1016.99,741.63
2017,5,7,10,0,876.0,126.0,3.4,28.0,834.0,1028.52,746.51
2017,5,7,10,15,884.5,128.0,3.4,28.5,869.5,1032.98,746.49
2017,5,7,10,30,893.0,130.0,3.4,29.0,905.0,1033.89,744.4
2017,5,7,10,45,898.5,132.0,3.45,29.5,932.5,1028.21,738.67
2017,5,7,11,0,904.0,134.0,3.5,30.0,960.0,1018.95,730.85
2017,5,7,11,15,908.0,134.5,3.5,30.0,980.0,1003.24,720.17
2017,5,7,11,30,912.0,135.0,3.5,30.0,1000.0,984.1,707.44
2017,5,7,11,45,903.0,143.0,3.55,30.5,1008.5,956.61,688.33
2017,5,7,12,0,894.0,151.0,3.6,31.0,1017.0,926.21,667.43
2017,5,7,12,15,894.0,151.5,3.6,31.0,1020.0,894.55,646.77
2017,5,7,12,30,894.0,152.0,3.6,31.0,1023.0,860.39,624.41
2017,5,7,12,45,891.0,153.0,3.65,31.5,1017.0,822.02,598.19
2017,5,7,13,0,888.0,154.0,3.7,32.0,1011.0,781.72,570.13
2017,5,7,13,15,884.5,153.0,3.75,32.0,997.0,737.75,539.17
2017,5,7,13,30,881.0,152.0,3.8,32.0,983.0,692.19,506.41
2017,5,7,13,45,704.5,255.0,3.85,32.0,909.5,622.72,454.18
2017,5,7,14,0,528.0,358.0,3.9,32.0,836.0,567.47,412.12
2017,5,7,14,15,690.5,252.0,3.95,31.5,857.5,531.24,386.1
2017,5,7,14,30,853.0,146.0,4.0,31.0,879.0,485.59,350.31
2017,5,7,14,45,840.0,145.0,4.05,31.0,841.5,430.6,305.59
2017,5,7,15,0,827.0,144.0,4.1,31.0,804.0,376.24,260.42
2017,5,7,15,15,813.5,141.0,4.15,31.0,761.0,321.12,214.22
2017,5,7,15,30,800.0,138.0,4.2,31.0,718.0,267.17,169.32
2017,5,7,15,45,780.0,135.0,4.3,31.0,669.5,213.59,127.09
2017,5,7,16,0,760.0,132.0,4.4,31.0,621.0,154.4,85.53
2017,5,7,16,15,693.5,134.0,4.4,30.5,551.5,106.32,63.41
2017,5,7,16,30,627.0,136.0,4.4,30.0,482.0,85.19,65.01
2017,5,7,16,45,611.0,123.5,4.45,29.5,432.0,79.99,61.11
2017,5,7,17,0,595.0,111.0,4.5,29.0,382.0,74.26,56.72
2017,5,7,17,15,581.0,103.0,4.35,28.5,338.5,71.48,54.71
2017,5,7,17,30,567.0,95.0,4.2,28.0,295.0,68.42,52.41
2017,5,7,17,45,509.0,85.0,4.05,27.5,240.5,63.2,48.16
2017,5,7,18,0,451.0,75.0,3.9,27.0,186.0,55.9,41.97
2017,5,7,18,15,366.5,61.5,3.75,26.0,136.5,46.62,33.92
2017,5,7,18,30,282.0,48.0,3.6,25.0,87.0,37.02,25.29
2017,5,7,18,45,141.0,30.5,3.45,24.0,50.0,23.8,12.18
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.82,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.0,2.65,17.5,8.0,7.28,0.0
2017,5,8,6,0,0.0,16.0,2.8,18.0,16.0,14.1,0.0
2017,5,8,6,15,56.5,39.0,2.9,18.5,48.0,96.96,72.03
2017,5,8,6,30,113.0,62.0,3.0,19.0,80.0,165.72,132.78
2017,5,8,6,45,159.5,85.0,3.1,19.5,121.5,243.18,198.53
2017,5,8,7,0,206.0,108.0,3.2,20.0,163.0,310.89,254.9
2017,5,8,7,15,264.5,120.0,3.35,20.5,208.0,375.26,307.42
2017,5,8,7,30,323.0,132.0,3.5,21.0,253.0,444.01,361.68
2017,5,8,7,45,367.5,148.0,3.7,22.0,306.0,527.61,424.08
2017,5,8,8,0,412.0,164.0,3.9,23.0,359.0,594.89,472.48
2017,5,8,8,15,406.5,189.0,3.95,23.0,401.0,627.14,494.02
2017,5,8,8,30,401.0,214.0,4.0,23.0,443.0,656.9,513.59
2017,5,8,8,45,295.5,259.0,4.1,23.5,436.0,593.13,461.3
2017,5,8,9,0,190.0,304.0,4.2,24.0,429.0,522.99,404.43
2017,5,8,9,15,247.5,318.0,4.2,24.5,493.5,611.53,468.83
2017,5,8,9,30,305.0,332.0,4.2,25.0,558.0,681.24,517.68
2017,5,8,9,45,278.5,359.5,4.25,25.5,574.5,680.57,513.61
2017,5,8,10,0,252.0,387.0,4.3,26.0,591.0,677.73,508.51
2017,5,8,10,15,282.0,398.0,4.3,26.0,635.5,712.02,532.37
2017,5,8,10,30,312.0,409.0,4.3,26.0,680.0,744.47,554.55
2017,5,8,10,45,204.5,429.5,4.35,26.5,610.0,634.68,472.91
2017,5,8,11,0,97.0,450.0,4.4,27.0,540.0,528.25,393.0
2017,5,8,11,15,126.0,467.5,4.4,27.0,586.5,577.9,429.04
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,611.7,452.98
2017,5,8,11,45,189.0,489.5,4.45,27.5,671.5,635.02,468.93
2017,5,8,12,0,223.0,494.0,4.5,28.0,710.0,655.51,482.75
2017,5,8,12,15,251.0,490.0,4.5,28.0,734.0,663.68,488.63
2017,5,8,12,30,279.0,486.0,4.5,28.0,758.0,663.85,489.0
2017,5,8,12,45,290.5,480.0,4.5,28.5,762.0,647.05,476.23
2017,5,8,13,0,302.0,474.0,4.5,29.0,766.0,629.05,462.64
2017,5,8,13,15,360.0,440.5,4.5,29.0,784.0,619.84,456.9
2017,5,8,13,30,418.0,407.0,4.5,29.0,802.0,601.71,444.43
2017,5,8,13,45,342.5,426.5,4.55,29.0,745.5,548.79,405.21
2017,5,8,14,0,267.0,446.0,4.6,29.0,689.0,497.34,367.18
2017,5,8,14,15,209.0,436.5,4.6,29.0,623.5,448.59,331.24
2017,5,8,14,30,151.0,427.0,4.6,29.0,558.0,398.24,294.31
2017,5,8,14,45,163.5,408.0,4.6,29.0,544.0,374.9,276.58
2017,5,8,15,0,176.0,389.0,4.6,29.0,530.0,350.44,257.58
2017,5,8,15,15,182.0,366.5,4.6,29.0,505.5,320.84,234.62
2017,5,8,15,30,188.0,344.0,4.6,29.0,481.0,290.91,211.35
2017,5,8,15,45,132.0,314.0,4.6,29.0,407.0,246.34,179.92
2017,5,8,16,0,76.0,284.0,4.6,29.0,333.0,219.8,162.91
2017,5,8,16,15,195.0,254.5,4.55,28.5,366.0,186.44,136.77
2017,5,8,16,30,314.0,225.0,4.5,28.0,399.0,150.09,118.88
2017,5,8,16,45,285.5,204.0,4.5,28.0,350.0,138.97,110.23
2017,5,8,17,0,257.0,183.0,4.5,28.0,301.0,127.22,100.96
2017,5,8,17,15,217.0,168.0,4.35,27.5,258.5,124.22,99.02
2017,5,8,17,30,177.0,153.0,4.2,27.0,216.0,113.49,90.51
2017,5,8,17,45,148.0,128.5,4.1,26.5,174.5,96.83,76.79
2017,5,8,18,0,119.0,104.0,4.0,26.0,133.0,79.67,62.3
2017,5,8,18,15,84.5,78.0,3.85,25.5,96.0,61.05,46.21
2017,5,8,18,30,50.0,52.0,3.7,25.0,59.0,41.88,29.37
2017,5,8,18,45,25.0,29.5,3.55,24.5,33.0,25.13,13.4
2017,5,8,19,0,0.0,7.0,3.4,24.0,7.0,6.37,0.0
2017,5,8,19,15,0.0,3.5,3.3,23.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,3.0,2.7,18.5,3.0,2.73,0.0
2017,5,9,6,0,0.0,6.0,2.9,19.0,6.0,5.26,0.0
2017,5,9,6,15,0.0,23.0,3.05,19.5,23.0,20.26,10.43
2017,5,9,6,30,0.0,40.0,3.2,20.0,40.0,36.15,24.18
2017,5,9,6,45,0.0,61.0,3.4,20.5,61.0,57.91,42.61
2017,5,9,7,0,0.0,82.0,3.6,21.0,82.0,78.99,60.25
2017,5,9,7,15,3.5,104.5,3.75,21.5,106.0,104.19,81.06
2017,5,9,7,30,7.0,127.0,3.9,22.0,130.0,129.23,101.31
2017,5,9,7,45,3.5,88.0,4.1,22.5,89.5,81.94,62.12
2017,5,9,8,0,0.0,49.0,4.3,23.0,49.0,43.27,30.02
2017,5,9,8,15,23.5,141.0,4.35,23.5,154.5,162.67,127.31
2017,5,9,8,30,47.0,233.0,4.4,24.0,260.0,289.04,226.35
2017,5,9,8,45,45.0,257.5,4.45,24.5,285.5,311.81,242.23
2017,5,9,9,0,43.0,282.0,4.5,25.0,311.0,333.98,257.71
2017,5,9,9,15,21.5,191.5,4.55,25.5,206.0,209.55,160.65
2017,5,9,9,30,0.0,101.0,4.6,26.0,101.0,89.91,65.87
2017,5,9,9,45,0.0,106.5,4.65,26.5,106.5,95.01,69.66
2017,5,9,10,0,0.0,112.0,4.7,27.0,112.0,100.08,73.33
2017,5,9,10,15,9.0,204.0,4.7,27.0,212.0,194.58,146.63
2017,5,9,10,30,18.0,296.0,4.7,27.0,312.0,290.32,219.06
2017,5,9,10,45,21.0,320.0,4.7,27.5,339.0,314.66,236.34
2017,5,9,11,0,24.0,344.0,4.7,28.0,366.0,351.41,262.75
2017,5,9,11,15,27.0,364.0,4.7,28.0,389.5,370.08,276.15
2017,5,9,11,30,30.0,384.0,4.7,28.0,413.0,387.89,288.94
2017,5,9,11,45,15.0,232.5,4.75,28.5,247.0,222.45,165.58
2017,5,9,12,0,0.0,81.0,4.8,29.0,81.0,72.3,50.59
2017,5,9,12,15,12.5,228.0,4.85,29.0,241.0,214.16,159.29
2017,5,9,12,30,25.0,375.0,4.9,29.0,401.0,356.17,264.56
2017,5,9,12,45,12.5,244.5,4.95,29.0,257.5,226.46,168.05
2017,5,9,13,0,0.0,114.0,5.0,29.0,114.0,101.38,73.0
2017,5,9,13,15,6.5,188.5,5.05,29.0,195.0,171.04,126.53
2017,5,9,13,30,13.0,263.0,5.1,29.0,276.0,238.58,177.56
2017,5,9,13,45,7.0,203.0,5.2,29.0,210.5,182.31,135.08
2017,5,9,14,0,1.0,143.0,5.3,29.0,145.0,126.69,92.76
2017,5,9,14,15,6.0,188.0,5.35,28.5,193.5,167.32,124.29
2017,5,9,14,30,11.0,233.0,5.4,28.0,242.0,206.14,154.27
2017,5,9,14,45,11.5,238.5,5.45,28.0,248.0,209.2,156.72
2017,5,9,15,0,12.0,244.0,5.5,28.0,254.0,211.89,158.96
2017,5,9,15,15,17.0,256.5,5.5,28.0,269.5,220.75,165.8
2017,5,9,15,30,22.0,269.0,5.5,28.0,285.0,228.1,171.48
2017,5,9,15,45,21.0,251.5,5.5,28.0,266.5,211.14,158.87
2017,5,9,16,0,20.0,234.0,5.5,28.0,248.0,194.38,146.52
2017,5,9,16,15,10.0,161.0,5.45,27.5,168.0,137.0,103.08
2017,5,9,16,30,0.0,88.0,5.4,27.0,88.0,77.96,59.81
2017,5,9,16,45,0.0,47.5,5.4,27.0,47.5,41.95,29.83
2017,5,9,17,0,0.0,7.0,5.4,27.0,7.0,6.16,0.0
2017,5,9,17,15,0.0,6.0,5.2,26.5,6.0,5.28,0.0
2017,5,9,17,30,0.0,5.0,5.0,26.0,5.0,4.39,0.0
2017,5,9,17,45,78.5,57.5,4.8,26.0,77.0,48.09,35.62
2017,5,9,18,0,157.0,110.0,4.6,26.0,149.0,83.58,65.66
2017,5,9,18,15,114.5,80.5,4.35,25.5,105.0,62.84,47.74
2017,5,9,18,30,72.0,51.0,4.1,25.0,61.0,41.31,28.94
2017,5,9,18,45,36.0,28.0,3.9,24.5,33.0,23.51,12.38
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.55,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,2.75,20.5,3.5,3.18,0.0
2017,5,10,6,0,0.0,7.0,2.8,21.0,7.0,6.14,0.0
2017,5,10,6,15,0.0,22.5,3.0,21.0,22.5,19.82,10.05
2017,5,10,6,30,0.0,38.0,3.2,21.0,38.0,33.55,21.96
2017,5,10,6,45,0.0,58.5,3.4,21.5,58.5,54.65,39.75
2017,5,10,7,0,0.0,79.0,3.6,22.0,79.0,75.18,56.87
2017,5,10,7,15,0.5,101.0,3.85,22.5,101.5,97.44,75.08
2017,5,10,7,30,1.0,123.0,4.1,23.0,124.0,119.36,92.65
2017,5,10,7,45,0.5,105.5,4.4,23.5,106.0,97.16,74.14
2017,5,10,8,0,0.0,88.0,4.7,24.0,88.0,78.26,58.39
2017,5,10,8,15,0.0,100.0,4.85,24.5,100.0,89.47,67.1
2017,5,10,8,30,0.0,112.0,5.0,25.0,112.0,100.66,75.68
2017,5,10,8,45,0.0,122.0,5.2,25.5,122.0,109.9,82.61
2017,5,10,9,0,0.0,132.0,5.4,26.0,132.0,119.13,89.47
2017,5,10,9,15,0.5,142.0,5.4,26.5,142.5,128.84,96.67
2017,5,10,9,30,1.0,152.0,5.4,27.0,153.0,138.53,103.8
2017,5,10,9,45,2.5,162.0,5.45,27.5,164.5,149.2,111.69
2017,5,10,10,0,4.0,172.0,5.5,28.0,176.0,159.82,119.49
2017,5,10,10,15,109.5,302.0,5.5,28.0,398.0,420.55,319.83
2017,5,10,10,30,215.0,432.0,5.5,28.0,620.0,656.43,491.25
2017,5,10,10,45,113.5,339.5,5.55,28.5,439.5,453.08,340.63
2017,5,10,11,0,12.0,247.0,5.6,29.0,259.0,235.72,175.74
2017,5,10,11,15,16.5,295.0,5.6,29.0,311.5,283.56,211.82
2017,5,10,11,30,21.0,343.0,5.6,29.0,364.0,330.64,246.58
2017,5,10,11,45,49.0,408.0,5.7,29.5,456.0,423.03,314.33
2017,5,10,12,0,77.0,473.0,5.8,30.0,548.0,501.91,370.81
2017,5,10,12,15,51.0,423.0,5.85,30.0,473.0,426.45,315.58
2017,5,10,12,30,25.0,373.0,5.9,30.0,398.0,354.41,262.56
2017,5,10,12,45,19.5,324.5,5.95,30.5,344.0,302.11,223.67
2017,5,10,13,0,14.0,276.0,6.0,31.0,290.0,253.72,187.43
2017,5,10,13,15,7.0,205.0,6.0,31.0,212.0,185.77,136.59
2017,5,10,13,30,0.0,134.0,6.0,31.0,134.0,118.68,85.76
2017,5,10,13,45,11.0,235.0,6.05,31.0,245.5,212.04,156.69
2017,5,10,14,0,22.0,336.0,6.1,31.0,357.0,300.6,222.71
2017,5,10,14,15,15.5,275.5,6.05,30.5,290.0,245.06,181.79
2017,5,10,14,30,9.0,215.0,6.0,30.0,223.0,190.4,141.16
2017,5,10,14,45,9.5,222.0,5.95,30.0,230.5,195.04,144.88
2017,5,10,15,0,10.0,229.0,5.9,30.0,238.0,199.31,148.29
2017,5,10,15,15,14.0,242.5,5.85,29.5,253.5,209.14,156.17
2017,5,10,15,30,18.0,256.0,5.8,29.0,269.0,217.62,163.05
2017,5,10,15,45,26.5,256.5,5.75,29.0,274.5,204.43,152.9
2017,5,10,16,0,35.0,257.0,5.7,29.0,280.0,199.73,149.46
2017,5,10,16,15,23.0,222.0,5.6,28.5,237.0,181.94,137.32
2017,5,10,16,30,11.0,187.0,5.5,28.0,194.0,154.05,122.25
2017,5,10,16,45,24.0,182.0,5.45,28.0,194.5,149.1,118.65
2017,5,10,17,0,37.0,177.0,5.4,28.0,195.0,136.18,108.42
2017,5,10,17,15,27.5,155.0,5.25,27.5,167.5,120.69,96.13
2017,5,10,17,30,18.0,133.0,5.1,27.0,140.0,109.29,87.05
2017,5,10,17,45,10.0,109.5,5.0,26.5,113.0,90.77,71.72
2017,5,10,18,0,2.0,86.0,4.9,26.0,86.0,72.06,55.89
2017,5,10,18,15,43.0,72.5,4.65,25.5,78.5,59.12,44.62
2017,5,10,18,30,84.0,59.0,4.4,25.0,71.0,46.78,33.54
2017,5,10,18,45,44.5,33.5,4.2,24.5,39.5,27.55,15.68
2017,5,10,19,0,5.0,8.0,4.0,24.0,8.0,7.28,0.0
2017,5,10,19,15,2.5,4.0,3.8,23.5,4.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,1.35,21.5,8.5,13.83,0.0
2017,5,11,6,0,24.0,16.0,1.6,22.0,17.0,36.03,7.72
2017,5,11,6,15,77.0,42.0,1.8,22.0,53.0,113.93,85.55
2017,5,11,6,30,130.0,68.0,2.0,22.0,89.0,186.61,148.32
2017,5,11,6,45,177.5,93.5,2.25,22.5,135.0,268.83,216.59
2017,5,11,7,0,225.0,119.0,2.5,23.0,181.0,341.26,275.43
2017,5,11,7,15,148.0,134.5,2.55,23.0,179.0,286.3,230.55
2017,5,11,7,30,71.0,150.0,2.6,23.0,177.0,224.67,179.29
2017,5,11,7,45,164.5,172.5,2.65,23.5,248.0,347.04,277.37
2017,5,11,8,0,258.0,195.0,2.7,24.0,319.0,476.59,376.25
2017,5,11,8,15,224.5,225.0,2.65,24.0,342.0,466.25,365.39
2017,5,11,8,30,191.0,255.0,2.6,24.0,365.0,470.43,365.83
2017,5,11,8,45,105.0,246.5,2.6,24.5,308.0,374.79,290.07
2017,5,11,9,0,19.0,238.0,2.6,25.0,251.0,243.68,186.57
2017,5,11,9,15,10.0,195.0,2.65,25.0,202.0,189.68,144.6
2017,5,11,9,30,1.0,152.0,2.7,25.0,153.0,138.52,104.25
2017,5,11,9,45,4.5,180.5,2.8,25.5,185.0,168.75,127.48
2017,5,11,10,0,8.0,209.0,2.9,26.0,217.0,198.91,150.21
2017,5,11,10,15,5.0,179.0,3.0,26.5,184.0,167.06,125.14
2017,5,11,10,30,2.0,149.0,3.1,27.0,151.0,136.0,100.79
2017,5,11,10,45,7.5,202.0,3.25,27.5,209.0,190.17,142.11
2017,5,11,11,0,13.0,255.0,3.4,28.0,267.0,244.14,182.39
2017,5,11,11,15,15.5,289.0,3.45,28.5,304.0,277.04,206.25
2017,5,11,11,30,18.0,323.0,3.5,29.0,341.0,309.36,229.43
2017,5,11,11,45,40.5,391.5,3.6,29.5,431.5,399.8,295.04
2017,5,11,12,0,63.0,460.0,3.7,30.0,522.0,477.62,349.91
2017,5,11,12,15,52.5,445.0,3.75,30.0,497.0,447.66,328.04
2017,5,11,12,30,42.0,430.0,3.8,30.0,472.0,418.77,307.26
2017,5,11,12,45,28.0,349.5,3.85,30.5,377.5,331.41,243.73
2017,5,11,13,0,14.0,269.0,3.9,31.0,283.0,247.65,182.01
2017,5,11,13,15,12.5,243.0,3.9,31.0,255.5,222.55,163.63
2017,5,11,13,30,11.0,217.0,3.9,31.0,228.0,197.86,145.34
2017,5,11,13,45,44.0,326.5,3.9,31.0,367.5,303.64,224.0
2017,5,11,14,0,77.0,436.0,3.9,31.0,507.0,401.36,294.51
2017,5,11,14,15,42.5,315.0,3.9,30.5,354.0,283.27,208.98
2017,5,11,14,30,8.0,194.0,3.9,30.0,201.0,172.47,127.09
2017,5,11,14,45,121.5,289.5,3.9,30.0,387.5,276.71,204.16
2017,5,11,15,0,235.0,385.0,3.9,30.0,574.0,368.72,268.49
2017,5,11,15,15,152.0,356.0,3.85,29.5,475.5,307.11,224.41
2017,5,11,15,30,69.0,327.0,3.8,29.0,377.0,266.13,196.86
2017,5,11,15,45,34.5,240.0,3.75,29.0,265.0,194.83,144.64
2017,5,11,16,0,0.0,153.0,3.7,29.0,153.0,131.54,97.89
2017,5,11,16,15,1.0,159.5,3.6,28.5,160.5,135.54,101.57
2017,5,11,16,30,2.0,166.0,3.5,28.0,168.0,138.96,109.69
2017,5,11,16,45,30.5,176.0,3.4,28.0,191.0,137.13,108.58
2017,5,11,17,0,59.0,186.0,3.3,28.0,214.0,141.8,112.82
2017,5,11,17,15,45.5,164.0,3.0,27.5,183.5,126.37,100.64
2017,5,11,17,30,32.0,142.0,2.7,27.0,153.0,110.58,87.96
2017,5,11,17,45,21.0,116.5,2.45,27.0,123.5,95.76,75.66
2017,5,11,18,0,10.0,91.0,2.2,27.0,94.0,75.72,58.7
2017,5,11,18,15,38.0,76.0,2.05,26.5,82.0,61.49,46.43
2017,5,11,18,30,66.0,61.0,1.9,26.0,70.0,48.12,34.55
2017,5,11,18,45,33.5,33.5,1.8,25.5,38.0,27.59,15.84
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.26,0.0
2017,5,11,19,15,0.5,3.0,1.7,25.0,3.0,2.73,0.0
2017,5,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.5,3.1,16.5,15.0,47.88,0.0
2017,5,12,6,0,140.0,21.0,3.3,17.0,30.0,135.13,54.6
2017,5,12,6,15,256.5,36.0,3.6,17.5,72.0,244.1,193.08
2017,5,12,6,30,373.0,51.0,3.9,18.0,114.0,355.42,291.0
2017,5,12,6,45,450.5,61.5,4.2,18.5,165.5,440.73,363.97
2017,5,12,7,0,528.0,72.0,4.5,19.0,217.0,531.04,437.61
2017,5,12,7,15,580.5,80.0,4.65,19.5,272.5,602.43,492.77
2017,5,12,7,30,633.0,88.0,4.8,20.0,328.0,675.64,547.26
2017,5,12,7,45,672.5,93.5,4.95,20.5,384.5,735.62,590.04
2017,5,12,8,0,712.0,99.0,5.1,21.0,441.0,795.6,631.75
2017,5,12,8,15,739.5,103.5,5.05,21.5,496.0,842.72,662.08
2017,5,12,8,30,767.0,108.0,5.0,22.0,551.0,883.28,687.08
2017,5,12,8,45,789.0,111.5,5.0,23.0,603.0,920.94,708.52
2017,5,12,9,0,811.0,115.0,5.0,24.0,655.0,956.23,727.93
2017,5,12,9,15,826.0,118.0,4.95,24.5,701.5,981.33,741.16
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,1003.42,752.32
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,1007.46,751.73
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,1019.44,756.76
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,1023.96,756.43
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,1024.97,753.98
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,1018.97,747.49
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,1009.45,738.9
2017,5,12,11,15,897.0,134.5,4.75,28.5,975.5,995.0,726.84
2017,5,12,11,30,901.0,136.0,4.7,29.0,995.0,977.12,712.72
2017,5,12,11,45,908.0,133.0,4.7,29.5,1008.0,954.58,696.09
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,928.85,677.5
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,897.15,656.38
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,862.88,633.52
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,824.31,606.42
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,783.71,577.91
2017,5,12,13,15,909.5,129.5,4.7,31.0,1003.0,740.43,547.14
2017,5,12,13,30,907.0,129.0,4.7,31.0,990.0,695.4,514.08
2017,5,12,13,45,901.5,128.5,4.75,31.0,968.0,646.95,478.01
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,597.32,440.14
2017,5,12,14,15,890.0,126.5,4.8,31.0,917.5,545.71,399.67
2017,5,12,14,30,884.0,125.0,4.8,31.0,889.0,493.39,357.55
2017,5,12,14,45,877.0,122.0,4.85,31.0,853.5,439.07,312.95
2017,5,12,15,0,870.0,119.0,4.9,31.0,818.0,384.58,267.18
2017,5,12,15,15,858.5,116.5,4.85,31.0,776.0,329.2,220.17
2017,5,12,15,30,847.0,114.0,4.8,31.0,734.0,266.51,168.01
2017,5,12,15,45,831.0,111.0,4.8,31.0,686.0,211.18,123.44
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,157.65,85.01
2017,5,12,16,15,795.0,104.5,4.7,30.5,586.5,105.57,57.43
2017,5,12,16,30,775.0,101.0,4.6,30.0,535.0,69.8,52.31
2017,5,12,16,45,746.0,96.5,4.5,29.5,480.0,68.74,51.77
2017,5,12,17,0,717.0,92.0,4.4,29.0,425.0,61.18,45.78
2017,5,12,17,15,679.0,86.5,4.0,28.5,368.5,59.36,44.52
2017,5,12,17,30,641.0,81.0,3.6,28.0,312.0,57.41,43.11
2017,5,12,17,45,584.0,73.5,3.2,27.5,256.5,53.66,40.09
2017,5,12,18,0,527.0,66.0,2.8,27.0,201.0,49.75,36.8
2017,5,12,18,15,442.5,55.5,2.5,25.5,150.0,42.99,31.01
2017,5,12,18,30,358.0,45.0,2.2,24.0,99.0,35.95,24.69
2017,5,12,18,45,227.5,30.5,1.95,23.0,59.5,23.82,13.24
2017,5,12,19,0,97.0,16.0,1.7,22.0,20.0,12.61,0.0
2017,5,12,19,15,48.5,8.0,1.7,21.5,10.0,7.28,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.5,1.6,16.5,16.0,48.85,0.0
2017,5,13,6,0,140.0,23.0,1.8,17.0,32.0,139.57,63.93
2017,5,13,6,15,258.5,38.0,1.95,17.5,74.5,248.66,196.36
2017,5,13,6,30,377.0,53.0,2.1,18.0,117.0,360.56,293.29
2017,5,13,6,45,455.0,63.5,2.25,19.0,169.5,446.66,364.77
2017,5,13,7,0,533.0,74.0,2.4,20.0,222.0,537.65,436.04
2017,5,13,7,15,585.5,82.0,2.45,20.5,278.0,609.31,489.29
2017,5,13,7,30,638.0,90.0,2.5,21.0,334.0,682.74,541.61
2017,5,13,7,45,676.0,95.5,2.65,22.0,390.5,741.59,580.83
2017,5,13,8,0,714.0,101.0,2.8,23.0,447.0,800.33,618.78
2017,5,13,8,15,741.5,106.0,2.85,23.5,501.5,848.13,648.66
2017,5,13,8,30,769.0,111.0,2.9,24.0,556.0,889.05,673.29
2017,5,13,8,45,790.0,115.0,2.95,24.5,608.0,926.36,695.14
2017,5,13,9,0,811.0,119.0,3.0,25.0,660.0,961.24,715.13
2017,5,13,9,15,826.5,122.0,3.05,25.5,707.0,986.8,728.81
2017,5,13,9,30,842.0,125.0,3.1,26.0,754.0,1009.36,740.57
2017,5,13,9,45,854.0,127.5,3.15,26.5,796.0,1024.61,747.62
2017,5,13,10,0,866.0,130.0,3.2,27.0,838.0,1025.04,745.24
2017,5,13,10,15,875.0,132.0,3.15,27.5,873.0,1029.97,745.25
2017,5,13,10,30,884.0,134.0,3.1,28.0,908.0,1031.4,743.1
2017,5,13,10,45,891.5,135.0,3.1,28.5,936.0,1026.77,737.7
2017,5,13,11,0,899.0,136.0,3.1,29.0,964.0,1018.59,730.24
2017,5,13,11,15,903.0,137.0,3.05,29.5,984.5,1003.5,718.16
2017,5,13,11,30,907.0,138.0,3.0,30.0,1005.0,985.0,704.12
2017,5,13,11,45,914.0,136.0,2.95,30.5,1018.0,963.19,688.16
2017,5,13,12,0,921.0,134.0,2.9,31.0,1031.0,938.15,670.27
2017,5,13,12,15,921.5,134.0,2.85,31.0,1034.5,906.2,649.38
2017,5,13,12,30,922.0,134.0,2.8,31.0,1038.0,871.68,626.86
2017,5,13,12,45,922.5,133.0,2.75,31.5,1033.0,833.99,600.98
2017,5,13,13,0,923.0,132.0,2.7,32.0,1028.0,794.09,573.66
2017,5,13,13,15,920.0,131.0,2.65,32.0,1014.5,749.64,542.94
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,703.47,510.01
2017,5,13,13,45,913.5,128.5,2.6,32.0,980.0,655.03,474.97
2017,5,13,14,0,910.0,127.0,2.6,32.0,959.0,605.23,438.01
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.5,552.74,398.09
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,499.55,356.48
2017,5,13,14,45,879.5,126.5,2.6,32.0,861.5,444.44,312.4
2017,5,13,15,0,862.0,129.0,2.6,32.0,823.0,390.16,267.96
