Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,15,15,850.0,126.5,2.6,31.5,780.5,328.05,217.6
2017,5,13,15,30,838.0,124.0,2.6,31.0,738.0,273.11,172.36
2017,5,13,15,45,823.5,120.0,2.65,31.0,690.5,217.82,128.23
2017,5,13,16,0,809.0,116.0,2.7,31.0,643.0,164.18,89.81
2017,5,13,16,15,788.0,112.0,2.7,30.5,590.5,112.06,61.96
2017,5,13,16,30,767.0,108.0,2.7,30.0,538.0,74.72,56.31
2017,5,13,16,45,740.0,102.5,2.75,30.0,483.0,65.98,49.34
2017,5,13,17,0,713.0,97.0,2.8,30.0,428.0,64.56,48.37
2017,5,13,17,15,674.0,90.5,2.55,29.0,371.5,62.16,46.75
2017,5,13,17,30,635.0,84.0,2.3,28.0,315.0,59.58,44.93
2017,5,13,17,45,581.0,76.0,2.05,27.5,259.5,55.56,41.7
2017,5,13,18,0,527.0,68.0,1.8,27.0,204.0,51.34,38.15
2017,5,13,18,15,444.0,57.5,1.75,25.5,152.5,44.65,32.44
2017,5,13,18,30,361.0,47.0,1.7,24.0,101.0,37.69,26.19
2017,5,13,18,45,235.0,31.5,1.7,23.0,61.0,24.59,13.99
2017,5,13,19,0,109.0,16.0,1.7,22.0,21.0,12.61,0.0
2017,5,13,19,15,54.5,8.0,1.75,21.5,10.5,7.28,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.2,16.5,16.0,45.34,0.0
2017,5,14,6,0,127.0,23.0,1.3,17.0,32.0,132.41,66.18
2017,5,14,6,15,236.0,39.5,1.3,17.5,73.5,236.54,186.58
2017,5,14,6,30,345.0,56.0,1.3,18.0,115.0,340.64,276.01
2017,5,14,6,45,423.0,67.5,1.35,19.0,166.5,423.95,344.38
2017,5,14,7,0,501.0,79.0,1.4,20.0,218.0,519.08,418.0
2017,5,14,7,15,553.5,87.5,1.8,21.0,273.0,590.41,471.3
2017,5,14,7,30,606.0,96.0,2.2,22.0,328.0,663.47,523.95
2017,5,14,7,45,646.5,102.0,2.6,23.5,384.5,724.25,564.83
2017,5,14,8,0,687.0,108.0,3.0,25.0,441.0,785.07,604.45
2017,5,14,8,15,714.5,113.0,3.0,25.5,495.0,832.19,633.58
2017,5,14,8,30,742.0,118.0,3.0,26.0,549.0,877.92,661.2
2017,5,14,8,45,764.0,122.0,3.05,27.0,600.5,909.5,677.77
2017,5,14,9,0,786.0,126.0,3.1,28.0,652.0,944.95,696.78
2017,5,14,9,15,802.0,129.5,3.05,28.5,698.5,971.26,710.13
2017,5,14,9,30,818.0,133.0,3.0,29.0,745.0,994.63,721.54
2017,5,14,9,45,830.5,135.5,2.95,29.5,786.0,1010.2,727.91
2017,5,14,10,0,843.0,138.0,2.9,30.0,827.0,1022.47,732.29
2017,5,14,10,15,852.0,140.5,2.85,30.5,862.0,1027.77,732.36
2017,5,14,10,30,861.0,143.0,2.8,31.0,897.0,1017.84,723.03
2017,5,14,10,45,867.5,144.0,2.8,31.5,924.5,1012.29,717.24
2017,5,14,11,0,874.0,145.0,2.8,32.0,952.0,1003.3,709.4
2017,5,14,11,15,878.5,146.5,2.75,32.0,971.5,989.42,699.67
2017,5,14,11,30,883.0,148.0,2.7,32.0,991.0,972.16,687.97
2017,5,14,11,45,883.5,149.5,2.7,32.5,1002.0,947.97,671.06
2017,5,14,12,0,884.0,151.0,2.7,33.0,1013.0,920.82,652.41
2017,5,14,12,15,884.5,151.0,2.7,33.0,1016.0,889.69,632.59
2017,5,14,12,30,885.0,151.0,2.7,33.0,1019.0,856.15,611.18
2017,5,14,12,45,883.5,151.0,2.7,33.5,1014.0,818.85,586.04
2017,5,14,13,0,882.0,151.0,2.7,34.0,1009.0,779.61,559.42
2017,5,14,13,15,879.0,150.0,2.65,34.0,995.5,736.73,529.54
2017,5,14,13,30,876.0,149.0,2.6,34.0,982.0,692.25,498.01
2017,5,14,13,45,870.5,148.0,2.6,34.0,960.0,644.78,463.93
2017,5,14,14,0,865.0,147.0,2.6,34.0,938.0,596.22,428.2
2017,5,14,14,15,858.0,145.0,2.6,34.0,909.0,545.27,389.81
2017,5,14,14,30,851.0,143.0,2.6,34.0,880.0,489.86,347.25
2017,5,14,14,45,845.0,138.5,2.65,34.0,845.0,435.52,304.29
2017,5,14,15,0,839.0,134.0,2.7,34.0,810.0,381.08,260.12
2017,5,14,15,15,826.5,131.5,2.7,33.5,768.0,326.38,215.55
2017,5,14,15,30,814.0,129.0,2.7,33.0,726.0,272.69,171.69
2017,5,14,15,45,798.5,125.0,2.7,33.0,679.0,218.63,128.85
2017,5,14,16,0,783.0,121.0,2.7,33.0,632.0,166.34,91.55
2017,5,14,16,15,761.5,116.5,2.7,32.5,580.5,115.35,64.09
2017,5,14,16,30,740.0,112.0,2.7,32.0,529.0,69.45,51.52
2017,5,14,16,45,712.5,106.5,2.75,32.0,475.0,68.34,50.85
2017,5,14,17,0,685.0,101.0,2.8,32.0,421.0,67.07,50.0
2017,5,14,17,15,646.0,94.5,2.5,31.0,365.5,64.82,48.54
2017,5,14,17,30,607.0,88.0,2.2,30.0,310.0,62.4,46.89
2017,5,14,17,45,553.5,79.5,1.95,29.5,255.5,58.14,43.49
2017,5,14,18,0,500.0,71.0,1.7,29.0,201.0,53.66,39.76
2017,5,14,18,15,419.0,59.5,1.65,28.0,150.5,46.22,33.4
2017,5,14,18,30,338.0,48.0,1.6,27.0,100.0,36.93,25.22
2017,5,14,18,45,220.0,32.5,1.6,26.0,61.0,25.33,14.47
2017,5,14,19,0,102.0,17.0,1.6,25.0,22.0,13.39,0.0
2017,5,14,19,15,51.0,8.5,1.7,24.5,11.0,7.73,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,74.0,12.5,1.55,18.5,17.5,52.07,0.0
2017,5,15,6,0,148.0,25.0,1.8,19.0,35.0,149.29,80.04
2017,5,15,6,15,262.0,40.0,2.05,19.5,77.5,253.91,199.9
2017,5,15,6,30,376.0,55.0,2.3,20.0,120.0,360.47,291.68
2017,5,15,6,45,232.0,81.0,2.6,21.0,125.5,287.95,234.55
2017,5,15,7,0,88.0,107.0,2.9,22.0,131.0,202.35,163.0
2017,5,15,7,15,362.5,98.0,2.95,22.5,233.0,442.34,359.71
2017,5,15,7,30,637.0,89.0,3.0,23.0,335.0,681.27,539.72
2017,5,15,7,45,476.5,138.5,3.1,23.5,338.5,612.31,484.28
2017,5,15,8,0,316.0,188.0,3.2,24.0,342.0,520.01,410.02
2017,5,15,8,15,312.5,216.0,3.25,24.5,383.0,554.81,433.68
2017,5,15,8,30,309.0,244.0,3.3,25.0,424.0,587.57,454.76
2017,5,15,8,45,358.0,254.5,3.35,26.0,481.0,648.48,496.47
2017,5,15,9,0,407.0,265.0,3.4,27.0,538.0,727.59,549.26
2017,5,15,9,15,417.5,278.5,3.4,27.5,575.5,753.6,564.26
2017,5,15,9,30,428.0,292.0,3.4,28.0,613.0,777.69,578.13
2017,5,15,9,45,637.0,212.0,3.45,28.5,718.5,906.16,667.86
2017,5,15,10,0,846.0,132.0,3.5,29.0,824.0,1019.14,738.72
2017,5,15,10,15,854.0,134.0,3.5,29.5,858.0,1011.53,730.14
2017,5,15,10,30,862.0,136.0,3.5,30.0,892.0,1012.1,728.02
2017,5,15,10,45,867.0,138.0,3.5,30.5,918.5,1006.22,721.84
2017,5,15,11,0,872.0,140.0,3.5,31.0,945.0,996.91,713.67
2017,5,15,11,15,875.5,141.0,3.5,31.5,963.5,981.78,701.97
2017,5,15,11,30,879.0,142.0,3.5,32.0,982.0,963.36,688.33
2017,5,15,11,45,889.5,136.5,3.55,32.5,995.5,942.28,673.45
2017,5,15,12,0,900.0,131.0,3.6,33.0,1009.0,918.0,656.59
2017,5,15,12,15,900.0,131.0,3.65,33.0,1011.5,886.43,636.35
2017,5,15,12,30,900.0,131.0,3.7,33.0,1014.0,852.41,614.45
2017,5,15,12,45,686.0,278.0,3.75,33.5,949.5,782.21,563.68
2017,5,15,13,0,472.0,425.0,3.8,34.0,885.0,713.32,511.07
2017,5,15,13,15,493.5,408.5,3.8,34.0,883.5,685.71,492.54
2017,5,15,13,30,515.0,392.0,3.8,34.0,882.0,655.97,471.89
2017,5,15,13,45,527.0,374.0,3.85,34.5,866.0,617.13,443.67
2017,5,15,14,0,539.0,356.0,3.9,35.0,850.0,576.92,413.96
2017,5,15,14,15,508.5,349.0,3.95,35.0,803.0,522.07,374.15
2017,5,15,14,30,478.0,342.0,4.0,35.0,756.0,470.02,335.75
2017,5,15,14,45,364.0,363.0,4.1,35.0,671.0,415.72,296.18
2017,5,15,15,0,250.0,384.0,4.2,35.0,586.0,364.76,259.94
2017,5,15,15,15,254.5,359.0,4.25,34.5,555.5,328.97,233.22
2017,5,15,15,30,259.0,334.0,4.3,34.0,525.0,293.17,206.19
2017,5,15,15,45,478.0,242.0,4.4,34.0,565.5,241.28,158.5
2017,5,15,16,0,697.0,150.0,4.5,34.0,606.0,170.54,97.8
2017,5,15,16,15,568.5,175.0,4.6,33.5,527.5,138.56,86.4
2017,5,15,16,30,440.0,200.0,4.7,33.0,449.0,125.83,96.98
2017,5,15,16,45,518.0,161.5,4.8,33.0,425.5,105.37,80.78
2017,5,15,17,0,596.0,123.0,4.9,33.0,402.0,82.3,62.27
2017,5,15,17,15,556.0,114.0,4.85,32.0,348.0,78.92,60.0
2017,5,15,17,30,516.0,105.0,4.8,31.0,294.0,74.4,56.68
2017,5,15,17,45,460.0,94.5,4.8,30.5,241.5,68.3,51.81
2017,5,15,18,0,404.0,84.0,4.8,30.0,189.0,61.93,46.52
2017,5,15,18,15,329.5,69.0,4.7,29.0,141.5,51.81,37.94
2017,5,15,18,30,255.0,54.0,4.6,28.0,94.0,41.29,28.73
2017,5,15,18,45,127.5,36.5,4.5,27.5,56.5,29.22,17.51
2017,5,15,19,0,0.0,19.0,4.4,27.0,19.0,16.4,0.0
2017,5,15,19,15,0.0,9.5,4.4,26.5,9.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.5,3.65,21.0,11.5,17.81,0.0
2017,5,16,6,0,30.0,21.0,3.7,21.0,23.0,48.49,23.51
2017,5,16,6,15,83.5,47.5,3.95,21.5,60.5,125.96,96.57
2017,5,16,6,30,137.0,74.0,4.2,22.0,98.0,199.64,159.9
2017,5,16,6,45,94.0,89.5,4.45,22.5,109.0,186.3,149.76
2017,5,16,7,0,51.0,105.0,4.7,23.0,120.0,156.99,125.22
2017,5,16,7,15,25.5,79.0,4.9,23.5,86.5,99.12,77.13
2017,5,16,7,30,0.0,53.0,5.1,24.0,53.0,46.79,32.98
2017,5,16,7,45,0.0,97.0,5.3,24.5,97.0,87.73,66.19
2017,5,16,8,0,0.0,141.0,5.5,25.0,141.0,131.83,101.27
2017,5,16,8,15,0.0,144.5,5.5,25.5,144.5,133.7,102.14
2017,5,16,8,30,0.0,148.0,5.5,26.0,148.0,135.97,103.36
2017,5,16,8,45,5.0,180.5,5.55,26.5,184.0,172.36,131.61
2017,5,16,9,0,10.0,213.0,5.6,27.0,220.0,208.8,159.42
2017,5,16,9,15,8.5,205.5,5.6,27.0,211.5,198.45,150.87
2017,5,16,9,30,7.0,198.0,5.6,27.0,203.0,188.65,142.87
2017,5,16,9,45,4.5,173.5,5.7,27.5,177.0,162.06,121.67
2017,5,16,10,0,2.0,149.0,5.8,28.0,151.0,136.27,101.19
2017,5,16,10,15,3.0,153.5,5.85,28.5,156.0,141.3,104.75
2017,5,16,10,30,4.0,158.0,5.9,29.0,161.0,146.3,108.25
2017,5,16,10,45,6.0,175.5,5.95,29.5,181.5,164.19,121.63
2017,5,16,11,0,8.0,193.0,6.0,30.0,202.0,181.89,134.75
2017,5,16,11,15,9.5,196.0,6.0,30.0,206.0,185.62,137.48
2017,5,16,11,30,11.0,199.0,6.0,30.0,210.0,189.21,140.14
2017,5,16,11,45,9.0,187.5,6.05,30.5,196.5,176.34,129.98
2017,5,16,12,0,7.0,176.0,6.1,31.0,183.0,163.65,120.01
2017,5,16,12,15,8.0,176.0,6.1,31.0,184.0,163.96,120.25
2017,5,16,12,30,9.0,176.0,6.1,31.0,185.0,164.15,120.4
2017,5,16,12,45,9.0,184.0,6.15,31.0,193.0,170.51,125.19
2017,5,16,13,0,9.0,192.0,6.2,31.0,201.0,176.75,129.91
2017,5,16,13,15,23.5,299.0,6.25,31.0,322.0,276.62,204.9
2017,5,16,13,30,38.0,406.0,6.3,31.0,443.0,370.3,273.86
2017,5,16,13,45,22.0,288.5,6.35,31.0,310.0,259.78,192.22
2017,5,16,14,0,6.0,171.0,6.4,31.0,177.0,153.62,112.53
2017,5,16,14,15,16.0,251.5,6.45,31.0,265.5,225.73,167.2
2017,5,16,14,30,26.0,332.0,6.5,31.0,354.0,283.87,210.64
2017,5,16,14,45,18.0,278.5,6.6,31.0,293.5,244.24,181.23
2017,5,16,15,0,10.0,225.0,6.7,31.0,233.0,196.34,145.5
2017,5,16,15,15,93.5,287.5,6.7,31.0,356.5,246.93,181.65
2017,5,16,15,30,177.0,350.0,6.7,31.0,480.0,295.81,215.03
2017,5,16,15,45,109.0,308.0,6.75,31.0,386.5,241.95,176.81
2017,5,16,16,0,41.0,266.0,6.8,31.0,293.0,207.27,153.82
2017,5,16,16,15,41.0,246.0,6.75,30.5,271.0,187.59,140.02
2017,5,16,16,30,41.0,226.0,6.7,30.0,249.0,169.05,133.49
2017,5,16,16,45,20.5,126.5,6.65,29.5,138.0,103.81,80.75
2017,5,16,17,0,0.0,27.0,6.6,29.0,27.0,23.8,14.4
2017,5,16,17,15,0.0,23.5,6.45,28.5,23.5,20.7,11.89
2017,5,16,17,30,0.0,20.0,6.3,28.0,20.0,17.6,9.34
2017,5,16,17,45,145.5,61.0,6.2,27.5,99.0,47.35,34.74
2017,5,16,18,0,291.0,102.0,6.1,27.0,178.0,76.97,59.89
2017,5,16,18,15,225.0,82.0,5.9,26.5,132.5,62.8,47.66
2017,5,16,18,30,159.0,62.0,5.7,26.0,87.0,48.18,34.78
2017,5,16,18,45,79.5,39.0,5.55,26.0,51.5,31.83,19.84
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.1,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.28,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,1.5,22.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,1.5,22.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.0,1.55,22.0,5.0,4.39,0.0
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,9.5,1.55,22.5,9.5,8.35,1.33
2017,5,17,7,30,0.0,12.0,1.5,23.0,12.0,10.56,3.14
2017,5,17,7,45,0.0,54.0,1.45,23.5,54.0,47.69,33.73
2017,5,17,8,0,0.0,96.0,1.4,24.0,96.0,85.95,64.53
2017,5,17,8,15,0.0,119.5,1.4,24.5,119.5,108.44,82.08
2017,5,17,8,30,0.0,143.0,1.4,25.0,143.0,130.94,99.33
2017,5,17,8,45,0.0,126.5,1.4,25.5,126.5,114.15,85.56
2017,5,17,9,0,0.0,110.0,1.4,26.0,110.0,98.27,72.69
2017,5,17,9,15,8.0,183.0,1.35,26.5,189.5,175.77,132.76
2017,5,17,9,30,16.0,256.0,1.3,27.0,269.0,254.99,191.91
2017,5,17,9,45,56.0,323.5,1.3,28.0,369.5,380.29,283.23
2017,5,17,10,0,96.0,391.0,1.3,29.0,470.0,489.5,358.66
2017,5,17,10,15,62.0,367.0,1.3,29.5,419.0,424.5,310.26
2017,5,17,10,30,28.0,343.0,1.3,30.0,368.0,361.37,263.87
2017,5,17,10,45,23.5,332.0,1.35,30.5,353.5,328.51,239.96
2017,5,17,11,0,19.0,321.0,1.4,31.0,339.0,311.86,227.4
2017,5,17,11,15,30.0,368.5,1.45,31.0,397.0,377.25,274.03
2017,5,17,11,30,41.0,416.0,1.5,31.0,455.0,428.89,309.86
2017,5,17,11,45,52.0,439.0,1.6,31.5,489.5,455.14,327.42
2017,5,17,12,0,63.0,462.0,1.7,32.0,524.0,479.69,343.8
2017,5,17,12,15,73.5,473.0,1.8,32.0,545.0,491.1,351.88
2017,5,17,12,30,84.0,484.0,1.9,32.0,566.0,501.05,359.03
2017,5,17,12,45,189.0,482.0,2.0,32.5,666.5,572.28,409.23
2017,5,17,13,0,294.0,480.0,2.1,33.0,767.0,630.22,448.79
2017,5,17,13,15,316.5,465.0,2.2,33.0,770.0,612.1,436.72
2017,5,17,13,30,339.0,450.0,2.3,33.0,773.0,592.16,423.58
2017,5,17,13,45,582.5,305.0,2.4,33.5,845.5,594.78,427.56
2017,5,17,14,0,826.0,160.0,2.5,34.0,918.0,586.04,421.24
2017,5,17,14,15,818.0,158.5,2.65,34.0,889.5,535.79,383.74
2017,5,17,14,30,810.0,157.0,2.8,34.0,861.0,485.26,345.04
2017,5,17,14,45,794.5,157.0,2.95,34.0,824.5,432.83,303.86
2017,5,17,15,0,779.0,157.0,3.1,34.0,788.0,381.34,262.35
2017,5,17,15,15,765.0,154.0,3.25,33.5,746.5,329.23,220.19
2017,5,17,15,30,751.0,151.0,3.4,33.0,705.0,271.41,173.68
2017,5,17,15,45,517.5,219.0,3.6,33.0,589.5,234.72,152.54
2017,5,17,16,0,284.0,287.0,3.8,33.0,474.0,226.55,156.54
2017,5,17,16,15,219.0,269.5,3.95,32.5,406.5,201.27,143.56
2017,5,17,16,30,154.0,252.0,4.1,32.0,339.0,174.02,135.91
2017,5,17,16,45,77.0,195.5,4.25,31.5,239.0,149.85,117.29
2017,5,17,17,0,0.0,139.0,4.4,31.0,139.0,117.09,91.31
2017,5,17,17,15,0.0,120.5,4.45,30.5,120.5,102.2,79.6
2017,5,17,17,30,0.0,102.0,4.5,30.0,102.0,87.16,67.53
2017,5,17,17,45,180.5,97.5,4.55,29.5,145.5,73.27,56.18
2017,5,17,18,0,361.0,93.0,4.6,29.0,189.0,68.24,52.04
2017,5,17,18,15,284.5,77.0,4.55,28.0,141.5,57.59,42.99
2017,5,17,18,30,208.0,61.0,4.5,27.0,94.0,47.65,34.21
2017,5,17,18,45,119.0,40.0,4.45,26.5,57.0,31.8,19.88
2017,5,17,19,0,30.0,19.0,4.4,26.0,20.0,16.08,0.0
2017,5,17,19,15,15.0,9.5,4.3,25.5,10.0,8.64,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,36.0,13.5,3.25,23.0,16.0,32.15,0.0
2017,5,18,6,0,72.0,27.0,3.3,23.0,32.0,96.35,56.18
2017,5,18,6,15,157.5,47.5,3.4,23.5,72.0,184.61,143.3
2017,5,18,6,30,243.0,68.0,3.5,24.0,112.0,274.03,219.51
2017,5,18,6,45,121.5,51.0,3.65,24.5,73.0,161.42,129.49
2017,5,18,7,0,0.0,34.0,3.8,25.0,34.0,29.95,19.06
2017,5,18,7,15,0.0,61.0,4.05,25.5,61.0,53.89,38.68
2017,5,18,7,30,0.0,88.0,4.3,26.0,88.0,79.62,59.4
2017,5,18,7,45,2.5,123.0,4.55,26.5,124.5,116.9,89.12
2017,5,18,8,0,5.0,158.0,4.8,27.0,161.0,154.46,118.5
2017,5,18,8,15,6.0,171.5,4.9,27.5,175.5,167.4,128.0
2017,5,18,8,30,7.0,185.0,5.0,28.0,190.0,180.46,137.5
2017,5,18,8,45,12.5,211.5,5.15,28.5,220.0,211.41,160.92
2017,5,18,9,0,18.0,238.0,5.3,29.0,250.0,242.28,183.94
2017,5,18,9,15,45.5,289.0,5.35,29.5,322.5,339.21,257.1
2017,5,18,9,30,73.0,340.0,5.4,30.0,395.0,419.86,316.25
2017,5,18,9,45,36.5,240.0,5.5,30.5,268.0,271.78,204.21
2017,5,18,10,0,0.0,140.0,5.6,31.0,141.0,125.89,91.8
2017,5,18,10,15,23.5,263.0,5.65,31.0,284.5,278.11,207.65
2017,5,18,10,30,47.0,386.0,5.7,31.0,428.0,424.64,315.29
2017,5,18,10,45,138.0,424.5,5.8,31.5,551.5,564.04,416.8
2017,5,18,11,0,229.0,463.0,5.9,32.0,675.0,683.3,501.13
2017,5,18,11,15,161.0,468.5,5.9,32.0,619.5,612.59,448.78
2017,5,18,11,30,93.0,474.0,5.9,32.0,564.0,533.5,390.79
2017,5,18,11,45,90.5,478.5,5.95,32.5,567.0,527.57,385.7
2017,5,18,12,0,88.0,483.0,6.0,33.0,570.0,521.24,380.18
2017,5,18,12,15,56.5,430.5,6.0,33.0,487.0,438.24,320.37
2017,5,18,12,30,25.0,378.0,6.0,33.0,404.0,359.07,262.72
2017,5,18,12,45,162.5,428.0,6.05,33.5,587.5,505.91,370.87
2017,5,18,13,0,300.0,478.0,6.1,34.0,771.0,633.28,461.02
2017,5,18,13,15,156.0,360.0,6.1,34.0,512.5,419.13,307.44
2017,5,18,13,30,12.0,242.0,6.1,34.0,254.0,220.15,160.33
2017,5,18,13,45,12.5,235.5,6.2,34.0,248.0,213.55,155.78
2017,5,18,14,0,13.0,229.0,6.3,34.0,242.0,206.96,151.01
2017,5,18,14,15,50.0,323.0,6.3,34.0,367.5,293.94,215.41
2017,5,18,14,30,87.0,417.0,6.3,34.0,493.0,374.23,273.47
2017,5,18,14,45,187.5,397.5,6.35,34.0,552.0,380.79,276.86
2017,5,18,15,0,288.0,378.0,6.4,34.0,611.0,375.28,270.01
2017,5,18,15,15,330.5,344.5,6.45,33.5,599.0,342.96,244.02
2017,5,18,15,30,373.0,311.0,6.5,33.0,587.0,306.56,214.29
2017,5,18,15,45,458.5,266.0,6.55,33.0,583.0,256.44,172.1
2017,5,18,16,0,544.0,221.0,6.6,33.0,579.0,206.51,131.68
2017,5,18,16,15,518.0,212.0,6.55,32.5,531.0,164.04,106.87
2017,5,18,16,30,492.0,203.0,6.5,32.0,483.0,127.92,99.17
2017,5,18,16,45,459.5,191.5,6.5,31.5,432.5,123.91,96.5
2017,5,18,17,0,427.0,180.0,6.5,31.0,382.0,119.53,93.48
2017,5,18,17,15,385.5,165.5,6.4,30.5,330.5,118.01,92.75
2017,5,18,17,30,344.0,151.0,6.3,30.0,279.0,109.09,85.82
2017,5,18,17,45,294.5,132.0,6.2,30.0,229.0,96.81,75.75
2017,5,18,18,0,245.0,113.0,6.1,30.0,179.0,84.05,65.04
2017,5,18,18,15,183.0,90.0,5.85,29.5,133.0,68.09,51.5
2017,5,18,18,30,121.0,67.0,5.6,29.0,87.0,52.73,38.14
2017,5,18,18,45,60.5,41.5,5.45,28.5,51.5,33.65,21.25
2017,5,18,19,0,0.0,16.0,5.3,28.0,16.0,14.1,0.0
2017,5,18,19,15,0.0,8.0,5.2,27.5,8.0,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,20.86,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,57.77,32.48
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.5,137.28,105.52
2017,5,19,6,30,159.0,75.0,4.9,24.0,104.0,227.48,181.65
2017,5,19,6,45,235.5,93.5,5.05,24.5,153.0,309.1,250.18
2017,5,19,7,0,312.0,112.0,5.2,25.0,202.0,396.8,321.63
2017,5,19,7,15,156.0,117.0,5.3,25.5,162.0,266.65,214.93
2017,5,19,7,30,0.0,122.0,5.4,26.0,122.0,116.25,88.88
2017,5,19,7,45,0.0,124.5,5.55,26.5,124.5,116.25,88.51
2017,5,19,8,0,0.0,127.0,5.7,27.0,127.0,117.06,88.66
2017,5,19,8,15,151.5,185.0,5.75,27.5,274.0,348.4,274.63
2017,5,19,8,30,303.0,243.0,5.8,28.0,421.0,580.5,450.81
2017,5,19,8,45,234.5,277.5,5.85,28.5,422.5,536.86,413.53
2017,5,19,9,0,166.0,312.0,5.9,29.0,424.0,507.79,387.72
2017,5,19,9,15,233.0,326.0,5.95,29.5,495.0,587.1,445.91
2017,5,19,9,30,300.0,340.0,6.0,30.0,566.0,685.27,515.58
2017,5,19,9,45,308.0,358.5,6.05,31.0,601.5,709.31,529.02
2017,5,19,10,0,316.0,377.0,6.1,32.0,637.0,731.6,541.36
2017,5,19,10,15,322.0,393.0,6.1,32.0,667.5,747.32,551.14
2017,5,19,10,30,328.0,409.0,6.1,32.0,698.0,761.11,559.65
2017,5,19,10,45,257.5,439.0,6.2,32.5,670.0,711.42,521.31
2017,5,19,11,0,187.0,469.0,6.3,33.0,642.0,648.41,474.03
2017,5,19,11,15,140.0,471.5,6.35,33.5,603.0,595.47,434.46
2017,5,19,11,30,93.0,474.0,6.4,34.0,564.0,533.53,388.49
2017,5,19,11,45,136.0,489.0,6.45,34.5,621.5,587.28,426.44
2017,5,19,12,0,179.0,504.0,6.5,35.0,679.0,627.24,454.03
2017,5,19,12,15,173.0,506.0,6.5,35.0,676.0,609.89,441.4
2017,5,19,12,30,167.0,508.0,6.5,35.0,673.0,592.21,428.72
2017,5,19,12,45,117.0,486.5,6.5,35.0,602.5,520.25,377.16
2017,5,19,13,0,67.0,465.0,6.5,35.0,532.0,454.08,329.37
2017,5,19,13,15,95.5,474.0,6.5,35.0,567.0,472.91,343.36
2017,5,19,13,30,124.0,483.0,6.5,35.0,602.0,483.67,351.27
2017,5,19,13,45,167.0,472.5,6.5,35.0,628.5,488.35,354.92
2017,5,19,14,0,210.0,462.0,6.5,35.0,655.0,489.0,355.28
2017,5,19,14,15,253.5,437.5,6.45,34.5,663.0,467.0,339.79
2017,5,19,14,30,297.0,413.0,6.4,34.0,671.0,448.74,326.16
2017,5,19,14,45,178.0,388.0,6.4,34.0,541.0,370.87,269.71
2017,5,19,15,0,59.0,363.0,6.4,34.0,411.0,306.84,224.35
2017,5,19,15,15,186.5,346.0,6.35,33.5,486.0,313.64,226.45
2017,5,19,15,30,314.0,329.0,6.3,33.0,561.0,305.06,215.2
2017,5,19,15,45,335.0,300.5,6.25,33.0,533.5,267.12,184.98
2017,5,19,16,0,356.0,272.0,6.2,33.0,506.0,227.43,154.89
2017,5,19,16,15,371.0,244.0,6.05,32.5,471.5,185.96,127.6
2017,5,19,16,30,386.0,216.0,5.9,32.0,437.0,145.06,112.95
2017,5,19,16,45,393.5,191.0,5.8,31.5,396.5,122.86,95.57
2017,5,19,17,0,401.0,166.0,5.7,31.0,356.0,109.88,85.49
2017,5,19,17,15,353.0,156.5,5.5,30.5,308.5,112.11,87.83
2017,5,19,17,30,305.0,147.0,5.3,30.0,261.0,106.28,83.44
2017,5,19,17,45,271.5,126.5,5.1,29.5,215.5,93.12,72.79
2017,5,19,18,0,238.0,106.0,4.9,29.0,170.0,79.4,61.41
2017,5,19,18,15,186.0,84.5,4.65,28.5,127.5,64.4,48.63
2017,5,19,18,30,134.0,63.0,4.4,28.0,85.0,48.88,35.14
2017,5,19,18,45,67.0,41.0,4.2,27.5,52.0,33.39,21.24
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,16.58,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.5,1.9,23.0,0.5,0.45,0.0
2017,5,20,6,0,0.0,1.0,2.0,23.0,1.0,0.87,0.0
2017,5,20,6,15,0.0,3.5,2.05,23.0,3.5,3.07,0.0
2017,5,20,6,30,0.0,6.0,2.1,23.0,6.0,5.26,0.0
2017,5,20,6,45,0.0,9.0,2.2,23.5,9.0,7.9,0.91
2017,5,20,7,0,0.0,12.0,2.3,24.0,12.0,10.54,3.11
2017,5,20,7,15,0.0,54.5,2.35,24.0,54.5,48.11,34.2
2017,5,20,7,30,0.0,97.0,2.4,24.0,97.0,88.92,67.44
2017,5,20,7,45,0.0,78.5,2.5,24.5,78.5,69.45,51.24
2017,5,20,8,0,0.0,60.0,2.6,25.0,60.0,53.03,37.65
2017,5,20,8,15,0.0,43.5,2.7,25.0,43.5,38.42,25.67
2017,5,20,8,30,0.0,27.0,2.8,25.0,27.0,23.84,13.75
2017,5,20,8,45,0.0,40.0,2.9,25.5,40.0,35.37,22.95
2017,5,20,9,0,0.0,53.0,3.0,26.0,53.0,46.92,32.06
2017,5,20,9,15,0.0,53.0,3.25,26.5,53.0,46.95,31.91
2017,5,20,9,30,0.0,53.0,3.5,27.0,53.0,46.99,31.77
2017,5,20,9,45,0.0,90.5,3.75,27.5,90.5,80.42,57.91
2017,5,20,10,0,0.0,128.0,4.0,28.0,128.0,114.8,84.38
2017,5,20,10,15,1.0,137.0,3.8,28.0,138.0,124.06,91.38
2017,5,20,10,30,2.0,146.0,3.6,28.0,148.0,133.26,98.34
2017,5,20,10,45,1.0,141.0,3.4,28.5,142.5,127.59,93.58
2017,5,20,11,0,0.0,136.0,3.2,29.0,137.0,121.98,88.94
2017,5,20,11,15,2.5,147.5,2.85,29.0,151.0,134.74,98.67
2017,5,20,11,30,5.0,159.0,2.5,29.0,165.0,147.32,108.18
2017,5,20,11,45,11.0,237.0,2.2,29.5,248.5,223.03,164.64
2017,5,20,12,0,17.0,315.0,1.9,30.0,332.0,297.79,218.57
2017,5,20,12,15,15.0,287.0,2.0,30.0,302.5,269.24,197.57
2017,5,20,12,30,13.0,259.0,2.1,30.0,273.0,241.18,177.14
2017,5,20,12,45,43.5,365.5,2.25,30.0,409.0,357.78,262.63
2017,5,20,13,0,74.0,472.0,2.4,30.0,545.0,465.26,338.75
2017,5,20,13,15,49.0,414.5,2.45,29.5,462.5,391.46,286.5
2017,5,20,13,30,24.0,357.0,2.5,29.0,380.0,321.45,236.7
2017,5,20,13,45,17.5,289.5,2.55,29.0,306.0,262.37,193.85
2017,5,20,14,0,11.0,222.0,2.6,29.0,232.0,199.97,147.75
2017,5,20,14,15,10.0,216.5,2.55,29.0,226.0,193.59,143.18
2017,5,20,14,30,9.0,211.0,2.5,29.0,220.0,187.33,138.61
2017,5,20,14,45,16.5,257.5,2.45,29.0,272.0,227.04,168.46
2017,5,20,15,0,24.0,304.0,2.4,29.0,324.0,263.67,195.6
2017,5,20,15,15,64.5,325.0,2.1,28.5,374.0,274.53,202.76
2017,5,20,15,30,105.0,346.0,1.8,28.0,424.0,289.08,212.13
2017,5,20,15,45,322.0,276.5,1.55,28.0,493.5,250.36,174.27
2017,5,20,16,0,539.0,207.0,1.3,28.0,563.0,198.9,127.04
2017,5,20,16,15,475.5,220.0,1.0,27.5,516.0,168.48,112.01
2017,5,20,16,30,412.0,233.0,0.7,27.0,469.0,155.08,122.25
2017,5,20,16,45,368.0,222.5,0.45,26.5,418.0,150.09,118.74
2017,5,20,17,0,324.0,212.0,0.2,26.0,367.0,144.74,114.8
2017,5,20,17,15,287.5,192.5,0.65,25.0,317.0,133.7,107.07
2017,5,20,17,30,251.0,173.0,1.1,24.0,267.0,122.09,98.39
2017,5,20,17,45,202.0,149.0,1.6,23.5,217.0,110.04,88.75
2017,5,20,18,0,153.0,125.0,2.1,23.0,167.0,93.41,74.83
2017,5,20,18,15,111.5,95.5,2.55,22.5,122.0,73.1,57.32
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,52.1,38.84
2017,5,20,18,45,35.0,40.0,3.55,21.5,45.5,33.46,22.01
2017,5,20,19,0,0.0,14.0,4.1,21.0,14.0,12.32,0.0
2017,5,20,19,15,0.0,7.0,4.25,20.5,7.0,6.37,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,2.7,19.0,4.0,3.64,0.0
2017,5,21,6,0,0.0,8.0,2.8,19.0,8.0,7.02,0.0
2017,5,21,6,15,0.0,24.0,2.9,19.0,24.0,21.13,11.6
2017,5,21,6,30,0.0,40.0,3.0,19.0,40.0,35.29,23.8
2017,5,21,6,45,0.0,61.0,3.1,19.0,61.0,56.27,41.65
2017,5,21,7,0,0.0,82.0,3.2,19.0,82.0,77.3,59.37
2017,5,21,7,15,0.0,65.5,3.25,19.0,65.5,57.89,43.1
2017,5,21,7,30,0.0,49.0,3.3,19.0,49.0,43.24,30.75
2017,5,21,7,45,0.0,57.5,3.4,19.5,57.5,50.79,36.86
2017,5,21,8,0,0.0,66.0,3.5,20.0,66.0,58.36,42.89
2017,5,21,8,15,11.5,141.0,3.5,20.0,148.0,140.67,110.46
2017,5,21,8,30,23.0,216.0,3.5,20.0,230.0,228.44,180.51
2017,5,21,8,45,12.0,190.0,3.55,20.5,197.5,188.65,147.5
2017,5,21,9,0,1.0,164.0,3.6,21.0,165.0,150.91,116.41
2017,5,21,9,15,6.5,201.0,3.6,21.5,206.5,191.88,148.49
2017,5,21,9,30,12.0,238.0,3.6,22.0,248.0,232.89,179.91
2017,5,21,9,45,11.5,252.5,3.6,22.5,262.5,245.4,188.68
2017,5,21,10,0,11.0,267.0,3.6,23.0,277.0,257.8,197.35
2017,5,21,10,15,13.0,272.0,3.5,23.0,284.0,263.4,201.29
2017,5,21,10,30,15.0,277.0,3.4,23.0,291.0,268.99,205.25
2017,5,21,10,45,16.5,297.0,3.35,23.5,312.5,288.21,219.09
2017,5,21,11,0,18.0,317.0,3.3,24.0,334.0,307.11,232.52
2017,5,21,11,15,45.0,388.0,3.3,24.0,431.5,410.65,309.73
2017,5,21,11,30,72.0,459.0,3.3,24.0,529.0,499.44,374.03
2017,5,21,11,45,172.0,473.0,3.3,24.0,641.5,605.3,451.67
2017,5,21,12,0,272.0,487.0,3.3,24.0,754.0,699.5,518.89
2017,5,21,12,15,227.5,496.5,3.45,24.0,720.5,648.21,481.63
2017,5,21,12,30,183.0,506.0,3.6,24.0,687.0,603.88,449.68
2017,5,21,12,45,113.5,469.0,3.8,24.0,581.5,502.96,376.7
2017,5,21,13,0,44.0,432.0,4.0,24.0,476.0,409.32,307.6
2017,5,21,13,15,53.5,440.0,4.3,23.5,492.0,415.81,313.76
2017,5,21,13,30,63.0,448.0,4.6,23.0,508.0,421.01,318.8
2017,5,21,13,45,46.5,407.5,4.9,23.0,451.5,370.86,281.72
2017,5,21,14,0,30.0,367.0,5.2,23.0,395.0,323.36,246.32
2017,5,21,14,15,74.0,397.5,5.35,22.5,463.0,363.45,277.57
2017,5,21,14,30,118.0,428.0,5.5,22.0,531.0,387.83,296.24
2017,5,21,14,45,200.0,403.5,5.65,22.0,569.5,391.04,297.48
2017,5,21,15,0,282.0,379.0,5.8,22.0,608.0,375.47,283.15
2017,5,21,15,15,159.5,340.0,5.75,21.5,468.5,302.65,229.42
2017,5,21,15,30,37.0,301.0,5.7,21.0,329.0,243.94,187.94
2017,5,21,15,45,18.5,201.0,5.7,21.0,215.0,173.83,133.81
2017,5,21,16,0,0.0,101.0,5.7,21.0,101.0,89.28,67.17
2017,5,21,16,15,0.0,122.0,5.6,20.5,122.0,106.32,81.4
2017,5,21,16,30,0.0,143.0,5.5,20.0,143.0,122.03,99.03
2017,5,21,16,45,0.0,93.5,5.45,20.0,93.5,82.43,65.56
2017,5,21,17,0,0.0,44.0,5.4,20.0,44.0,38.84,28.16
2017,5,21,17,15,0.0,38.0,5.15,19.5,38.0,33.51,23.7
2017,5,21,17,30,0.0,32.0,4.9,19.0,32.0,28.19,19.17
2017,5,21,17,45,0.0,25.0,4.7,19.0,25.0,22.0,13.77
2017,5,21,18,0,0.0,18.0,4.5,19.0,18.0,15.82,8.31
2017,5,21,18,15,0.0,13.0,4.5,18.5,13.0,11.42,4.39
2017,5,21,18,30,0.0,8.0,4.5,18.0,8.0,7.02,0.45
2017,5,21,18,45,0.0,4.5,4.5,18.0,4.5,3.94,0.0
2017,5,21,19,0,0.0,1.0,4.5,18.0,1.0,0.87,0.0
2017,5,21,19,15,0.0,0.5,4.45,17.5,0.5,0.45,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,13.0,3.5,16.0,14.5,23.47,0.0
2017,5,22,6,0,42.0,26.0,3.5,16.0,29.0,65.17,41.14
2017,5,22,6,15,99.5,51.5,3.45,16.0,67.5,141.04,112.03
2017,5,22,6,30,157.0,77.0,3.4,16.0,106.0,228.48,187.82
2017,5,22,6,45,224.5,96.5,3.4,16.5,153.5,305.03,253.38
2017,5,22,7,0,292.0,116.0,3.4,17.0,201.0,386.74,321.02
2017,5,22,7,15,146.0,110.0,3.35,17.0,152.5,248.74,206.18
2017,5,22,7,30,0.0,104.0,3.3,17.0,104.0,96.27,75.33
2017,5,22,7,45,0.0,125.0,3.25,17.5,125.0,116.62,91.92
2017,5,22,8,0,0.0,146.0,3.2,18.0,146.0,136.81,107.9
2017,5,22,8,15,8.0,175.5,3.1,18.5,180.5,173.3,137.17
2017,5,22,8,30,16.0,205.0,3.0,19.0,215.0,209.92,165.93
2017,5,22,8,45,18.5,225.0,2.9,19.5,237.5,231.17,181.82
2017,5,22,9,0,21.0,245.0,2.8,20.0,260.0,252.33,197.43
2017,5,22,9,15,30.5,278.0,2.8,20.5,300.5,311.65,242.52
2017,5,22,9,30,40.0,311.0,2.8,21.0,341.0,354.05,273.74
2017,5,22,9,45,30.5,303.5,2.85,21.5,327.0,332.69,256.02
2017,5,22,10,0,21.0,296.0,2.9,22.0,313.0,296.35,227.3
2017,5,22,10,15,13.5,238.0,2.95,22.0,249.5,231.29,177.18
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,168.66,128.37
2017,5,22,10,45,11.0,239.5,3.15,22.5,250.5,228.59,174.51
2017,5,22,11,0,16.0,299.0,3.3,23.0,315.0,288.23,219.33
2017,5,22,11,15,16.5,305.0,3.5,23.0,321.5,292.92,222.6
2017,5,22,11,30,17.0,311.0,3.7,23.0,328.0,297.45,225.95
2017,5,22,11,45,14.0,265.0,3.95,23.5,279.5,251.23,190.51
2017,5,22,12,0,11.0,219.0,4.2,24.0,231.0,205.92,155.64
2017,5,22,12,15,11.5,223.0,4.1,24.0,235.0,209.04,158.04
2017,5,22,12,30,12.0,227.0,4.0,24.0,239.0,212.0,160.25
2017,5,22,12,45,12.5,241.0,3.95,24.5,254.0,223.61,168.75
2017,5,22,13,0,13.0,255.0,3.9,25.0,269.0,234.94,176.97
2017,5,22,13,15,11.0,223.5,3.6,25.0,235.0,204.81,153.99
2017,5,22,13,30,9.0,192.0,3.3,25.0,201.0,175.13,131.32
2017,5,22,13,45,11.0,228.0,3.05,25.0,239.0,206.34,155.23
2017,5,22,14,0,13.0,264.0,2.8,25.0,277.0,236.52,178.05
2017,5,22,14,15,10.0,225.5,2.75,25.0,235.5,201.2,151.28
2017,5,22,14,30,7.0,187.0,2.7,25.0,194.0,166.36,124.81
2017,5,22,14,45,4.5,168.5,2.7,25.0,173.0,148.98,111.63
2017,5,22,15,0,2.0,150.0,2.7,25.0,152.0,131.96,98.65
2017,5,22,15,15,2.0,157.0,2.7,25.0,159.0,137.35,103.07
2017,5,22,15,30,2.0,164.0,2.7,25.0,166.0,142.5,107.31
2017,5,22,15,45,3.0,173.0,2.75,25.0,175.5,149.1,112.68
2017,5,22,16,0,4.0,182.0,2.8,25.0,185.0,155.01,117.59
2017,5,22,16,15,2.5,171.5,2.8,25.0,173.0,145.26,110.38
2017,5,22,16,30,1.0,161.0,2.8,25.0,161.0,135.64,108.06
2017,5,22,16,45,321.0,135.5,2.8,25.0,289.0,86.37,67.44
2017,5,22,17,0,641.0,110.0,2.8,25.0,417.0,72.38,55.96
2017,5,22,17,15,604.0,103.0,2.75,24.5,363.5,70.09,54.36
2017,5,22,17,30,567.0,96.0,2.7,24.0,310.0,67.61,52.53
2017,5,22,17,45,512.5,87.5,2.65,23.5,257.5,63.63,49.34
2017,5,22,18,0,458.0,79.0,2.6,23.0,205.0,58.21,44.77
2017,5,22,18,15,384.5,67.0,2.35,22.5,156.5,50.23,37.78
2017,5,22,18,30,311.0,55.0,2.1,22.0,108.0,41.96,30.29
2017,5,22,18,45,207.5,38.5,1.85,21.5,68.5,29.8,19.14
2017,5,22,19,0,104.0,22.0,1.6,21.0,29.0,17.24,3.08
2017,5,22,19,15,52.0,11.0,1.65,20.5,14.5,10.01,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,47.58,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,146.37,99.39
2017,5,23,6,15,214.0,46.5,1.35,18.5,79.5,231.96,184.37
2017,5,23,6,30,304.0,64.0,1.5,19.0,120.0,323.7,262.61
2017,5,23,6,45,368.0,77.5,1.65,19.5,169.0,398.03,324.25
2017,5,23,7,0,432.0,91.0,1.8,20.0,218.0,476.98,387.0
2017,5,23,7,15,482.0,101.5,1.85,20.5,270.0,544.39,437.97
2017,5,23,7,30,532.0,112.0,1.9,21.0,322.0,614.08,487.92
2017,5,23,7,45,331.5,161.5,1.95,21.5,299.5,495.35,393.58
2017,5,23,8,0,131.0,211.0,2.0,22.0,277.0,363.12,286.5
2017,5,23,8,15,266.5,216.0,2.0,22.5,368.0,511.54,400.88
2017,5,23,8,30,402.0,221.0,2.0,23.0,459.0,666.98,512.96
2017,5,23,8,45,264.0,266.5,2.05,23.5,428.5,571.06,437.24
2017,5,23,9,0,126.0,312.0,2.1,24.0,398.0,467.92,356.81
2017,5,23,9,15,93.0,322.5,2.05,24.5,388.0,424.3,322.74
2017,5,23,9,30,60.0,333.0,2.0,25.0,378.0,398.58,301.32
2017,5,23,9,45,76.5,362.0,1.95,25.5,423.0,442.8,332.58
2017,5,23,10,0,93.0,391.0,1.9,26.0,468.0,486.19,362.24
2017,5,23,10,15,53.0,323.5,1.85,26.0,367.5,369.83,276.73
2017,5,23,10,30,13.0,256.0,1.8,26.0,267.0,246.99,184.89
2017,5,23,10,45,400.0,220.0,1.8,26.5,591.0,642.33,480.99
2017,5,23,11,0,787.0,184.0,1.8,27.0,915.0,971.43,696.86
2017,5,23,11,15,792.0,185.5,1.8,27.0,934.0,958.67,684.52
2017,5,23,11,30,797.0,187.0,1.8,27.0,953.0,942.69,674.05
2017,5,23,11,45,804.5,184.5,1.8,27.5,965.5,922.15,659.47
2017,5,23,12,0,812.0,182.0,1.8,28.0,978.0,898.57,643.1
2017,5,23,12,15,812.0,182.0,1.8,28.0,981.0,867.93,623.53
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,835.05,602.49
2017,5,23,12,45,467.5,339.5,1.85,28.0,801.5,670.63,487.29
2017,5,23,13,0,123.0,497.0,1.9,28.0,619.0,521.29,378.27
2017,5,23,13,15,112.5,486.5,1.9,28.0,596.5,495.65,361.11
2017,5,23,13,30,102.0,476.0,1.9,28.0,574.0,469.32,342.61
2017,5,23,13,45,83.5,453.0,1.95,28.0,532.5,429.47,314.57
2017,5,23,14,0,65.0,430.0,2.0,28.0,491.0,391.97,288.04
2017,5,23,14,15,36.5,313.0,2.05,27.5,347.0,279.8,207.5
2017,5,23,14,30,8.0,196.0,2.1,27.0,203.0,174.4,129.58
