Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,45,7.5,195.5,2.2,27.0,202.0,172.78,128.76
2017,5,23,15,0,7.0,195.0,2.3,27.0,201.0,171.14,127.72
2017,5,23,15,15,3.5,165.0,2.55,26.5,168.0,144.43,107.79
2017,5,23,15,30,0.0,135.0,2.8,26.0,135.0,118.14,87.96
2017,5,23,15,45,0.0,133.0,3.1,25.5,133.0,116.16,86.88
2017,5,23,16,0,0.0,131.0,3.4,25.0,131.0,114.12,85.72
2017,5,23,16,15,0.0,118.0,4.05,24.0,118.0,103.1,77.59
2017,5,23,16,30,0.0,105.0,4.7,23.0,105.0,92.13,72.68
2017,5,23,16,45,0.0,57.0,5.35,22.0,57.0,50.38,37.67
2017,5,23,17,0,0.0,9.0,6.0,21.0,9.0,7.92,1.23
2017,5,23,17,15,0.0,7.5,6.2,20.5,7.5,6.6,0.1
2017,5,23,17,30,0.0,6.0,6.4,20.0,6.0,5.27,0.0
2017,5,23,17,45,0.0,5.0,6.65,19.5,5.0,4.39,0.0
2017,5,23,18,0,0.0,4.0,6.9,19.0,4.0,3.51,0.0
2017,5,23,18,15,0.0,3.0,6.35,18.5,3.0,2.63,0.0
2017,5,23,18,30,0.0,2.0,5.8,18.0,2.0,1.75,0.0
2017,5,23,18,45,0.0,1.0,5.3,18.0,1.0,0.88,0.0
2017,5,23,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,5,23,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,15.0,3.15,13.5,22.0,60.56,0.0
2017,5,24,6,0,169.0,30.0,3.4,14.0,44.0,175.77,124.13
2017,5,24,6,15,278.5,44.5,3.35,14.5,88.0,270.48,220.36
2017,5,24,6,30,388.0,59.0,3.3,15.0,132.0,374.59,311.08
2017,5,24,6,45,456.5,70.5,3.25,16.0,184.0,457.96,380.54
2017,5,24,7,0,525.0,82.0,3.2,17.0,236.0,543.13,447.71
2017,5,24,7,15,576.5,90.0,3.35,18.0,291.5,613.93,500.45
2017,5,24,7,30,628.0,98.0,3.5,19.0,347.0,686.31,552.24
2017,5,24,7,45,666.0,104.0,3.65,20.0,403.0,745.54,592.38
2017,5,24,8,0,704.0,110.0,3.8,21.0,459.0,804.62,631.24
2017,5,24,8,15,731.0,115.0,3.85,21.5,513.0,851.66,661.26
2017,5,24,8,30,758.0,120.0,3.9,22.0,567.0,897.25,689.76
2017,5,24,8,45,781.0,123.0,4.0,23.0,619.0,928.93,707.09
2017,5,24,9,0,804.0,126.0,4.1,24.0,671.0,964.5,726.95
2017,5,24,9,15,819.5,129.0,4.1,24.5,717.5,989.99,740.58
2017,5,24,9,30,835.0,132.0,4.1,25.0,764.0,1012.52,752.25
2017,5,24,9,45,848.0,134.0,4.1,25.5,805.0,1028.25,759.44
2017,5,24,10,0,861.0,136.0,4.1,26.0,846.0,1040.67,764.57
2017,5,24,10,15,869.5,138.0,4.1,26.5,881.0,1033.35,756.87
2017,5,24,10,30,878.0,140.0,4.1,27.0,916.0,1034.44,755.04
2017,5,24,10,45,888.0,139.0,4.1,27.5,944.0,1030.55,750.04
2017,5,24,11,0,898.0,138.0,4.1,28.0,972.0,1023.19,742.98
2017,5,24,11,15,901.5,139.5,4.1,28.0,992.0,1008.42,732.74
2017,5,24,11,30,905.0,141.0,4.1,28.0,1012.0,990.26,720.44
2017,5,24,11,45,917.0,134.5,4.1,28.5,1026.0,969.42,705.07
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,945.26,687.66
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.5,913.66,666.76
2017,5,24,12,30,930.0,128.0,4.1,29.0,1047.0,879.54,644.18
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.5,842.28,618.18
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,802.81,590.66
2017,5,24,13,15,930.5,123.0,4.05,30.0,1024.5,759.16,560.38
2017,5,24,13,30,928.0,122.0,4.0,30.0,1011.0,713.71,527.22
2017,5,24,13,45,925.5,119.5,3.95,30.0,990.0,665.45,491.38
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,615.73,453.62
2017,5,24,14,15,917.0,115.5,3.8,30.0,940.0,563.68,413.07
2017,5,24,14,30,911.0,114.0,3.7,30.0,911.0,510.86,370.9
2017,5,24,14,45,903.0,112.0,3.65,30.0,875.5,456.31,326.46
2017,5,24,15,0,895.0,110.0,3.6,30.0,840.0,401.64,280.87
2017,5,24,15,15,883.5,108.0,3.45,30.0,798.0,346.02,233.81
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,291.09,187.26
2017,5,24,15,45,859.5,102.5,3.15,30.0,709.0,235.83,141.8
2017,5,24,16,0,847.0,99.0,3.0,30.0,662.0,181.8,100.86
2017,5,24,16,15,828.0,95.5,2.75,29.5,610.5,119.25,61.14
2017,5,24,16,30,809.0,92.0,2.5,29.0,559.0,68.32,51.19
2017,5,24,16,45,785.0,88.0,2.3,29.0,504.5,62.03,46.21
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,60.95,45.5
2017,5,24,17,15,727.0,79.0,1.75,28.5,394.5,58.92,44.08
2017,5,24,17,30,693.0,74.0,1.4,28.0,339.0,51.7,38.25
2017,5,24,17,45,645.0,68.0,1.1,27.5,283.5,48.86,36.02
2017,5,24,18,0,597.0,62.0,0.8,27.0,228.0,45.89,33.58
2017,5,24,18,15,522.5,54.0,0.8,26.0,175.5,41.05,29.46
2017,5,24,18,30,448.0,46.0,0.8,25.0,123.0,36.05,24.97
2017,5,24,18,45,327.0,34.5,0.85,24.5,80.0,27.62,17.19
2017,5,24,19,0,206.0,23.0,0.9,24.0,37.0,18.85,5.25
2017,5,24,19,15,103.0,11.5,0.95,23.0,18.5,10.46,0.0
2017,5,24,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,119.5,14.0,3.6,16.5,23.5,79.11,0.0
2017,5,25,6,0,239.0,28.0,3.8,17.0,47.0,216.29,153.72
2017,5,25,6,15,349.5,39.0,3.9,17.5,92.0,311.89,252.05
2017,5,25,6,30,460.0,50.0,4.0,18.0,137.0,417.04,343.03
2017,5,25,6,45,530.5,58.0,4.1,19.0,190.0,497.59,409.46
2017,5,25,7,0,601.0,66.0,4.2,20.0,243.0,582.48,475.22
2017,5,25,7,15,646.5,72.0,4.7,21.0,298.0,648.05,524.62
2017,5,25,7,30,692.0,78.0,5.2,22.0,353.0,714.92,573.49
2017,5,25,7,45,724.5,82.5,5.7,23.0,408.5,764.67,608.21
2017,5,25,8,0,757.0,87.0,6.2,24.0,464.0,818.82,645.42
2017,5,25,8,15,780.0,91.0,6.3,24.5,517.0,862.53,673.94
2017,5,25,8,30,803.0,95.0,6.4,25.0,570.0,904.5,700.81
2017,5,25,8,45,818.0,99.0,6.55,26.0,619.5,936.62,719.17
2017,5,25,9,0,833.0,103.0,6.7,27.0,669.0,966.16,735.56
2017,5,25,9,15,846.0,106.0,6.7,27.5,714.0,979.1,741.02
2017,5,25,9,30,859.0,109.0,6.7,28.0,759.0,999.57,751.86
2017,5,25,9,45,864.5,113.0,6.75,28.5,797.5,1010.42,756.35
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,1017.89,758.7
2017,5,25,10,15,877.5,119.0,6.7,29.5,869.5,1021.83,757.98
2017,5,25,10,30,885.0,121.0,6.6,30.0,903.0,1022.33,755.08
2017,5,25,10,45,887.0,125.0,6.55,30.5,929.0,1015.89,747.94
2017,5,25,11,0,889.0,129.0,6.5,31.0,955.0,1005.95,738.67
2017,5,25,11,15,892.5,130.0,6.4,31.5,974.0,991.13,726.04
2017,5,25,11,30,896.0,131.0,6.3,32.0,993.0,972.99,711.38
2017,5,25,11,45,894.5,134.0,6.25,32.5,1003.5,948.82,693.13
2017,5,25,12,0,893.0,137.0,6.2,33.0,1014.0,921.7,673.06
2017,5,25,12,15,893.5,137.0,6.1,33.0,1017.5,891.05,651.86
2017,5,25,12,30,894.0,137.0,6.0,33.0,1021.0,858.02,629.09
2017,5,25,12,45,892.0,138.0,5.95,33.5,1015.5,821.68,603.02
2017,5,25,13,0,890.0,139.0,5.9,34.0,1010.0,783.45,575.71
2017,5,25,13,15,724.0,256.0,5.85,34.0,959.0,726.15,531.54
2017,5,25,13,30,558.0,373.0,5.8,34.0,908.0,674.93,491.4
2017,5,25,13,45,715.5,254.5,5.75,34.5,925.0,642.11,468.85
2017,5,25,14,0,873.0,136.0,5.7,35.0,942.0,602.86,439.93
2017,5,25,14,15,866.5,134.5,5.65,35.0,914.0,552.94,401.18
2017,5,25,14,30,860.0,133.0,5.6,35.0,886.0,502.38,361.04
2017,5,25,14,45,847.0,132.5,5.55,35.0,850.0,449.45,318.28
2017,5,25,15,0,834.0,132.0,5.5,35.0,814.0,391.0,270.73
2017,5,25,15,15,822.0,129.5,5.4,34.5,772.5,337.3,226.39
2017,5,25,15,30,810.0,127.0,5.3,34.0,731.0,284.53,182.59
2017,5,25,15,45,794.0,123.5,5.25,34.0,685.0,231.41,139.46
2017,5,25,16,0,778.0,120.0,5.2,34.0,639.0,180.09,100.97
2017,5,25,16,15,757.5,116.0,5.15,33.5,588.5,130.07,70.47
2017,5,25,16,30,737.0,112.0,5.1,33.0,538.0,75.02,55.8
2017,5,25,16,45,708.5,107.5,5.05,33.0,485.0,68.06,50.36
2017,5,25,17,0,680.0,103.0,5.0,33.0,432.0,67.5,50.1
2017,5,25,17,15,643.5,97.0,4.85,32.0,377.5,65.69,49.01
2017,5,25,17,30,607.0,91.0,4.7,31.0,323.0,63.73,47.76
2017,5,25,17,45,553.5,83.5,4.6,30.5,269.0,60.34,45.14
2017,5,25,18,0,500.0,76.0,4.5,30.0,215.0,56.8,42.26
2017,5,25,18,15,425.5,65.5,4.5,29.0,165.5,50.41,36.89
2017,5,25,18,30,351.0,55.0,4.5,28.0,116.0,41.98,29.55
2017,5,25,18,45,240.5,40.0,4.5,27.5,75.0,30.96,19.65
2017,5,25,19,0,130.0,25.0,4.5,27.0,34.0,19.6,6.11
2017,5,25,19,15,65.0,12.5,4.5,26.5,17.0,11.37,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.0,3.1,22.5,12.0,10.91,0.0
2017,5,26,6,0,0.0,24.0,3.2,23.0,24.0,22.09,10.25
2017,5,26,6,15,16.5,47.0,3.45,23.5,50.5,66.32,48.02
2017,5,26,6,30,33.0,70.0,3.7,24.0,77.0,105.1,80.92
2017,5,26,6,45,64.0,91.5,3.95,24.5,109.0,151.93,120.39
2017,5,26,7,0,95.0,113.0,4.2,25.0,141.0,214.18,171.44
2017,5,26,7,15,97.5,141.0,4.35,25.5,175.0,251.38,200.51
2017,5,26,7,30,100.0,169.0,4.5,26.0,209.0,272.02,215.98
2017,5,26,7,45,110.0,194.5,4.7,26.5,244.5,326.05,257.12
2017,5,26,8,0,120.0,220.0,4.9,27.0,280.0,364.34,285.38
2017,5,26,8,15,60.0,143.5,4.95,27.5,173.5,198.71,154.6
2017,5,26,8,30,0.0,67.0,5.0,28.0,67.0,59.3,41.79
2017,5,26,8,45,0.0,73.5,5.1,28.5,73.5,65.11,46.21
2017,5,26,9,0,0.0,80.0,5.2,29.0,80.0,70.93,50.54
2017,5,26,9,15,2.0,127.0,5.2,29.5,129.0,116.09,85.6
2017,5,26,9,30,4.0,174.0,5.2,30.0,178.0,162.39,120.9
2017,5,26,9,45,11.5,231.5,5.2,30.5,241.5,224.79,167.98
2017,5,26,10,0,19.0,289.0,5.2,31.0,305.0,287.38,214.22
2017,5,26,10,15,10.0,216.0,5.15,31.0,224.5,206.86,153.3
2017,5,26,10,30,1.0,143.0,5.1,31.0,144.0,129.51,94.27
2017,5,26,10,45,2.5,146.5,5.05,31.5,148.5,134.12,97.58
2017,5,26,11,0,4.0,150.0,5.0,32.0,153.0,138.65,100.75
2017,5,26,11,15,4.5,152.0,4.95,32.0,156.5,140.77,102.26
2017,5,26,11,30,5.0,154.0,4.9,32.0,160.0,142.82,103.74
2017,5,26,11,45,90.0,313.5,4.85,32.5,403.0,380.78,281.52
2017,5,26,12,0,175.0,473.0,4.8,33.0,646.0,596.31,433.21
2017,5,26,12,15,175.5,474.0,4.7,33.0,648.0,584.56,423.65
2017,5,26,12,30,176.0,475.0,4.6,33.0,650.0,572.09,414.53
2017,5,26,12,45,160.0,488.5,4.55,33.5,646.5,556.68,402.25
2017,5,26,13,0,144.0,502.0,4.5,34.0,643.0,541.56,390.27
2017,5,26,13,15,276.0,458.5,4.45,34.0,725.0,581.37,420.26
2017,5,26,13,30,408.0,415.0,4.4,34.0,807.0,608.95,440.55
2017,5,26,13,45,396.0,410.5,4.35,34.5,784.0,576.58,415.97
2017,5,26,14,0,384.0,406.0,4.3,35.0,761.0,540.21,388.76
2017,5,26,14,15,322.5,415.0,4.25,35.0,707.0,489.02,351.59
2017,5,26,14,30,261.0,424.0,4.2,35.0,653.0,443.24,318.32
2017,5,26,14,45,286.5,399.0,4.2,35.0,641.0,415.45,297.36
2017,5,26,15,0,312.0,374.0,4.2,35.0,629.0,385.39,274.02
2017,5,26,15,15,524.0,263.0,4.15,35.0,665.5,341.62,235.57
2017,5,26,15,30,736.0,152.0,4.1,35.0,702.0,279.4,180.03
2017,5,26,15,45,532.5,217.0,4.1,35.0,602.0,244.68,158.56
2017,5,26,16,0,329.0,282.0,4.1,35.0,502.0,235.26,159.58
2017,5,26,16,15,390.5,242.5,4.05,34.5,483.5,192.16,128.76
2017,5,26,16,30,452.0,203.0,4.0,34.0,465.0,132.29,93.38
2017,5,26,16,45,446.5,182.0,4.0,34.0,420.0,116.85,89.53
2017,5,26,17,0,441.0,161.0,4.0,34.0,375.0,106.29,81.35
2017,5,26,17,15,409.0,147.5,3.85,33.0,327.0,99.82,76.73
2017,5,26,17,30,377.0,134.0,3.7,32.0,279.0,92.9,71.62
2017,5,26,17,45,327.0,119.0,3.6,31.5,230.5,88.5,68.29
2017,5,26,18,0,277.0,104.0,3.5,31.0,182.0,78.29,59.96
2017,5,26,18,15,225.0,85.0,3.55,30.5,139.0,64.98,48.79
2017,5,26,18,30,173.0,66.0,3.6,30.0,96.0,51.23,36.95
2017,5,26,18,45,101.5,44.5,3.7,29.5,60.5,35.22,22.96
2017,5,26,19,0,30.0,23.0,3.8,29.0,25.0,19.42,6.42
2017,5,26,19,15,15.0,11.5,3.95,28.5,12.5,10.46,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.5,3.25,24.5,17.5,34.03,0.0
2017,5,27,6,0,75.0,29.0,3.3,25.0,35.0,102.58,69.03
2017,5,27,6,15,144.0,51.0,3.45,25.0,74.5,179.23,139.27
2017,5,27,6,30,213.0,73.0,3.6,25.0,114.0,259.46,207.34
2017,5,27,6,45,106.5,71.0,3.8,25.5,91.5,165.26,131.75
2017,5,27,7,0,0.0,69.0,4.0,26.0,69.0,62.42,45.51
2017,5,27,7,15,171.0,104.5,4.2,26.5,173.0,276.62,222.51
2017,5,27,7,30,342.0,140.0,4.4,27.0,277.0,470.36,374.82
2017,5,27,7,45,341.0,169.5,4.6,27.5,322.5,513.76,404.91
2017,5,27,8,0,340.0,199.0,4.8,28.0,368.0,555.09,433.35
2017,5,27,8,15,180.0,205.5,4.9,28.5,296.0,399.37,310.93
2017,5,27,8,30,20.0,212.0,5.0,29.0,224.0,220.99,168.38
2017,5,27,8,45,21.5,231.0,5.1,29.5,245.0,240.22,182.54
2017,5,27,9,0,23.0,250.0,5.2,30.0,266.0,259.34,196.17
2017,5,27,9,15,55.0,299.5,5.2,30.5,340.5,359.97,271.58
2017,5,27,9,30,87.0,349.0,5.2,31.0,415.0,443.54,332.31
2017,5,27,9,45,53.5,322.5,5.25,31.5,364.0,376.27,280.65
2017,5,27,10,0,20.0,296.0,5.3,32.0,313.0,295.28,218.99
2017,5,27,10,15,19.0,298.0,5.25,32.0,315.0,294.59,218.17
2017,5,27,10,30,18.0,300.0,5.2,32.0,317.0,294.0,217.32
2017,5,27,10,45,30.0,351.0,5.2,32.5,379.5,367.73,270.69
2017,5,27,11,0,42.0,402.0,5.2,33.0,442.0,426.42,312.07
2017,5,27,11,15,46.5,407.0,5.15,33.0,451.5,430.8,314.8
2017,5,27,11,30,51.0,412.0,5.1,33.0,461.0,434.69,317.37
2017,5,27,11,45,106.0,458.0,5.05,33.5,562.0,522.93,380.14
2017,5,27,12,0,161.0,504.0,5.0,34.0,663.0,612.38,441.73
2017,5,27,12,15,138.5,502.5,4.95,34.0,639.5,578.45,417.03
2017,5,27,12,30,116.0,501.0,4.9,34.0,616.0,545.5,393.46
2017,5,27,12,45,77.0,460.5,4.9,34.5,536.5,467.11,337.3
2017,5,27,13,0,38.0,420.0,4.9,35.0,457.0,395.15,285.29
2017,5,27,13,15,78.0,451.5,4.9,35.0,527.0,443.19,320.17
2017,5,27,13,30,118.0,483.0,4.9,35.0,597.0,481.31,347.24
2017,5,27,13,45,400.0,364.5,4.9,35.0,737.0,539.09,391.37
2017,5,27,14,0,682.0,246.0,4.9,35.0,877.0,578.18,419.46
2017,5,27,14,15,410.0,340.5,4.95,35.0,716.5,473.12,342.13
2017,5,27,14,30,138.0,435.0,5.0,35.0,556.0,403.63,291.63
2017,5,27,14,45,152.0,410.5,5.05,35.0,539.0,378.48,273.31
2017,5,27,15,0,166.0,386.0,5.1,35.0,522.0,352.31,253.71
2017,5,27,15,15,425.0,283.5,5.1,35.0,607.0,326.75,228.1
2017,5,27,15,30,684.0,181.0,5.1,35.0,692.0,288.2,188.8
2017,5,27,15,45,667.0,174.5,5.15,35.0,647.5,238.95,149.51
2017,5,27,16,0,650.0,168.0,5.2,35.0,603.0,191.76,114.37
2017,5,27,16,15,626.5,162.0,5.15,34.5,554.5,146.63,86.46
2017,5,27,16,30,603.0,156.0,5.1,34.0,506.0,104.59,70.36
2017,5,27,16,45,567.0,150.0,5.05,33.5,454.0,96.37,73.24
2017,5,27,17,0,531.0,144.0,5.0,33.0,402.0,95.85,73.26
2017,5,27,17,15,492.0,134.0,4.75,32.5,350.5,91.29,69.94
2017,5,27,17,30,453.0,124.0,4.5,32.0,299.0,86.42,66.29
2017,5,27,17,45,378.0,116.0,4.25,31.5,246.0,82.46,63.31
2017,5,27,18,0,303.0,108.0,4.0,31.0,193.0,81.1,62.32
2017,5,27,18,15,243.0,89.0,3.7,30.5,147.5,67.8,51.14
2017,5,27,18,30,183.0,70.0,3.4,30.0,102.0,54.07,39.32
2017,5,27,18,45,91.5,46.0,3.1,29.5,62.0,37.38,24.75
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,19.24,6.74
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,30.15,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,81.96,54.75
2017,5,28,6,15,124.5,52.5,1.75,24.0,73.0,169.04,131.19
2017,5,28,6,30,188.0,76.0,1.8,24.0,112.0,246.82,196.68
2017,5,28,6,45,238.5,96.5,1.85,24.5,157.5,314.27,251.89
2017,5,28,7,0,289.0,117.0,1.9,25.0,203.0,385.06,307.68
2017,5,28,7,15,288.0,133.0,1.8,25.5,233.5,410.64,325.88
2017,5,28,7,30,287.0,149.0,1.7,26.0,264.0,435.51,342.79
2017,5,28,7,45,186.5,179.0,1.65,26.5,258.0,372.81,291.27
2017,5,28,8,0,86.0,209.0,1.6,27.0,252.0,302.13,233.49
2017,5,28,8,15,291.5,200.5,1.6,27.0,369.0,515.47,396.63
2017,5,28,8,30,497.0,192.0,1.6,27.0,486.0,724.24,544.49
2017,5,28,8,45,387.5,246.0,1.6,27.5,487.5,666.86,497.58
2017,5,28,9,0,278.0,300.0,1.6,28.0,489.0,622.79,461.72
2017,5,28,9,15,271.5,324.5,1.65,28.0,519.5,642.28,473.98
2017,5,28,9,30,265.0,349.0,1.7,28.0,550.0,659.92,484.45
2017,5,28,9,45,280.0,366.5,1.75,28.5,589.0,689.77,502.9
2017,5,28,10,0,295.0,384.0,1.8,29.0,628.0,718.07,520.03
2017,5,28,10,15,271.0,407.5,1.85,29.0,639.0,711.56,513.91
2017,5,28,10,30,247.0,431.0,1.9,29.0,650.0,703.32,507.03
2017,5,28,10,45,175.0,445.0,1.95,29.5,602.5,621.98,449.22
2017,5,28,11,0,103.0,459.0,2.0,30.0,555.0,543.31,392.84
2017,5,28,11,15,146.5,474.5,2.05,30.0,614.5,605.22,436.42
2017,5,28,11,30,190.0,490.0,2.1,30.0,674.0,650.79,467.57
2017,5,28,11,45,234.0,488.5,2.15,30.5,717.0,677.44,485.12
2017,5,28,12,0,278.0,487.0,2.2,31.0,760.0,706.19,503.88
2017,5,28,12,15,227.0,497.5,2.2,31.0,721.0,650.01,464.76
2017,5,28,12,30,176.0,508.0,2.2,31.0,682.0,601.12,430.73
2017,5,28,12,45,146.5,502.0,2.25,31.5,647.0,557.85,400.24
2017,5,28,13,0,117.0,496.0,2.3,32.0,612.0,516.84,371.09
2017,5,28,13,15,131.0,492.0,2.3,32.0,619.5,510.66,367.23
2017,5,28,13,30,145.0,488.0,2.3,32.0,627.0,503.27,362.25
2017,5,28,13,45,154.5,477.5,2.3,32.0,623.0,486.84,350.87
2017,5,28,14,0,164.0,467.0,2.3,32.0,619.0,469.63,338.81
2017,5,28,14,15,279.5,420.5,2.3,32.0,670.5,471.77,340.5
2017,5,28,14,30,395.0,374.0,2.3,32.0,722.0,470.86,338.44
2017,5,28,14,45,317.5,382.5,2.3,32.0,655.0,417.79,299.78
2017,5,28,15,0,240.0,391.0,2.3,32.0,588.0,382.46,274.34
2017,5,28,15,15,249.5,368.0,2.25,32.0,563.5,340.08,242.47
2017,5,28,15,30,259.0,345.0,2.2,32.0,539.0,307.37,217.21
2017,5,28,15,45,149.5,308.0,2.2,32.0,418.5,253.78,181.34
2017,5,28,16,0,40.0,271.0,2.2,32.0,298.0,212.81,155.81
2017,5,28,16,15,20.0,174.0,2.05,31.5,187.5,141.31,103.53
2017,5,28,16,30,0.0,77.0,1.9,31.0,77.0,68.18,48.2
2017,5,28,16,45,0.0,46.0,1.8,31.0,46.0,40.63,28.13
2017,5,28,17,0,0.0,15.0,1.7,31.0,15.0,13.21,5.41
2017,5,28,17,15,0.0,13.0,1.65,30.5,13.0,11.44,3.98
2017,5,28,17,30,0.0,11.0,1.6,30.0,11.0,9.67,2.54
2017,5,28,17,45,0.0,9.0,1.55,29.5,9.0,7.91,1.07
2017,5,28,18,0,0.0,7.0,1.5,29.0,7.0,6.15,0.0
2017,5,28,18,15,0.0,5.0,1.55,28.5,5.0,4.39,0.0
2017,5,28,18,30,0.0,3.0,1.6,28.0,3.0,2.63,0.0
2017,5,28,18,45,0.0,2.0,1.7,27.5,2.0,1.75,0.0
2017,5,28,19,0,0.0,1.0,1.8,27.0,1.0,0.87,0.0
2017,5,28,19,15,0.0,0.5,1.9,26.5,0.5,0.45,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,20.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,2.3,20.0,13.0,11.42,2.83
2017,5,29,6,15,0.0,29.0,2.35,20.0,29.0,25.56,15.26
2017,5,29,6,30,0.0,45.0,2.4,20.0,45.0,40.19,27.82
2017,5,29,6,45,0.0,64.0,2.5,20.0,64.0,59.24,43.99
2017,5,29,7,0,0.0,83.0,2.6,20.0,83.0,77.93,59.64
2017,5,29,7,15,0.0,77.5,2.85,20.0,77.5,69.77,52.8
2017,5,29,7,30,0.0,72.0,3.1,20.0,72.0,63.67,47.59
2017,5,29,7,45,0.0,100.5,3.35,20.0,100.5,91.0,69.99
2017,5,29,8,0,0.0,129.0,3.6,20.0,129.0,118.85,92.48
2017,5,29,8,15,2.0,152.0,3.75,20.0,153.5,142.89,111.68
2017,5,29,8,30,4.0,175.0,3.9,20.0,178.0,166.88,130.64
2017,5,29,8,45,10.0,203.5,4.1,20.5,210.5,200.33,156.82
2017,5,29,9,0,16.0,232.0,4.3,21.0,243.0,233.76,182.59
2017,5,29,9,15,18.5,253.5,4.2,21.0,267.5,256.41,199.73
2017,5,29,9,30,21.0,275.0,4.1,21.0,292.0,278.88,216.63
2017,5,29,9,45,59.5,334.0,4.0,21.5,383.5,394.77,305.27
2017,5,29,10,0,98.0,393.0,3.9,22.0,475.0,493.29,377.86
2017,5,29,10,15,97.5,410.5,3.65,22.0,494.5,506.18,385.65
2017,5,29,10,30,97.0,428.0,3.4,22.0,514.0,518.39,393.23
2017,5,29,10,45,139.0,448.5,3.2,22.5,576.0,589.86,443.89
2017,5,29,11,0,181.0,469.0,3.0,23.0,638.0,643.15,480.18
2017,5,29,11,15,171.5,480.0,2.85,23.5,642.5,634.74,471.59
2017,5,29,11,30,162.0,491.0,2.7,24.0,647.0,625.54,462.92
2017,5,29,11,45,154.0,496.5,2.55,24.5,647.0,611.8,451.32
2017,5,29,12,0,146.0,502.0,2.4,25.0,647.0,597.52,439.46
2017,5,29,12,15,252.5,478.0,2.2,25.0,728.5,657.91,482.97
2017,5,29,12,30,359.0,454.0,2.0,25.0,810.0,706.38,516.51
2017,5,29,12,45,346.0,460.0,1.85,25.5,801.5,678.82,494.78
2017,5,29,13,0,333.0,466.0,1.7,26.0,793.0,651.37,473.76
2017,5,29,13,15,224.5,474.0,1.45,26.0,693.0,562.47,409.58
2017,5,29,13,30,116.0,482.0,1.2,26.0,593.0,479.62,349.61
2017,5,29,13,45,440.5,339.5,0.95,26.0,749.0,545.89,399.13
2017,5,29,14,0,765.0,197.0,0.7,26.0,905.0,591.12,428.55
2017,5,29,14,15,757.5,194.5,0.8,26.0,878.0,543.78,393.67
2017,5,29,14,30,750.0,192.0,0.9,26.0,851.0,492.15,355.48
2017,5,29,14,45,722.0,199.5,1.0,26.5,813.5,442.5,316.77
2017,5,29,15,0,694.0,207.0,1.1,27.0,776.0,395.12,278.84
2017,5,29,15,15,679.0,202.5,1.2,27.0,736.0,345.59,239.04
2017,5,29,15,30,664.0,198.0,1.3,27.0,696.0,297.56,199.99
2017,5,29,15,45,645.5,192.0,1.4,27.0,651.5,249.47,161.62
2017,5,29,16,0,627.0,186.0,1.5,27.0,607.0,203.65,127.16
2017,5,29,16,15,602.5,179.0,1.5,27.0,558.0,159.06,98.61
2017,5,29,16,30,578.0,172.0,1.5,27.0,509.0,118.73,82.15
2017,5,29,16,45,542.5,165.0,1.5,27.0,457.5,106.67,83.53
2017,5,29,17,0,507.0,158.0,1.5,27.0,406.0,104.65,82.2
2017,5,29,17,15,466.0,147.0,1.5,26.5,354.0,99.7,78.56
2017,5,29,17,30,425.0,136.0,1.5,26.0,302.0,94.41,74.56
2017,5,29,17,45,362.5,124.0,1.55,25.5,250.0,87.95,69.46
2017,5,29,18,0,300.0,112.0,1.6,25.0,198.0,83.75,66.08
2017,5,29,18,15,234.5,93.5,1.8,24.5,151.5,70.83,55.04
2017,5,29,18,30,169.0,75.0,2.0,24.0,105.0,57.5,43.32
2017,5,29,18,45,98.5,50.5,2.25,23.5,66.5,40.57,28.22
2017,5,29,19,0,28.0,26.0,2.5,23.0,28.0,21.76,9.51
2017,5,29,19,15,14.0,13.0,2.5,23.0,14.0,11.82,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.5,0.65,20.5,18.5,28.91,0.0
2017,5,30,6,0,50.0,33.0,0.8,21.0,37.0,83.53,56.98
2017,5,30,6,15,117.5,57.0,0.9,21.5,76.5,172.25,134.59
2017,5,30,6,30,185.0,81.0,1.0,22.0,116.0,252.57,201.78
2017,5,30,6,45,256.0,98.0,1.1,22.5,164.5,329.14,264.37
2017,5,30,7,0,327.0,115.0,1.2,23.0,213.0,411.46,329.11
2017,5,30,7,15,378.5,129.0,1.35,23.5,264.0,494.96,391.8
2017,5,30,7,30,430.0,143.0,1.5,24.0,315.0,566.34,443.7
2017,5,30,7,45,475.5,152.0,1.7,24.5,368.0,628.32,487.68
2017,5,30,8,0,521.0,161.0,1.9,25.0,421.0,691.39,531.39
2017,5,30,8,15,552.0,169.5,1.95,25.5,472.5,740.9,563.35
2017,5,30,8,30,583.0,178.0,2.0,26.0,524.0,789.82,593.95
2017,5,30,8,45,446.5,235.0,2.15,26.5,513.5,730.3,547.49
2017,5,30,9,0,310.0,292.0,2.3,27.0,503.0,645.06,483.37
2017,5,30,9,15,283.0,321.0,2.35,27.5,524.0,649.73,484.05
2017,5,30,9,30,256.0,350.0,2.4,28.0,545.0,651.92,482.45
2017,5,30,9,45,487.0,274.5,2.5,28.5,669.0,816.61,599.32
2017,5,30,10,0,718.0,199.0,2.6,29.0,793.0,972.13,701.71
2017,5,30,10,15,729.0,202.0,2.6,29.0,826.5,979.74,703.96
2017,5,30,10,30,740.0,205.0,2.6,29.0,860.0,984.19,705.7
2017,5,30,10,45,750.5,205.5,2.65,29.5,887.5,982.27,702.59
2017,5,30,11,0,761.0,206.0,2.7,30.0,915.0,968.98,692.41
2017,5,30,11,15,766.5,208.0,2.75,30.0,934.5,957.55,685.03
2017,5,30,11,30,772.0,210.0,2.8,30.0,954.0,942.93,675.66
2017,5,30,11,45,612.0,320.5,2.85,30.0,915.0,880.09,631.89
2017,5,30,12,0,452.0,431.0,2.9,30.0,876.0,814.03,583.98
2017,5,30,12,15,442.5,433.0,2.9,30.0,869.5,783.22,563.48
2017,5,30,12,30,433.0,435.0,2.9,30.0,863.0,751.52,541.97
2017,5,30,12,45,402.5,439.0,2.95,30.0,836.0,705.88,510.76
2017,5,30,13,0,372.0,443.0,3.0,30.0,809.0,661.96,480.41
2017,5,30,13,15,343.0,452.0,3.0,29.5,786.0,624.81,455.06
2017,5,30,13,30,314.0,461.0,3.0,29.0,763.0,589.25,430.46
2017,5,30,13,45,167.5,395.5,3.0,29.0,556.5,432.33,318.41
2017,5,30,14,0,21.0,330.0,3.0,29.0,350.0,296.23,218.78
2017,5,30,14,15,14.5,265.5,2.95,29.0,279.5,237.11,175.61
2017,5,30,14,30,8.0,201.0,2.9,29.0,209.0,178.75,132.12
2017,5,30,14,45,13.0,243.0,2.9,29.0,254.5,214.33,159.13
2017,5,30,15,0,18.0,285.0,2.9,29.0,300.0,247.57,184.01
2017,5,30,15,15,11.0,229.0,2.85,29.0,238.0,198.74,147.65
2017,5,30,15,30,4.0,173.0,2.8,29.0,176.0,150.48,111.49
2017,5,30,15,45,7.0,191.0,2.75,29.0,196.0,164.36,122.33
2017,5,30,16,0,10.0,209.0,2.7,29.0,216.0,176.8,132.02
2017,5,30,16,15,5.0,133.0,2.6,28.5,136.5,115.72,85.64
2017,5,30,16,30,0.0,57.0,2.5,28.0,57.0,50.41,34.75
2017,5,30,16,45,0.0,88.0,2.45,28.0,88.0,77.95,59.63
2017,5,30,17,0,0.0,119.0,2.4,28.0,119.0,102.36,80.09
2017,5,30,17,15,0.0,104.0,2.1,27.5,104.0,89.98,70.2
2017,5,30,17,30,0.0,89.0,1.8,27.0,89.0,77.48,60.1
2017,5,30,17,45,0.0,74.0,1.5,26.5,74.0,64.88,49.73
2017,5,30,18,0,0.0,59.0,1.2,26.0,59.0,52.12,39.03
2017,5,30,18,15,0.0,45.5,1.15,25.5,45.5,40.15,28.79
2017,5,30,18,30,0.0,32.0,1.1,25.0,32.0,28.19,18.39
2017,5,30,18,45,0.0,20.5,1.05,24.5,20.5,18.04,9.42
2017,5,30,19,0,0.0,9.0,1.0,24.0,9.0,7.9,0.0
2017,5,30,19,15,0.0,4.5,1.0,23.5,4.5,4.09,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.5,32.25,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,39.0,90.46,62.22
2017,5,31,6,15,133.0,55.5,0.4,22.0,78.0,179.33,139.77
2017,5,31,6,30,204.0,78.0,0.5,22.0,117.0,260.64,207.51
2017,5,31,6,45,272.5,94.5,0.6,22.5,164.5,335.85,268.35
2017,5,31,7,0,341.0,111.0,0.7,23.0,212.0,431.87,342.24
2017,5,31,7,15,391.0,124.0,0.9,23.5,263.0,498.85,392.38
2017,5,31,7,30,441.0,137.0,1.1,24.0,314.0,568.23,442.88
2017,5,31,7,45,249.0,169.5,1.3,24.5,272.5,432.44,337.91
2017,5,31,8,0,57.0,202.0,1.5,25.0,231.0,266.71,206.86
2017,5,31,8,15,136.0,231.0,1.65,25.5,309.5,389.38,301.69
2017,5,31,8,30,215.0,260.0,1.8,26.0,388.0,497.7,381.28
2017,5,31,8,45,153.0,283.0,1.95,26.5,378.0,463.25,352.1
2017,5,31,9,0,91.0,306.0,2.1,27.0,368.0,407.21,308.1
2017,5,31,9,15,79.0,322.0,2.15,27.0,378.5,409.34,308.65
2017,5,31,9,30,67.0,338.0,2.2,27.0,389.0,410.91,308.58
2017,5,31,9,45,59.5,350.5,2.3,27.5,398.0,412.72,308.43
2017,5,31,10,0,52.0,363.0,2.4,28.0,407.0,414.26,308.13
2017,5,31,10,15,39.5,352.5,2.4,28.0,386.5,386.33,287.03
2017,5,31,10,30,27.0,342.0,2.4,28.0,366.0,359.2,266.61
2017,5,31,10,45,59.5,397.5,2.4,28.0,453.0,444.08,328.37
2017,5,31,11,0,92.0,453.0,2.4,28.0,540.0,526.62,386.47
2017,5,31,11,15,53.0,365.0,2.35,28.0,415.5,396.19,292.55
2017,5,31,11,30,14.0,277.0,2.3,28.0,291.0,263.47,195.12
2017,5,31,11,45,34.0,364.0,2.25,28.0,398.0,368.61,272.55
2017,5,31,12,0,54.0,451.0,2.2,28.0,505.0,462.42,338.89
2017,5,31,12,15,135.0,477.5,2.15,28.0,612.0,553.75,403.91
2017,5,31,12,30,216.0,504.0,2.1,28.0,719.0,631.25,457.61
2017,5,31,12,45,213.0,502.0,2.05,28.5,713.0,610.87,441.77
2017,5,31,13,0,210.0,500.0,2.0,29.0,707.0,590.39,426.56
2017,5,31,13,15,130.0,466.5,2.0,29.0,594.5,490.07,356.21
2017,5,31,13,30,50.0,433.0,2.0,29.0,482.0,401.53,293.15
2017,5,31,13,45,54.0,428.5,2.0,29.0,480.0,393.27,287.81
2017,5,31,14,0,58.0,424.0,2.0,29.0,478.0,384.61,281.75
2017,5,31,14,15,50.0,400.0,2.0,28.5,445.5,354.55,260.8
2017,5,31,14,30,42.0,376.0,2.0,28.0,413.0,325.86,240.74
2017,5,31,14,45,25.5,298.5,2.0,28.0,321.0,255.35,189.37
2017,5,31,15,0,9.0,221.0,2.0,28.0,229.0,193.32,143.62
2017,5,31,15,15,6.0,193.5,2.0,28.0,199.0,168.71,125.4
2017,5,31,15,30,3.0,166.0,2.0,28.0,169.0,144.55,107.3
2017,5,31,15,45,2.5,168.5,2.0,28.0,171.0,145.65,108.47
2017,5,31,16,0,2.0,171.0,2.0,28.0,173.0,146.54,109.47
2017,5,31,16,15,65.0,215.0,1.85,27.5,254.0,173.17,128.28
2017,5,31,16,30,128.0,259.0,1.7,27.0,335.0,182.11,136.26
2017,5,31,16,45,64.0,166.0,1.6,27.0,204.0,131.6,103.87
2017,5,31,17,0,0.0,73.0,1.5,27.0,73.0,64.58,48.82
2017,5,31,17,15,0.0,63.5,1.35,26.5,63.5,56.12,42.06
2017,5,31,17,30,0.0,54.0,1.2,26.0,54.0,47.67,35.14
2017,5,31,17,45,0.0,45.0,1.1,25.5,45.0,39.69,28.5
2017,5,31,18,0,0.0,36.0,1.0,25.0,36.0,31.72,21.74
2017,5,31,18,15,0.0,27.5,0.95,24.5,27.5,24.2,15.25
2017,5,31,18,30,0.0,19.0,0.9,24.0,19.0,16.7,8.68
2017,5,31,18,45,0.0,12.0,0.9,24.0,12.0,10.53,3.19
2017,5,31,19,0,0.0,5.0,0.9,24.0,5.0,4.38,0.0
2017,5,31,19,15,0.0,2.5,0.9,23.5,2.5,2.27,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,90.5,15.5,1.3,21.5,23.5,64.44,0.0
2017,6,1,6,0,181.0,31.0,1.5,22.0,47.0,184.1,132.29
2017,6,1,6,15,284.0,44.0,1.6,22.0,89.5,272.07,215.16
2017,6,1,6,30,387.0,57.0,1.7,22.0,132.0,374.39,300.88
2017,6,1,6,45,461.0,65.5,1.85,22.5,183.0,455.62,366.75
2017,6,1,7,0,535.0,74.0,2.0,23.0,234.0,541.31,432.52
2017,6,1,7,15,276.5,108.5,2.1,23.5,192.0,367.51,295.55
2017,6,1,7,30,18.0,143.0,2.2,24.0,150.0,154.7,120.52
2017,6,1,7,45,25.0,166.5,2.3,24.5,178.0,184.09,143.92
2017,6,1,8,0,32.0,190.0,2.4,25.0,206.0,229.03,178.5
2017,6,1,8,15,23.0,196.0,2.4,25.5,208.0,208.98,161.48
2017,6,1,8,30,14.0,202.0,2.4,26.0,210.0,204.5,156.8
2017,6,1,8,45,50.5,253.5,2.4,26.5,287.5,310.3,237.91
2017,6,1,9,0,87.0,305.0,2.4,27.0,365.0,402.05,305.48
2017,6,1,9,15,125.5,333.0,2.4,27.5,425.5,487.01,366.16
2017,6,1,9,30,164.0,361.0,2.4,28.0,486.0,553.01,411.87
2017,6,1,9,45,89.5,315.5,2.4,28.5,384.5,405.12,302.73
2017,6,1,10,0,15.0,270.0,2.4,29.0,283.0,264.69,196.84
2017,6,1,10,15,16.0,283.5,2.4,29.0,298.0,277.49,206.4
2017,6,1,10,30,17.0,297.0,2.4,29.0,313.0,290.13,215.35
2017,6,1,10,45,55.5,376.0,2.4,29.5,428.0,418.33,308.43
2017,6,1,11,0,94.0,455.0,2.4,30.0,543.0,530.64,386.38
2017,6,1,11,15,140.5,472.5,2.35,30.0,607.5,597.84,432.53
2017,6,1,11,30,187.0,490.0,2.3,30.0,672.0,648.47,466.92
2017,6,1,11,45,295.5,460.5,2.25,30.5,750.5,715.78,512.92
2017,6,1,12,0,404.0,431.0,2.2,31.0,829.0,768.03,547.74
2017,6,1,12,15,357.5,458.0,2.15,31.0,811.0,731.05,520.98
2017,6,1,12,30,311.0,485.0,2.1,31.0,793.0,694.54,495.21
2017,6,1,12,45,264.5,492.0,2.1,31.5,753.5,642.43,458.56
2017,6,1,13,0,218.0,499.0,2.1,32.0,714.0,595.83,425.49
2017,6,1,13,15,239.5,472.0,2.1,32.0,705.0,568.23,407.5
2017,6,1,13,30,261.0,445.0,2.1,32.0,696.0,542.26,390.11
2017,6,1,13,45,567.5,282.0,2.1,32.0,812.5,577.15,418.01
2017,6,1,14,0,874.0,119.0,2.1,32.0,929.0,597.1,432.39
2017,6,1,14,15,519.5,278.5,2.1,32.0,756.0,486.93,351.41
2017,6,1,14,30,165.0,438.0,2.1,32.0,583.0,419.89,302.73
2017,6,1,14,45,268.0,397.5,2.15,32.0,623.0,409.66,294.53
2017,6,1,15,0,371.0,357.0,2.2,32.0,663.0,398.53,283.71
2017,6,1,15,15,576.5,243.5,2.25,31.5,691.0,346.98,240.37
2017,6,1,15,30,782.0,130.0,2.3,31.0,719.0,288.21,187.77
2017,6,1,15,45,764.5,127.5,2.35,31.0,674.0,237.28,146.35
2017,6,1,16,0,747.0,125.0,2.4,31.0,629.0,188.29,108.91
2017,6,1,16,15,727.0,121.0,2.45,30.5,580.5,132.78,72.12
2017,6,1,16,30,707.0,117.0,2.5,30.0,532.0,86.63,52.49
2017,6,1,16,45,380.5,157.0,2.55,30.0,378.0,99.79,77.01
2017,6,1,17,0,54.0,197.0,2.6,30.0,224.0,149.52,117.88
2017,6,1,17,15,313.0,147.0,2.55,29.5,273.0,105.48,82.37
2017,6,1,17,30,572.0,97.0,2.5,29.0,322.0,67.49,51.24
2017,6,1,17,45,512.0,91.0,2.45,29.0,269.5,65.5,49.74
2017,6,1,18,0,452.0,85.0,2.4,29.0,217.0,62.11,46.92
2017,6,1,18,15,382.5,73.5,2.25,28.0,168.5,54.67,40.71
2017,6,1,18,30,313.0,62.0,2.1,27.0,120.0,46.96,33.99
2017,6,1,18,45,211.0,46.0,2.0,26.5,79.5,35.37,23.67
2017,6,1,19,0,109.0,30.0,1.9,26.0,39.0,24.18,11.94
2017,6,1,19,15,54.5,15.0,1.95,25.5,19.5,13.64,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.05,22.5,11.0,10.01,0.0
2017,6,2,6,0,0.0,22.0,1.2,23.0,22.0,19.39,8.81
2017,6,2,6,15,0.0,42.5,1.25,23.0,42.5,41.32,27.8
2017,6,2,6,30,0.0,63.0,1.3,23.0,63.0,62.62,45.82
2017,6,2,6,45,10.0,84.5,1.4,23.5,87.5,91.66,70.15
2017,6,2,7,0,20.0,106.0,1.5,24.0,112.0,120.88,94.19
2017,6,2,7,15,169.5,125.5,1.5,24.0,192.5,287.73,231.25
2017,6,2,7,30,319.0,145.0,1.5,24.0,273.0,456.9,362.51
2017,6,2,7,45,203.5,177.5,1.5,24.5,263.5,385.39,303.02
2017,6,2,8,0,88.0,210.0,1.5,25.0,254.0,304.84,237.21
2017,6,2,8,15,156.5,234.5,1.55,25.5,323.5,412.74,319.17
2017,6,2,8,30,225.0,259.0,1.6,26.0,393.0,505.92,386.6
2017,6,2,8,45,299.0,267.5,1.65,26.5,461.5,605.81,456.64
2017,6,2,9,0,373.0,276.0,1.7,27.0,530.0,688.68,512.86
2017,6,2,9,15,301.0,315.5,1.7,27.0,530.0,661.39,489.65
2017,6,2,9,30,229.0,355.0,1.7,27.0,530.0,611.8,452.38
2017,6,2,9,45,292.5,361.5,1.75,27.5,596.5,696.95,510.56
2017,6,2,10,0,356.0,368.0,1.8,28.0,663.0,762.74,553.54
2017,6,2,10,15,243.0,402.5,1.8,28.5,608.0,678.16,491.23
2017,6,2,10,30,130.0,437.0,1.8,29.0,553.0,576.9,418.15
2017,6,2,10,45,218.0,440.5,1.8,29.5,641.5,660.41,476.49
2017,6,2,11,0,306.0,444.0,1.8,30.0,730.0,753.81,537.96
2017,6,2,11,15,241.0,467.5,1.8,30.0,695.5,689.79,492.76
2017,6,2,11,30,176.0,491.0,1.8,30.0,661.0,639.2,457.17
2017,6,2,11,45,260.5,475.5,1.8,30.5,730.0,697.89,497.42
2017,6,2,12,0,345.0,460.0,1.8,31.0,799.0,742.34,526.7
2017,6,2,12,15,390.0,449.0,1.75,31.0,834.0,751.26,532.37
2017,6,2,12,30,435.0,438.0,1.7,31.0,869.0,756.76,535.95
2017,6,2,12,45,381.5,454.0,1.7,31.5,830.5,703.1,498.35
2017,6,2,13,0,328.0,470.0,1.7,32.0,792.0,652.28,462.87
2017,6,2,13,15,393.0,442.5,1.7,32.0,824.0,653.79,464.97
2017,6,2,13,30,458.0,415.0,1.7,32.0,856.0,645.5,459.79
