Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,13,45,359.5,435.0,1.7,32.0,777.0,576.15,411.31
2017,6,2,14,0,261.0,455.0,1.7,32.0,698.0,509.98,365.08
2017,6,2,14,15,330.5,414.0,1.75,31.5,712.0,495.79,356.23
2017,6,2,14,30,400.0,373.0,1.8,31.0,726.0,467.76,336.39
2017,6,2,14,45,462.0,335.5,1.85,31.0,727.5,439.64,314.46
2017,6,2,15,0,524.0,298.0,1.9,31.0,729.0,405.37,286.74
2017,6,2,15,15,401.5,320.5,1.95,31.0,641.5,349.06,246.03
2017,6,2,15,30,279.0,343.0,2.0,31.0,554.0,313.78,222.04
2017,6,2,15,45,322.0,309.0,2.1,31.0,538.0,279.27,194.18
2017,6,2,16,0,365.0,275.0,2.2,31.0,522.0,240.72,163.79
2017,6,2,16,15,312.0,263.0,2.2,30.5,462.5,203.12,140.37
2017,6,2,16,30,259.0,251.0,2.2,30.0,403.0,171.49,124.33
2017,6,2,16,45,129.5,145.0,2.2,30.0,221.0,110.28,85.42
2017,6,2,17,0,0.0,39.0,2.2,30.0,39.0,34.42,23.16
2017,6,2,17,15,246.0,79.0,2.05,29.5,176.0,52.58,38.57
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,82.88,64.12
2017,6,2,17,45,439.0,108.5,1.8,28.5,262.0,77.15,59.59
2017,6,2,18,0,386.0,98.0,1.7,28.0,211.0,71.14,54.7
2017,6,2,18,15,320.5,83.5,1.75,27.5,164.0,61.8,46.81
2017,6,2,18,30,255.0,69.0,1.8,27.0,117.0,52.07,38.29
2017,6,2,18,45,173.5,49.5,1.85,26.5,77.5,39.12,26.8
2017,6,2,19,0,92.0,30.0,1.9,26.0,38.0,24.17,12.17
2017,6,2,19,15,46.0,15.0,2.05,26.0,19.0,13.64,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,2.0,1.2,22.5,2.0,1.82,0.0
2017,6,3,6,0,0.0,4.0,1.4,23.0,4.0,3.5,0.0
2017,6,3,6,15,0.0,8.0,1.4,23.0,8.0,7.02,0.04
2017,6,3,6,30,0.0,12.0,1.4,23.0,12.0,10.54,3.06
2017,6,3,6,45,0.0,17.0,1.4,23.5,17.0,14.94,6.78
2017,6,3,7,0,0.0,22.0,1.4,24.0,22.0,19.35,10.45
2017,6,3,7,15,130.5,87.5,1.35,24.5,140.0,220.31,177.4
2017,6,3,7,30,261.0,153.0,1.3,25.0,258.0,418.17,330.37
2017,6,3,7,45,155.0,176.0,1.3,25.5,241.0,340.7,266.5
2017,6,3,8,0,49.0,199.0,1.3,26.0,224.0,255.53,197.31
2017,6,3,8,15,71.5,229.5,1.3,26.5,270.0,309.56,238.12
2017,6,3,8,30,94.0,260.0,1.3,27.0,316.0,363.84,277.43
2017,6,3,8,45,231.5,268.5,1.35,27.5,422.5,541.18,407.26
2017,6,3,9,0,369.0,277.0,1.4,28.0,529.0,685.85,507.17
2017,6,3,9,15,249.5,318.5,1.4,28.5,494.0,613.24,450.57
2017,6,3,9,30,130.0,360.0,1.4,29.0,459.0,517.55,379.56
2017,6,3,9,45,180.5,378.5,1.45,29.5,524.0,584.2,426.11
2017,6,3,10,0,231.0,397.0,1.5,30.0,589.0,650.02,469.79
2017,6,3,10,15,165.5,413.0,1.45,30.0,553.5,594.46,428.72
2017,6,3,10,30,100.0,429.0,1.4,30.0,518.0,522.56,377.33
2017,6,3,10,45,56.0,339.0,1.4,30.5,389.5,381.63,278.08
2017,6,3,11,0,12.0,249.0,1.4,31.0,261.0,237.68,173.43
2017,6,3,11,15,204.0,335.5,1.35,31.0,532.5,535.5,389.81
2017,6,3,11,30,396.0,422.0,1.3,31.0,804.0,789.91,557.23
2017,6,3,11,45,413.5,400.5,1.3,31.0,803.5,774.97,545.24
2017,6,3,12,0,431.0,379.0,1.3,31.0,803.0,750.58,530.08
2017,6,3,12,15,266.0,437.0,1.25,31.0,699.5,634.1,449.68
2017,6,3,12,30,101.0,495.0,1.2,31.0,596.0,526.66,374.12
2017,6,3,12,45,235.5,470.0,1.2,31.5,702.5,602.25,427.65
2017,6,3,13,0,370.0,445.0,1.2,32.0,809.0,663.59,468.59
2017,6,3,13,15,412.5,430.0,1.15,32.0,831.5,657.97,464.1
2017,6,3,13,30,455.0,415.0,1.1,32.0,854.0,644.01,454.5
2017,6,3,13,45,440.0,402.5,1.1,32.0,820.0,596.09,422.08
2017,6,3,14,0,425.0,390.0,1.1,32.0,786.0,549.41,390.16
2017,6,3,14,15,464.5,366.5,1.1,31.5,787.0,524.57,373.25
2017,6,3,14,30,504.0,343.0,1.1,31.0,788.0,495.84,352.54
2017,6,3,14,45,378.5,367.0,1.15,31.0,694.0,435.61,309.82
2017,6,3,15,0,253.0,391.0,1.2,31.0,600.0,379.66,270.93
2017,6,3,15,15,382.0,326.5,1.2,31.0,624.0,356.58,250.5
2017,6,3,15,30,511.0,262.0,1.2,31.0,648.0,310.59,211.28
2017,6,3,15,45,506.5,244.0,1.25,31.0,606.5,264.67,175.57
2017,6,3,16,0,502.0,226.0,1.3,31.0,565.0,219.61,141.82
2017,6,3,16,15,524.0,204.5,1.3,30.5,534.5,175.59,111.4
2017,6,3,16,30,546.0,183.0,1.3,30.0,504.0,129.78,87.19
2017,6,3,16,45,350.5,197.0,1.3,30.0,395.5,134.39,104.85
2017,6,3,17,0,155.0,211.0,1.3,30.0,287.0,150.48,118.22
2017,6,3,17,15,138.5,189.0,1.2,29.5,251.0,136.82,107.73
2017,6,3,17,30,122.0,167.0,1.1,29.0,215.0,122.65,96.72
2017,6,3,17,45,107.5,142.5,1.05,28.5,180.0,106.52,83.87
2017,6,3,18,0,93.0,118.0,1.0,28.0,145.0,89.85,70.27
2017,6,3,18,15,71.5,94.0,0.95,27.5,112.5,75.18,57.99
2017,6,3,18,30,50.0,70.0,0.9,27.0,80.0,57.07,42.48
2017,6,3,18,45,25.0,47.5,0.9,26.5,52.5,39.61,27.24
2017,6,3,19,0,0.0,25.0,0.9,26.0,25.0,21.83,10.65
2017,6,3,19,15,0.0,12.5,0.9,25.5,12.5,11.37,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.88,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2017,6,4,6,45,0.0,3.0,1.9,23.0,3.0,2.63,0.0
2017,6,4,7,0,0.0,4.0,2.0,23.0,4.0,3.51,0.0
2017,6,4,7,15,0.0,5.0,2.1,23.5,5.0,4.39,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.28,0.0
2017,6,4,7,45,50.5,109.0,2.3,24.5,134.5,152.3,120.19
2017,6,4,8,0,101.0,212.0,2.4,25.0,263.0,319.08,250.71
2017,6,4,8,15,248.0,218.5,2.45,25.5,361.0,496.5,386.06
2017,6,4,8,30,395.0,225.0,2.5,26.0,459.0,645.78,494.55
2017,6,4,8,45,355.5,258.0,2.6,26.5,483.0,649.51,492.54
2017,6,4,9,0,316.0,291.0,2.7,27.0,507.0,649.63,489.07
2017,6,4,9,15,196.5,318.0,2.7,27.0,455.5,540.83,407.46
2017,6,4,9,30,77.0,345.0,2.7,27.0,404.0,428.79,322.23
2017,6,4,9,45,137.0,373.5,2.75,27.5,485.0,534.6,399.12
2017,6,4,10,0,197.0,402.0,2.8,28.0,566.0,621.0,459.23
2017,6,4,10,15,126.5,400.5,2.7,28.0,507.5,541.77,400.13
2017,6,4,10,30,56.0,399.0,2.6,28.0,449.0,447.1,330.34
2017,6,4,10,45,47.0,396.5,2.55,28.5,439.0,430.75,317.62
2017,6,4,11,0,38.0,394.0,2.5,29.0,429.0,414.74,304.87
2017,6,4,11,15,32.5,384.0,2.45,29.0,414.5,395.12,290.39
2017,6,4,11,30,27.0,374.0,2.4,29.0,400.0,375.99,276.3
2017,6,4,11,45,137.0,434.5,2.35,29.0,569.0,538.78,394.13
2017,6,4,12,0,247.0,495.0,2.3,29.0,738.0,682.08,492.59
2017,6,4,12,15,354.5,467.0,2.2,29.0,818.0,737.37,530.15
2017,6,4,12,30,462.0,439.0,2.1,29.0,898.0,780.69,559.49
2017,6,4,12,45,652.0,294.5,2.05,29.0,938.5,779.09,562.53
2017,6,4,13,0,842.0,150.0,2.0,29.0,979.0,762.62,555.1
2017,6,4,13,15,839.5,149.5,1.9,29.0,967.0,723.53,527.37
2017,6,4,13,30,837.0,149.0,1.8,29.0,955.0,682.88,498.01
2017,6,4,13,45,835.0,146.0,1.75,29.0,936.0,639.22,466.38
2017,6,4,14,0,833.0,143.0,1.7,29.0,917.0,594.23,433.07
2017,6,4,14,15,633.5,251.0,1.6,29.0,830.0,523.89,380.07
2017,6,4,14,30,434.0,359.0,1.5,29.0,743.0,474.93,342.95
2017,6,4,14,45,217.0,222.0,1.45,29.0,414.0,263.47,192.09
2017,6,4,15,0,0.0,85.0,1.4,29.0,85.0,75.56,53.32
2017,6,4,15,15,0.0,70.0,1.25,29.0,70.0,62.15,43.22
2017,6,4,15,30,0.0,55.0,1.1,29.0,55.0,48.77,32.86
2017,6,4,15,45,0.0,40.0,1.0,29.0,40.0,35.42,22.45
2017,6,4,16,0,0.0,25.0,0.9,29.0,25.0,22.1,11.97
2017,6,4,16,15,11.5,121.0,0.75,28.5,128.0,106.71,78.37
2017,6,4,16,30,23.0,217.0,0.6,28.0,231.0,177.33,132.95
2017,6,4,16,45,11.5,181.5,0.5,28.0,188.5,149.79,117.54
2017,6,4,17,0,0.0,146.0,0.4,28.0,146.0,122.84,96.21
2017,6,4,17,15,0.0,128.5,0.4,27.5,128.5,108.77,85.34
2017,6,4,17,30,0.0,111.0,0.4,27.0,111.0,94.55,74.1
2017,6,4,17,45,0.0,93.0,0.45,27.0,93.0,79.83,62.07
2017,6,4,18,0,0.0,75.0,0.5,27.0,75.0,64.96,49.67
2017,6,4,18,15,0.0,59.0,0.5,26.5,59.0,51.52,38.31
2017,6,4,18,30,0.0,43.0,0.5,26.0,43.0,37.95,26.61
2017,6,4,18,45,0.0,29.0,0.55,25.5,29.0,25.56,15.74
2017,6,4,19,0,0.0,15.0,0.6,25.0,15.0,13.19,4.36
2017,6,4,19,15,0.0,7.5,0.65,24.5,7.5,6.82,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,87.5,15.5,1.45,19.5,23.5,85.12,0.0
2017,6,5,6,0,175.0,31.0,1.7,20.0,47.0,179.74,131.31
2017,6,5,6,15,268.0,45.0,1.75,20.5,88.5,262.74,209.26
2017,6,5,6,30,361.0,59.0,1.8,21.0,130.0,354.59,286.68
2017,6,5,6,45,433.5,68.0,1.85,22.0,179.5,437.89,353.6
2017,6,5,7,0,506.0,77.0,1.9,23.0,229.0,522.0,417.67
2017,6,5,7,15,552.5,84.5,2.0,23.5,281.0,587.03,464.96
2017,6,5,7,30,599.0,92.0,2.1,24.0,333.0,653.55,511.65
2017,6,5,7,45,639.0,96.0,2.25,25.0,386.5,710.94,549.48
2017,6,5,8,0,679.0,100.0,2.4,26.0,440.0,768.5,586.34
2017,6,5,8,15,704.0,104.5,2.4,26.5,491.5,812.48,613.04
2017,6,5,8,30,729.0,109.0,2.4,27.0,543.0,850.2,635.03
2017,6,5,8,45,751.0,111.5,2.45,27.5,591.5,886.08,655.88
2017,6,5,9,0,773.0,114.0,2.5,28.0,640.0,919.85,675.11
2017,6,5,9,15,640.5,189.5,2.45,28.5,645.5,886.2,649.13
2017,6,5,9,30,508.0,265.0,2.4,29.0,651.0,829.84,606.07
2017,6,5,9,45,485.0,291.5,2.4,29.5,676.0,832.94,605.04
2017,6,5,10,0,462.0,318.0,2.4,30.0,701.0,832.97,601.63
2017,6,5,10,15,482.0,332.5,2.35,30.0,746.0,861.4,618.84
2017,6,5,10,30,502.0,347.0,2.3,30.0,791.0,887.1,633.91
2017,6,5,10,45,466.5,369.0,2.25,30.5,792.0,861.98,613.87
2017,6,5,11,0,431.0,391.0,2.2,31.0,793.0,834.81,593.12
2017,6,5,11,15,404.0,410.5,2.2,31.0,794.0,811.78,576.94
2017,6,5,11,30,377.0,430.0,2.2,31.0,795.0,780.13,555.28
2017,6,5,11,45,358.5,446.5,2.2,31.5,796.5,761.42,541.07
2017,6,5,12,0,340.0,463.0,2.2,32.0,798.0,741.42,526.0
2017,6,5,12,15,339.0,465.5,2.25,32.0,800.5,722.98,513.92
2017,6,5,12,30,338.0,468.0,2.3,32.0,803.0,703.35,500.96
2017,6,5,12,45,366.0,451.5,2.35,32.0,813.0,689.77,492.7
2017,6,5,13,0,394.0,435.0,2.4,32.0,823.0,674.14,482.8
2017,6,5,13,15,324.5,457.5,2.45,31.5,774.5,618.34,444.66
2017,6,5,13,30,255.0,480.0,2.5,31.0,726.0,566.95,409.29
2017,6,5,13,45,339.0,436.0,2.6,31.0,756.0,565.49,409.62
2017,6,5,14,0,423.0,392.0,2.7,31.0,786.0,550.82,399.76
2017,6,5,14,15,286.5,415.5,2.75,31.0,679.0,475.18,345.13
2017,6,5,14,30,150.0,439.0,2.8,31.0,572.0,414.76,301.77
2017,6,5,14,45,222.5,410.5,2.85,31.0,599.0,411.08,298.4
2017,6,5,15,0,295.0,382.0,2.9,31.0,626.0,389.93,281.13
2017,6,5,15,15,158.5,328.5,2.9,30.5,458.5,299.91,217.85
2017,6,5,15,30,22.0,275.0,2.9,30.0,291.0,235.24,174.17
2017,6,5,15,45,16.5,245.5,2.9,30.0,257.5,208.47,154.71
2017,6,5,16,0,11.0,216.0,2.9,30.0,224.0,182.58,135.75
2017,6,5,16,15,5.5,141.5,2.85,29.5,145.5,122.7,90.65
2017,6,5,16,30,0.0,67.0,2.8,29.0,67.0,59.3,41.61
2017,6,5,16,45,0.0,46.0,2.8,28.5,46.0,40.64,28.45
2017,6,5,17,0,0.0,25.0,2.8,28.0,25.0,22.04,12.98
2017,6,5,17,15,0.0,21.5,2.6,27.5,21.5,18.94,10.46
2017,6,5,17,30,0.0,18.0,2.4,27.0,18.0,15.84,7.9
2017,6,5,17,45,0.0,15.0,2.2,27.0,15.0,13.19,5.66
2017,6,5,18,0,0.0,12.0,2.0,27.0,12.0,10.54,3.4
2017,6,5,18,15,0.0,9.5,1.85,26.5,9.5,8.34,1.5
2017,6,5,18,30,0.0,7.0,1.7,26.0,7.0,6.14,0.0
2017,6,5,18,45,0.0,4.5,1.55,25.5,4.5,3.94,0.0
2017,6,5,19,0,0.0,2.0,1.4,25.0,2.0,1.75,0.0
2017,6,5,19,15,0.0,1.0,1.45,24.5,1.0,0.91,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,16.0,2.95,21.0,24.0,83.85,0.0
2017,6,6,6,0,167.0,32.0,3.1,21.0,48.0,176.61,128.87
2017,6,6,6,15,258.5,47.0,3.25,21.5,89.5,259.62,206.85
2017,6,6,6,30,350.0,62.0,3.4,22.0,131.0,351.24,284.76
2017,6,6,6,45,421.5,72.0,3.55,22.5,180.5,428.45,348.73
2017,6,6,7,0,493.0,82.0,3.7,23.0,230.0,517.67,419.25
2017,6,6,7,15,540.5,90.0,3.8,23.5,282.5,583.84,468.53
2017,6,6,7,30,588.0,98.0,3.9,24.0,335.0,651.51,517.2
2017,6,6,7,45,626.5,103.0,4.0,25.0,388.5,708.64,555.49
2017,6,6,8,0,665.0,108.0,4.1,26.0,442.0,765.83,592.67
2017,6,6,8,15,440.5,184.0,4.1,26.5,415.5,653.44,505.95
2017,6,6,8,30,216.0,260.0,4.1,27.0,389.0,498.33,384.32
2017,6,6,8,45,254.5,278.5,4.2,27.5,442.5,575.28,440.01
2017,6,6,9,0,293.0,297.0,4.3,28.0,496.0,633.78,480.54
2017,6,6,9,15,272.5,324.0,4.35,28.5,519.5,642.48,483.36
2017,6,6,9,30,252.0,351.0,4.4,29.0,543.0,648.95,484.9
2017,6,6,9,45,293.0,361.5,4.45,29.5,596.0,697.52,517.92
2017,6,6,10,0,334.0,372.0,4.5,30.0,649.0,744.92,549.4
2017,6,6,10,15,272.5,404.5,4.55,30.0,636.5,710.33,522.39
2017,6,6,10,30,211.0,437.0,4.6,30.0,624.0,658.49,484.11
2017,6,6,10,45,212.5,451.5,4.65,30.5,645.0,666.53,488.3
2017,6,6,11,0,214.0,466.0,4.7,31.0,666.0,673.23,491.32
2017,6,6,11,15,144.0,464.0,4.75,31.0,599.5,593.36,433.61
2017,6,6,11,30,74.0,462.0,4.8,31.0,533.0,505.15,369.6
2017,6,6,11,45,460.5,310.5,4.9,31.5,763.5,735.82,541.54
2017,6,6,12,0,847.0,159.0,5.0,32.0,994.0,904.98,659.03
2017,6,6,12,15,578.0,320.5,5.1,32.0,891.0,804.02,586.33
2017,6,6,12,30,309.0,482.0,5.2,32.0,788.0,691.77,502.69
2017,6,6,12,45,306.5,483.5,5.3,32.0,787.0,670.0,488.06
2017,6,6,13,0,304.0,485.0,5.4,32.0,786.0,647.9,472.66
2017,6,6,13,15,293.0,478.5,5.45,32.0,765.5,613.09,448.06
2017,6,6,13,30,282.0,472.0,5.5,32.0,745.0,579.13,423.86
2017,6,6,13,45,226.0,470.5,5.55,32.0,686.5,528.44,386.97
2017,6,6,14,0,170.0,469.0,5.6,32.0,628.0,477.16,349.65
2017,6,6,14,15,505.0,302.5,5.6,32.0,753.0,500.43,368.15
2017,6,6,14,30,840.0,136.0,5.6,32.0,878.0,507.21,370.48
2017,6,6,14,45,516.0,268.5,5.65,32.0,719.5,417.19,302.87
2017,6,6,15,0,192.0,401.0,5.7,32.0,561.0,375.41,273.91
2017,6,6,15,15,162.5,380.0,5.7,32.0,510.5,335.41,244.37
2017,6,6,15,30,133.0,359.0,5.7,32.0,460.0,298.96,217.68
2017,6,6,15,45,266.5,313.0,5.7,32.0,499.5,272.81,192.85
2017,6,6,16,0,400.0,267.0,5.7,32.0,539.0,243.52,165.15
2017,6,6,16,15,576.0,185.5,5.6,31.5,544.0,169.2,104.63
2017,6,6,16,30,752.0,104.0,5.5,31.0,549.0,92.43,53.08
2017,6,6,16,45,730.0,99.0,5.4,31.0,498.0,68.65,51.22
2017,6,6,17,0,708.0,94.0,5.3,31.0,447.0,60.78,44.92
2017,6,6,17,15,675.5,89.0,5.05,30.5,394.0,59.39,44.04
2017,6,6,17,30,643.0,84.0,4.8,30.0,341.0,57.87,43.03
2017,6,6,17,45,597.5,77.5,4.55,29.5,288.0,55.02,40.84
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,52.01,38.44
2017,6,6,18,15,486.0,62.5,3.85,28.0,185.0,47.11,34.37
2017,6,6,18,30,420.0,54.0,3.4,27.0,135.0,42.02,29.91
2017,6,6,18,45,319.5,42.0,3.0,26.5,92.0,33.46,22.22
2017,6,6,19,0,219.0,30.0,2.6,26.0,49.0,23.47,12.33
2017,6,6,19,15,109.5,15.0,2.45,25.5,24.5,13.64,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,15.5,1.15,21.0,25.5,97.37,0.0
2017,6,7,6,0,219.0,31.0,1.3,22.0,51.0,206.01,150.01
2017,6,7,6,15,318.5,43.5,1.3,22.5,94.5,296.17,233.42
2017,6,7,6,30,418.0,56.0,1.3,23.0,138.0,394.22,314.23
2017,6,7,6,45,485.5,64.5,1.3,23.5,188.5,471.73,375.7
2017,6,7,7,0,553.0,73.0,1.3,24.0,239.0,553.21,436.18
2017,6,7,7,15,482.5,101.0,1.3,25.0,267.0,542.9,425.8
2017,6,7,7,30,412.0,129.0,1.3,26.0,295.0,532.89,414.54
2017,6,7,7,45,562.5,113.0,1.3,27.5,374.5,664.38,505.93
2017,6,7,8,0,713.0,97.0,1.3,29.0,454.0,795.16,588.78
2017,6,7,8,15,737.0,101.5,1.4,29.5,506.0,834.26,611.07
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,876.97,636.33
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,910.89,656.17
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,942.45,674.44
2017,6,7,9,15,810.0,117.0,1.85,31.0,701.0,966.75,688.26
2017,6,7,9,30,824.0,120.0,1.9,31.0,746.0,988.19,700.4
2017,6,7,9,45,834.0,123.0,2.0,31.5,785.5,991.27,700.37
2017,6,7,10,0,844.0,126.0,2.1,32.0,825.0,1002.42,705.67
2017,6,7,10,15,852.0,128.0,2.15,32.0,858.5,1007.24,707.92
2017,6,7,10,30,860.0,130.0,2.2,32.0,892.0,1008.74,708.31
2017,6,7,10,45,661.5,258.5,2.25,32.5,855.0,948.97,668.77
2017,6,7,11,0,463.0,387.0,2.3,33.0,818.0,862.75,606.89
2017,6,7,11,15,488.0,372.0,2.3,33.0,835.0,856.89,604.05
2017,6,7,11,30,513.0,357.0,2.3,33.0,852.0,848.31,598.82
2017,6,7,11,45,700.5,245.5,2.3,33.5,930.5,896.22,632.93
2017,6,7,12,0,888.0,134.0,2.3,34.0,1009.0,920.57,646.44
2017,6,7,12,15,888.5,134.0,2.3,34.0,1012.5,890.73,627.24
2017,6,7,12,30,889.0,134.0,2.3,34.0,1016.0,858.56,606.99
2017,6,7,12,45,887.0,134.5,2.3,34.0,1011.5,822.76,584.34
2017,6,7,13,0,885.0,135.0,2.3,34.0,1007.0,785.18,560.4
2017,6,7,13,15,882.0,134.5,2.3,34.0,994.5,744.3,533.47
2017,6,7,13,30,879.0,134.0,2.3,34.0,982.0,701.79,503.93
2017,6,7,13,45,872.0,134.0,2.35,34.5,961.0,655.64,470.5
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,608.49,435.65
2017,6,7,14,15,858.5,132.5,2.4,34.5,912.5,559.68,400.3
2017,6,7,14,30,852.0,131.0,2.4,34.0,885.0,510.23,363.32
2017,6,7,14,45,825.0,139.5,2.45,34.0,846.5,454.17,320.09
2017,6,7,15,0,798.0,148.0,2.5,34.0,808.0,404.03,280.1
2017,6,7,15,15,483.5,254.0,2.55,34.0,648.5,332.2,230.38
2017,6,7,15,30,169.0,360.0,2.6,34.0,489.0,309.28,220.33
2017,6,7,15,45,453.5,248.0,2.65,34.0,563.5,259.62,173.15
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,194.28,112.34
2017,6,7,16,15,717.5,131.5,2.7,33.5,589.0,145.63,80.1
2017,6,7,16,30,697.0,127.0,2.7,33.0,540.0,99.6,58.55
2017,6,7,16,45,669.5,121.5,2.7,33.0,488.5,76.06,56.74
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,75.27,56.34
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,73.16,55.06
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,70.85,53.58
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,66.68,50.37
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,62.24,46.82
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,54.23,40.2
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,46.88,33.87
2017,6,7,18,45,256.5,47.0,1.6,27.5,88.0,36.1,24.32
2017,6,7,19,0,166.0,32.0,1.5,27.0,47.0,24.94,13.52
2017,6,7,19,15,83.0,16.0,1.5,26.5,23.5,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,2.0,21.5,22.5,63.53,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,45.0,136.25,98.14
2017,6,8,6,15,201.5,51.5,2.4,22.5,85.0,229.3,181.08
2017,6,8,6,30,282.0,70.0,2.5,23.0,125.0,315.18,253.42
2017,6,8,6,45,348.0,83.5,2.65,24.0,173.0,389.99,314.27
2017,6,8,7,0,414.0,97.0,2.8,25.0,221.0,469.55,376.24
2017,6,8,7,15,462.0,107.5,2.75,25.5,272.0,534.6,424.87
2017,6,8,7,30,510.0,118.0,2.7,26.0,323.0,601.83,472.94
2017,6,8,7,45,544.0,127.0,2.65,27.0,374.5,656.45,508.66
2017,6,8,8,0,578.0,136.0,2.6,28.0,426.0,719.9,549.35
2017,6,8,8,15,606.0,143.0,2.4,28.0,476.5,767.4,578.87
2017,6,8,8,30,634.0,150.0,2.2,28.0,527.0,813.78,606.8
2017,6,8,8,45,652.0,157.5,2.0,28.5,574.5,849.57,625.55
2017,6,8,9,0,670.0,165.0,1.8,29.0,622.0,883.3,642.33
2017,6,8,9,15,687.0,170.0,1.6,29.5,666.0,910.89,654.52
2017,6,8,9,30,704.0,175.0,1.4,30.0,710.0,935.97,664.61
2017,6,8,9,45,713.0,182.0,1.25,30.5,748.0,952.46,669.63
2017,6,8,10,0,722.0,189.0,1.1,31.0,786.0,965.95,672.68
2017,6,8,10,15,732.5,192.0,1.05,31.0,819.5,973.52,675.12
2017,6,8,10,30,743.0,195.0,1.0,31.0,853.0,977.97,675.83
2017,6,8,10,45,751.0,197.0,1.0,31.5,880.0,967.69,667.37
2017,6,8,11,0,759.0,199.0,1.0,32.0,907.0,962.49,662.31
2017,6,8,11,15,764.5,200.5,1.0,32.0,926.5,951.17,654.95
2017,6,8,11,30,770.0,202.0,1.0,32.0,946.0,936.69,645.87
2017,6,8,11,45,772.0,204.5,1.0,32.5,957.5,916.8,632.33
2017,6,8,12,0,774.0,207.0,1.0,33.0,969.0,894.02,617.18
2017,6,8,12,15,448.0,355.0,1.0,33.0,797.0,723.28,504.42
2017,6,8,12,30,122.0,503.0,1.0,33.0,625.0,554.18,387.77
2017,6,8,12,45,450.5,352.5,1.05,33.5,798.0,674.4,475.14
2017,6,8,13,0,779.0,202.0,1.1,34.0,971.0,765.21,537.29
2017,6,8,13,15,776.0,201.0,1.15,34.0,959.0,725.93,510.66
2017,6,8,13,30,773.0,200.0,1.2,34.0,947.0,685.41,483.92
2017,6,8,13,45,769.0,197.5,1.25,34.0,927.5,641.96,454.51
2017,6,8,14,0,765.0,195.0,1.3,34.0,908.0,597.62,423.65
2017,6,8,14,15,757.5,192.5,1.35,33.5,881.5,550.7,390.89
2017,6,8,14,30,750.0,190.0,1.4,33.0,855.0,503.59,356.8
2017,6,8,14,45,754.5,178.0,1.5,33.0,824.5,454.34,319.47
2017,6,8,15,0,759.0,166.0,1.6,33.0,794.0,404.04,280.06
2017,6,8,15,15,746.5,162.5,1.65,33.0,755.0,353.83,239.79
2017,6,8,15,30,734.0,159.0,1.7,33.0,716.0,297.82,194.89
2017,6,8,15,45,722.0,152.5,1.75,33.0,673.0,247.15,154.18
2017,6,8,16,0,710.0,146.0,1.8,33.0,630.0,197.89,116.36
2017,6,8,16,15,689.0,141.0,1.8,32.5,582.0,150.35,84.75
2017,6,8,16,30,668.0,136.0,1.8,32.0,534.0,105.5,63.39
2017,6,8,16,45,645.0,129.0,1.85,32.0,483.5,80.86,60.86
2017,6,8,17,0,622.0,122.0,1.9,32.0,433.0,79.29,59.84
2017,6,8,17,15,586.5,114.5,1.8,31.5,381.0,77.01,58.32
2017,6,8,17,30,551.0,107.0,1.7,31.0,329.0,74.52,56.59
2017,6,8,17,45,507.5,97.0,1.6,30.5,278.0,69.73,52.89
2017,6,8,18,0,464.0,87.0,1.5,30.0,227.0,63.35,47.74
2017,6,8,18,15,399.0,75.5,1.4,29.0,178.5,55.98,41.66
2017,6,8,18,30,334.0,64.0,1.3,28.0,130.0,48.32,35.08
2017,6,8,18,45,246.5,48.5,1.25,27.5,89.0,37.21,25.27
2017,6,8,19,0,159.0,33.0,1.2,27.0,48.0,25.7,14.23
2017,6,8,19,15,79.5,16.5,1.3,26.5,24.0,13.01,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.5,2.3,22.5,8.5,7.47,0.0
2017,6,9,6,0,0.0,17.0,2.6,23.0,17.0,14.96,5.59
2017,6,9,6,15,0.0,32.5,2.85,23.5,32.5,28.66,17.53
2017,6,9,6,30,0.0,48.0,3.1,24.0,48.0,43.47,30.02
2017,6,9,6,45,0.0,67.0,3.4,24.5,67.0,62.5,45.83
2017,6,9,7,0,0.0,86.0,3.7,25.0,86.0,81.15,61.06
2017,6,9,7,15,15.5,117.5,3.75,25.0,124.0,126.53,98.38
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,185.84,146.15
2017,6,9,7,45,83.5,181.0,3.9,25.5,222.0,267.81,211.71
2017,6,9,8,0,136.0,213.0,4.0,26.0,282.0,368.92,289.89
2017,6,9,8,15,360.0,191.0,3.95,26.5,399.0,566.9,442.89
2017,6,9,8,30,584.0,169.0,3.9,27.0,516.0,787.13,601.54
2017,6,9,8,45,343.0,238.5,3.85,27.5,447.0,614.03,469.0
2017,6,9,9,0,102.0,308.0,3.8,28.0,378.0,420.28,319.0
2017,6,9,9,15,72.0,311.5,3.7,28.0,363.0,390.32,295.55
2017,6,9,9,30,42.0,315.0,3.6,28.0,348.0,360.14,271.37
2017,6,9,9,45,44.5,330.5,3.5,28.5,366.5,375.78,281.76
2017,6,9,10,0,47.0,346.0,3.4,29.0,385.0,391.1,291.68
2017,6,9,10,15,28.5,283.5,3.35,29.0,308.0,304.02,226.86
2017,6,9,10,30,10.0,221.0,3.3,29.0,231.0,211.0,156.82
2017,6,9,10,45,33.5,323.0,3.25,29.5,354.5,343.4,255.1
2017,6,9,11,0,57.0,425.0,3.2,30.0,478.0,464.6,341.11
2017,6,9,11,15,99.0,457.0,3.15,30.0,551.5,531.24,388.19
2017,6,9,11,30,141.0,489.0,3.1,30.0,625.0,605.18,439.47
2017,6,9,11,45,166.0,496.0,3.1,30.0,658.5,623.96,452.24
2017,6,9,12,0,191.0,503.0,3.1,30.0,692.0,640.42,463.64
2017,6,9,12,15,254.5,491.5,3.0,30.0,744.0,674.32,487.54
2017,6,9,12,30,318.0,480.0,2.9,30.0,796.0,698.42,504.36
2017,6,9,12,45,183.5,462.0,2.85,30.5,644.5,555.6,402.92
2017,6,9,13,0,49.0,444.0,2.8,31.0,493.0,425.05,308.53
2017,6,9,13,15,112.0,467.5,2.65,31.0,577.0,479.82,348.47
2017,6,9,13,30,175.0,491.0,2.5,31.0,661.0,528.6,382.41
2017,6,9,13,45,254.0,464.0,2.4,31.0,704.0,535.36,387.38
2017,6,9,14,0,333.0,437.0,2.3,31.0,747.0,540.88,390.92
2017,6,9,14,15,251.0,438.5,2.15,31.0,668.5,474.8,343.27
2017,6,9,14,30,169.0,440.0,2.0,31.0,590.0,425.7,307.96
2017,6,9,14,45,155.0,421.5,1.95,31.0,554.5,391.37,283.35
2017,6,9,15,0,141.0,403.0,1.9,31.0,519.0,358.81,259.8
2017,6,9,15,15,167.0,381.5,1.85,30.5,513.0,338.81,244.82
2017,6,9,15,30,193.0,360.0,1.8,30.0,507.0,316.3,227.44
2017,6,9,15,45,245.0,328.0,1.8,30.0,503.0,279.21,197.69
2017,6,9,16,0,297.0,296.0,1.8,30.0,499.0,247.8,172.15
2017,6,9,16,15,343.0,261.0,1.75,29.5,478.5,208.98,143.32
2017,6,9,16,30,389.0,226.0,1.7,29.0,458.0,165.93,116.26
2017,6,9,16,45,448.5,193.0,1.65,29.0,436.5,122.66,95.72
2017,6,9,17,0,508.0,160.0,1.6,29.0,415.0,105.19,81.86
2017,6,9,17,15,471.5,149.0,1.55,28.5,364.5,100.34,78.36
2017,6,9,17,30,435.0,138.0,1.5,28.0,314.0,95.15,74.49
2017,6,9,17,45,389.0,124.5,1.5,28.0,264.0,87.78,68.56
2017,6,9,18,0,343.0,111.0,1.5,28.0,214.0,80.01,62.13
2017,6,9,18,15,283.5,94.0,1.6,27.5,167.5,71.48,54.98
2017,6,9,18,30,224.0,77.0,1.7,27.0,121.0,59.25,44.42
2017,6,9,18,45,155.0,55.5,1.8,26.5,81.5,43.47,30.6
2017,6,9,19,0,86.0,34.0,1.9,26.0,42.0,27.23,15.59
2017,6,9,19,15,43.0,17.0,2.15,25.5,21.0,13.93,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,54.47,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,116.55,83.36
2017,6,10,6,15,159.0,54.5,2.4,21.5,81.5,193.01,152.58
2017,6,10,6,30,233.0,75.0,2.6,22.0,121.0,274.59,221.82
2017,6,10,6,45,299.0,90.5,2.8,23.0,168.5,362.98,293.74
2017,6,10,7,0,365.0,106.0,3.0,24.0,216.0,442.95,356.7
2017,6,10,7,15,413.5,118.5,3.05,24.5,266.5,509.0,406.95
2017,6,10,7,30,462.0,131.0,3.1,25.0,317.0,577.32,457.13
2017,6,10,7,45,361.5,167.0,3.2,25.5,325.0,527.24,415.42
2017,6,10,8,0,261.0,203.0,3.3,26.0,333.0,487.25,380.99
2017,6,10,8,15,219.5,233.0,3.25,26.5,351.0,469.28,364.47
2017,6,10,8,30,178.0,263.0,3.2,27.0,369.0,465.57,358.2
2017,6,10,8,45,134.0,284.0,3.2,27.5,368.0,445.65,340.15
2017,6,10,9,0,90.0,305.0,3.2,28.0,367.0,404.92,307.12
2017,6,10,9,15,163.0,329.0,3.15,28.5,449.5,519.88,391.28
2017,6,10,9,30,236.0,353.0,3.1,29.0,532.0,616.64,459.17
2017,6,10,9,45,149.5,362.5,3.1,29.5,478.5,535.24,396.9
2017,6,10,10,0,63.0,372.0,3.1,30.0,425.0,435.23,321.73
2017,6,10,10,15,67.0,384.5,3.1,30.5,443.0,447.99,330.1
2017,6,10,10,30,71.0,397.0,3.1,31.0,461.0,460.32,337.68
2017,6,10,10,45,208.5,399.0,3.15,31.5,592.5,609.23,444.7
2017,6,10,11,0,346.0,401.0,3.2,32.0,724.0,751.11,541.81
2017,6,10,11,15,321.5,434.5,3.2,32.0,739.5,747.58,536.77
2017,6,10,11,30,297.0,468.0,3.2,32.0,755.0,742.14,531.52
2017,6,10,11,45,327.0,445.0,3.25,32.5,764.5,732.23,524.74
2017,6,10,12,0,357.0,422.0,3.3,33.0,774.0,720.32,516.63
2017,6,10,12,15,320.5,455.5,3.35,33.0,772.5,699.53,501.29
2017,6,10,12,30,284.0,489.0,3.4,33.0,771.0,678.27,485.73
2017,6,10,12,45,313.0,458.5,3.45,33.5,768.0,655.29,470.19
2017,6,10,13,0,342.0,428.0,3.5,34.0,765.0,630.89,453.49
2017,6,10,13,15,280.5,457.5,3.55,34.0,732.0,588.66,423.15
2017,6,10,13,30,219.0,487.0,3.6,34.0,699.0,555.33,398.89
2017,6,10,13,45,237.5,459.0,3.7,34.5,684.5,521.55,375.21
2017,6,10,14,0,256.0,431.0,3.8,35.0,670.0,492.2,354.15
2017,6,10,14,15,226.5,425.0,3.85,35.0,632.0,460.79,331.46
2017,6,10,14,30,197.0,419.0,3.9,35.0,594.0,424.58,305.39
2017,6,10,14,45,186.5,411.5,3.95,35.0,572.0,398.25,286.19
2017,6,10,15,0,176.0,404.0,4.0,35.0,550.0,372.84,267.5
2017,6,10,15,15,182.5,378.0,4.05,34.5,523.0,341.82,244.9
2017,6,10,15,30,189.0,352.0,4.1,34.0,496.0,310.57,221.76
2017,6,10,15,45,133.0,327.0,4.2,34.0,425.5,266.64,191.04
2017,6,10,16,0,77.0,302.0,4.3,34.0,355.0,240.22,173.98
2017,6,10,16,15,361.0,224.0,4.4,33.5,443.0,188.56,125.77
2017,6,10,16,30,645.0,146.0,4.5,33.0,531.0,113.25,68.87
2017,6,10,16,45,612.0,141.0,4.6,33.0,479.5,88.75,67.09
2017,6,10,17,0,579.0,136.0,4.7,33.0,428.0,88.97,67.55
2017,6,10,17,15,542.5,128.0,4.7,32.5,376.5,86.88,66.24
2017,6,10,17,30,506.0,120.0,4.7,32.0,325.0,83.27,63.63
2017,6,10,17,45,457.0,109.5,4.75,31.5,274.0,77.59,59.24
2017,6,10,18,0,408.0,99.0,4.8,31.0,223.0,71.62,54.46
2017,6,10,18,15,342.5,85.5,4.65,30.0,175.0,63.05,47.43
2017,6,10,18,30,277.0,72.0,4.5,29.0,127.0,54.13,39.8
2017,6,10,18,45,196.0,54.0,4.4,28.5,87.0,42.53,29.56
2017,6,10,19,0,115.0,36.0,4.3,28.0,47.0,28.76,16.7
2017,6,10,19,15,57.5,18.0,4.15,27.5,23.5,14.72,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.5,17.5,2.75,21.5,23.5,66.55,0.0
2017,6,11,6,0,125.0,35.0,2.9,22.0,47.0,142.75,103.03
2017,6,11,6,15,219.0,51.5,3.05,22.5,88.0,240.35,190.25
2017,6,11,6,30,313.0,68.0,3.2,23.0,129.0,333.49,268.88
2017,6,11,6,45,388.5,78.5,3.35,24.0,178.5,412.5,333.39
2017,6,11,7,0,464.0,89.0,3.5,25.0,228.0,497.12,399.55
2017,6,11,7,15,513.5,97.5,3.55,25.5,280.0,569.71,453.75
2017,6,11,7,30,563.0,106.0,3.6,26.0,332.0,638.94,503.11
2017,6,11,7,45,288.0,138.5,3.7,26.5,255.0,426.15,337.64
2017,6,11,8,0,13.0,171.0,3.8,27.0,178.0,175.13,134.39
2017,6,11,8,15,15.0,190.0,3.75,27.5,198.5,194.95,149.54
2017,6,11,8,30,17.0,209.0,3.7,28.0,219.0,214.74,164.01
2017,6,11,8,45,100.5,260.5,3.65,28.5,328.5,367.0,281.38
2017,6,11,9,0,184.0,312.0,3.6,29.0,438.0,524.58,396.82
2017,6,11,9,15,491.5,220.0,3.55,29.5,586.5,762.96,570.9
2017,6,11,9,30,799.0,128.0,3.5,30.0,735.0,972.07,708.87
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.5,989.06,715.32
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,991.59,714.02
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,997.08,714.89
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,999.31,713.77
2017,6,11,10,45,857.5,131.5,3.5,32.5,911.0,996.7,709.73
2017,6,11,11,0,867.0,131.0,3.5,33.0,939.0,990.76,703.76
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.5,977.58,694.76
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,961.14,683.85
2017,6,11,11,45,876.5,134.0,3.5,33.5,989.5,939.2,668.14
2017,6,11,12,0,878.0,135.0,3.5,34.0,1001.0,914.29,650.65
2017,6,11,12,15,879.0,135.5,3.5,34.0,1005.5,885.77,632.23
2017,6,11,12,30,880.0,136.0,3.5,34.0,1010.0,854.88,612.25
2017,6,11,12,45,879.0,136.0,3.5,34.5,1006.0,819.94,588.35
2017,6,11,13,0,878.0,136.0,3.5,35.0,1002.0,783.2,563.26
2017,6,11,13,15,875.5,135.0,3.5,35.0,990.0,742.77,536.19
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,700.68,506.48
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,656.17,474.43
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,610.43,440.78
2017,6,11,14,15,858.0,131.5,3.5,35.0,912.0,562.1,404.46
2017,6,11,14,30,852.0,130.0,3.5,35.0,885.0,513.07,366.66
2017,6,11,14,45,842.5,128.5,3.55,35.0,851.5,462.03,326.51
2017,6,11,15,0,833.0,127.0,3.6,35.0,818.0,411.04,285.37
2017,6,11,15,15,822.0,124.5,3.6,35.0,778.5,352.43,237.93
2017,6,11,15,30,811.0,122.0,3.6,35.0,739.0,300.45,194.83
2017,6,11,15,45,794.5,119.5,3.65,35.0,694.0,248.28,152.31
2017,6,11,16,0,778.0,117.0,3.7,35.0,649.0,197.87,113.22
2017,6,11,16,15,759.0,113.5,3.7,34.5,600.5,148.46,79.84
2017,6,11,16,30,740.0,110.0,3.7,34.0,552.0,101.47,57.07
2017,6,11,16,45,713.0,106.0,3.75,34.0,500.0,65.97,48.32
2017,6,11,17,0,686.0,102.0,3.8,34.0,448.0,65.68,48.3
2017,6,11,17,15,652.0,96.5,3.65,33.5,395.0,64.2,47.37
2017,6,11,17,30,618.0,91.0,3.5,33.0,342.0,62.56,46.3
2017,6,11,17,45,570.0,84.5,3.4,32.5,289.0,59.95,44.37
2017,6,11,18,0,522.0,78.0,3.3,32.0,236.0,57.2,42.24
2017,6,11,18,15,456.0,68.5,3.1,31.0,186.5,51.73,37.77
2017,6,11,18,30,390.0,59.0,2.9,30.0,137.0,46.0,32.87
2017,6,11,18,45,292.5,46.0,2.7,29.0,94.5,35.33,23.59
2017,6,11,19,0,195.0,33.0,2.5,28.0,52.0,25.71,14.43
2017,6,11,19,15,97.5,16.5,2.7,27.5,26.0,12.99,0.0
2017,6,11,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,16.5,1.8,22.5,25.5,92.6,0.0
2017,6,12,6,0,196.0,33.0,2.1,23.0,51.0,195.28,141.66
2017,6,12,6,15,297.5,46.0,2.2,23.5,94.0,282.59,222.85
2017,6,12,6,30,399.0,59.0,2.3,24.0,137.0,383.41,306.68
2017,6,12,6,45,199.5,34.0,2.45,24.5,73.0,206.17,167.12
2017,6,12,7,0,0.0,9.0,2.6,25.0,9.0,7.91,0.87
2017,6,12,7,15,321.0,48.0,2.6,25.5,177.0,346.42,281.59
2017,6,12,7,30,642.0,87.0,2.6,26.0,345.0,682.22,532.68
2017,6,12,7,45,683.0,89.5,2.6,27.0,399.5,739.82,567.4
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,793.0,599.76
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,837.02,626.13
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,879.48,650.97
2017,6,12,8,45,568.5,188.5,2.6,29.5,541.5,794.81,590.38
2017,6,12,9,0,365.0,277.0,2.6,30.0,525.0,681.57,505.43
2017,6,12,9,15,606.5,191.5,2.6,30.0,637.5,854.06,627.24
2017,6,12,9,30,848.0,106.0,2.6,30.0,750.0,985.37,709.9
2017,6,12,9,45,562.0,246.5,2.6,30.5,682.5,862.51,624.8
2017,6,12,10,0,276.0,387.0,2.6,31.0,615.0,702.62,508.47
2017,6,12,10,15,583.0,249.0,2.65,31.5,756.5,882.21,635.79
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,1020.05,721.58
2017,6,12,10,45,897.0,111.0,2.75,32.5,926.0,1015.54,715.56
2017,6,12,11,0,904.0,111.0,2.8,33.0,954.0,1007.62,708.87
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.5,994.36,700.41
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,977.74,689.97
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,953.64,673.86
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,926.55,655.89
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,896.77,637.19
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,864.58,616.85
2017,6,12,12,45,901.5,124.5,3.25,34.5,1017.5,829.09,593.03
2017,6,12,13,0,901.0,124.0,3.3,35.0,1014.0,791.68,567.89
2017,6,12,13,15,898.5,123.5,3.35,35.0,1002.0,750.89,541.34
2017,6,12,13,30,896.0,123.0,3.4,35.0,990.0,708.37,511.59
2017,6,12,13,45,892.5,122.0,3.5,35.5,970.0,663.21,478.5
2017,6,12,14,0,889.0,121.0,3.6,36.0,950.0,616.69,443.73
2017,6,12,14,15,462.5,244.0,3.65,36.0,674.5,437.34,315.16
2017,6,12,14,30,36.0,367.0,3.7,36.0,399.0,317.75,228.65
