Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,45,433.5,249.5,3.75,36.0,611.0,371.92,265.41
2017,6,12,15,0,831.0,132.0,3.8,36.0,823.0,409.06,283.44
2017,6,12,15,15,819.5,129.5,3.85,35.5,783.0,356.25,240.54
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,304.26,197.96
2017,6,12,15,45,793.0,124.5,3.95,35.0,698.5,252.55,155.7
2017,6,12,16,0,778.0,122.0,4.0,35.0,654.0,202.45,116.7
2017,6,12,16,15,758.5,118.0,4.05,34.5,605.0,152.62,82.91
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,105.27,59.61
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,68.18,50.12
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,67.67,49.92
2017,6,12,17,15,652.5,99.5,4.25,33.5,399.0,66.28,49.08
2017,6,12,17,30,619.0,94.0,4.2,33.0,346.0,64.75,48.11
2017,6,12,17,45,572.0,86.5,4.2,32.5,293.0,61.46,45.63
2017,6,12,18,0,525.0,79.0,4.2,32.0,240.0,57.98,42.89
2017,6,12,18,15,459.0,69.5,4.1,31.0,190.0,52.53,38.45
2017,6,12,18,30,393.0,60.0,4.0,30.0,140.0,45.41,32.39
2017,6,12,18,45,298.0,47.0,3.9,29.5,97.0,36.1,24.18
2017,6,12,19,0,203.0,34.0,3.8,29.0,54.0,26.5,15.04
2017,6,12,19,15,101.5,17.0,3.75,28.5,27.0,13.39,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,91.0,16.5,2.2,23.5,25.0,88.63,0.0
2017,6,13,6,0,182.0,33.0,2.5,24.0,50.0,186.8,134.76
2017,6,13,6,15,281.5,46.0,2.65,24.5,92.0,272.11,214.02
2017,6,13,6,30,381.0,59.0,2.8,25.0,134.0,367.25,293.62
2017,6,13,6,45,190.5,60.0,3.0,25.5,97.5,223.35,179.89
2017,6,13,7,0,0.0,61.0,3.2,26.0,61.0,53.9,38.52
2017,6,13,7,15,324.5,72.0,3.3,26.5,202.0,373.98,302.44
2017,6,13,7,30,649.0,83.0,3.4,27.0,343.0,682.66,533.76
2017,6,13,7,45,324.5,106.0,3.5,28.0,236.0,435.92,343.88
2017,6,13,8,0,0.0,129.0,3.6,29.0,129.0,118.81,88.76
2017,6,13,8,15,387.0,112.5,3.6,29.5,342.0,514.78,402.24
2017,6,13,8,30,774.0,96.0,3.6,30.0,555.0,876.32,654.93
2017,6,13,8,45,794.0,98.0,3.65,30.5,604.0,910.69,672.33
2017,6,13,9,0,814.0,100.0,3.7,31.0,653.0,942.83,690.42
2017,6,13,9,15,827.5,102.5,3.7,31.5,697.5,956.22,695.77
2017,6,13,9,30,841.0,105.0,3.7,32.0,742.0,977.14,706.25
2017,6,13,9,45,853.0,105.5,3.75,32.5,782.0,991.35,712.65
2017,6,13,10,0,865.0,106.0,3.8,33.0,822.0,1002.48,717.21
2017,6,13,10,15,582.5,261.0,3.85,33.0,751.5,893.79,644.06
2017,6,13,10,30,300.0,416.0,3.9,33.0,681.0,742.28,534.65
2017,6,13,10,45,598.0,262.0,3.95,33.5,811.5,890.27,641.12
2017,6,13,11,0,896.0,108.0,4.0,34.0,942.0,997.0,708.81
2017,6,13,11,15,899.0,109.0,4.05,34.0,961.5,983.03,698.75
2017,6,13,11,30,902.0,110.0,4.1,34.0,981.0,965.77,687.53
2017,6,13,11,45,876.5,130.5,4.2,34.5,985.5,936.84,667.73
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,904.81,645.99
2017,6,13,12,15,851.5,151.5,4.35,35.0,994.0,876.35,627.66
2017,6,13,12,30,852.0,152.0,4.4,35.0,998.0,845.66,607.78
2017,6,13,12,45,857.0,147.0,4.5,35.5,995.5,812.34,585.06
2017,6,13,13,0,862.0,142.0,4.6,36.0,993.0,777.01,560.94
2017,6,13,13,15,859.0,141.5,4.6,36.0,981.0,737.28,533.86
2017,6,13,13,30,856.0,141.0,4.6,36.0,969.0,695.96,504.39
2017,6,13,13,45,857.5,135.5,4.7,36.5,951.0,652.24,472.0
2017,6,13,14,0,859.0,130.0,4.8,37.0,933.0,606.83,437.83
2017,6,13,14,15,852.5,129.0,4.85,36.5,906.5,558.95,402.64
2017,6,13,14,30,846.0,128.0,4.9,36.0,880.0,510.41,365.86
2017,6,13,14,45,845.0,121.5,5.0,36.0,848.5,459.78,325.79
2017,6,13,15,0,844.0,115.0,5.1,36.0,817.0,408.38,284.02
2017,6,13,15,15,833.5,113.0,5.1,36.0,778.0,356.54,241.07
2017,6,13,15,30,823.0,111.0,5.1,36.0,739.0,305.25,198.21
2017,6,13,15,45,544.0,207.5,5.2,36.0,612.5,255.52,166.82
2017,6,13,16,0,265.0,304.0,5.3,36.0,486.0,249.61,172.22
2017,6,13,16,15,508.0,203.0,5.3,35.5,519.0,180.91,113.36
2017,6,13,16,30,751.0,102.0,5.3,35.0,552.0,98.1,53.22
2017,6,13,16,45,719.5,101.0,5.35,34.5,500.0,69.61,51.19
2017,6,13,17,0,688.0,100.0,5.4,34.0,448.0,64.24,47.13
2017,6,13,17,15,655.0,94.5,5.35,33.5,395.5,62.7,46.15
2017,6,13,17,30,622.0,89.0,5.3,33.0,343.0,61.0,45.03
2017,6,13,17,45,567.5,84.0,5.3,32.5,290.0,59.43,43.95
2017,6,13,18,0,513.0,79.0,5.3,32.0,237.0,57.85,42.79
2017,6,13,18,15,446.5,70.0,5.15,31.5,187.5,52.84,38.63
2017,6,13,18,30,380.0,61.0,5.0,31.0,138.0,46.1,32.81
2017,6,13,18,45,279.0,48.0,4.85,30.5,95.5,36.8,24.65
2017,6,13,19,0,178.0,35.0,4.7,30.0,53.0,27.23,15.59
2017,6,13,19,15,89.0,17.5,4.5,29.5,26.5,13.77,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,17.5,3.3,24.5,22.5,61.72,0.0
2017,6,14,6,0,108.0,35.0,3.4,25.0,45.0,132.56,93.84
2017,6,14,6,15,197.0,52.0,3.6,25.5,85.0,212.96,166.63
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,315.81,252.0
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,392.27,314.73
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,473.87,379.29
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,539.69,429.21
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,607.85,478.57
2017,6,14,7,45,398.5,156.5,4.6,28.5,330.0,564.29,441.44
2017,6,14,8,0,271.0,200.0,4.7,29.0,336.0,492.29,382.86
2017,6,14,8,15,304.5,218.0,4.7,29.5,386.5,547.96,422.79
2017,6,14,8,30,338.0,236.0,4.7,30.0,437.0,603.95,461.57
2017,6,14,8,45,350.5,254.0,4.7,30.5,478.0,639.42,484.4
2017,6,14,9,0,363.0,272.0,4.7,31.0,519.0,673.73,506.14
2017,6,14,9,15,339.0,303.5,4.7,31.5,546.5,685.57,510.72
2017,6,14,9,30,315.0,335.0,4.7,32.0,574.0,694.69,513.54
2017,6,14,9,45,297.0,360.0,4.7,32.5,595.0,700.19,514.24
2017,6,14,10,0,279.0,385.0,4.7,33.0,616.0,703.64,513.63
2017,6,14,10,15,548.0,265.0,4.7,33.5,742.0,858.58,624.51
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,993.69,712.32
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,979.21,699.94
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,973.53,694.44
2017,6,14,11,15,601.5,289.5,4.8,35.0,855.5,889.32,636.81
2017,6,14,11,30,369.0,433.0,4.8,35.0,789.0,777.49,555.7
2017,6,14,11,45,201.0,420.0,4.85,35.5,614.5,585.52,421.58
2017,6,14,12,0,33.0,407.0,4.9,36.0,440.0,403.96,290.13
2017,6,14,12,15,23.0,332.0,4.9,36.0,355.0,321.79,232.09
2017,6,14,12,30,13.0,257.0,4.9,36.0,270.0,239.93,173.01
2017,6,14,12,45,15.5,289.0,4.9,36.5,304.5,268.81,193.67
2017,6,14,13,0,18.0,321.0,4.9,37.0,339.0,296.85,213.36
2017,6,14,13,15,28.5,367.5,4.9,37.0,396.0,339.73,244.07
2017,6,14,13,30,39.0,414.0,4.9,37.0,453.0,380.22,272.76
2017,6,14,13,45,52.5,425.0,4.9,37.0,475.5,391.31,280.71
2017,6,14,14,0,66.0,436.0,4.9,37.0,498.0,400.5,287.28
2017,6,14,14,15,127.0,438.0,4.9,37.0,553.0,418.45,300.22
2017,6,14,14,30,188.0,440.0,4.9,37.0,608.0,436.31,312.32
2017,6,14,14,45,157.0,421.0,4.95,37.0,558.0,393.29,281.52
2017,6,14,15,0,126.0,402.0,5.0,37.0,508.0,353.85,253.41
2017,6,14,15,15,166.5,381.0,5.0,37.0,513.5,339.87,242.14
2017,6,14,15,30,207.0,360.0,5.0,37.0,519.0,321.8,227.21
2017,6,14,15,45,150.5,334.5,5.05,37.0,446.5,276.1,195.33
2017,6,14,16,0,94.0,309.0,5.1,37.0,374.0,248.03,177.13
2017,6,14,16,15,177.5,282.5,5.05,36.5,393.5,218.69,153.42
2017,6,14,16,30,261.0,256.0,5.0,36.0,413.0,180.4,126.3
2017,6,14,16,45,432.0,193.5,5.0,35.5,425.0,122.44,93.32
2017,6,14,17,0,603.0,131.0,5.0,35.0,437.0,85.17,63.86
2017,6,14,17,15,567.0,123.5,4.9,34.5,385.0,83.19,62.65
2017,6,14,17,30,531.0,116.0,4.8,34.0,333.0,80.56,60.86
2017,6,14,17,45,493.0,104.0,4.7,33.5,282.5,73.82,55.61
2017,6,14,18,0,455.0,92.0,4.6,33.0,232.0,66.7,49.92
2017,6,14,18,15,389.5,80.0,4.35,32.0,183.5,59.08,43.72
2017,6,14,18,30,324.0,68.0,4.1,31.0,135.0,51.15,37.01
2017,6,14,18,45,244.0,52.0,3.9,30.5,93.5,39.77,27.11
2017,6,14,19,0,164.0,36.0,3.7,30.0,52.0,27.98,16.24
2017,6,14,19,15,82.0,18.0,3.65,29.5,26.0,14.15,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.5,3.05,24.5,12.5,11.01,0.0
2017,6,15,6,0,0.0,25.0,3.2,25.0,25.0,22.68,11.18
2017,6,15,6,15,8.5,46.5,3.35,25.5,48.0,52.51,36.59
2017,6,15,6,30,17.0,68.0,3.5,26.0,71.0,89.27,67.2
2017,6,15,6,45,35.5,89.5,3.65,26.5,99.0,126.61,98.3
2017,6,15,7,0,54.0,111.0,3.8,27.0,127.0,164.65,129.4
2017,6,15,7,15,56.0,133.5,3.9,27.5,153.0,191.51,150.4
2017,6,15,7,30,58.0,156.0,4.0,28.0,179.0,217.95,170.55
2017,6,15,7,45,106.0,184.0,4.15,28.5,234.0,307.65,240.63
2017,6,15,8,0,154.0,212.0,4.3,29.0,289.0,383.87,298.51
2017,6,15,8,15,147.0,237.0,4.35,29.5,317.5,406.62,313.32
2017,6,15,8,30,140.0,262.0,4.4,30.0,346.0,428.08,327.11
2017,6,15,8,45,152.0,287.0,4.45,30.5,384.5,466.78,353.97
2017,6,15,9,0,164.0,312.0,4.5,31.0,423.0,504.87,379.89
2017,6,15,9,15,164.0,335.5,4.45,31.5,453.0,528.45,394.56
2017,6,15,9,30,164.0,359.0,4.4,32.0,483.0,550.94,408.34
2017,6,15,9,45,459.5,263.0,4.35,32.5,637.0,776.73,571.97
2017,6,15,10,0,755.0,167.0,4.3,33.0,791.0,968.4,699.56
2017,6,15,10,15,538.5,287.5,4.2,33.5,742.5,872.86,629.58
2017,6,15,10,30,322.0,408.0,4.1,34.0,694.0,756.3,543.37
2017,6,15,10,45,190.5,417.0,4.1,34.5,587.5,610.18,440.13
2017,6,15,11,0,59.0,426.0,4.1,35.0,481.0,467.95,336.96
2017,6,15,11,15,75.0,449.5,4.05,35.0,521.0,501.14,360.53
2017,6,15,11,30,91.0,473.0,4.0,35.0,561.0,532.69,382.13
2017,6,15,11,45,100.0,470.5,3.95,35.5,568.5,531.15,380.09
2017,6,15,12,0,109.0,468.0,3.9,36.0,576.0,535.87,382.44
2017,6,15,12,15,464.0,321.0,3.9,36.0,781.5,709.27,509.45
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,846.04,604.5
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,811.7,579.92
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,775.58,555.05
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,735.61,527.32
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,694.2,498.15
2017,6,15,13,45,814.0,165.5,3.8,37.5,940.5,649.95,465.67
2017,6,15,14,0,811.0,163.0,3.8,38.0,922.0,604.59,431.84
2017,6,15,14,15,804.5,161.5,3.8,38.0,896.0,557.18,396.72
2017,6,15,14,30,798.0,160.0,3.8,38.0,870.0,509.32,360.38
2017,6,15,14,45,809.0,145.5,3.8,38.0,842.0,458.9,321.25
2017,6,15,15,0,820.0,131.0,3.8,38.0,814.0,406.76,279.69
2017,6,15,15,15,809.0,128.5,3.8,37.5,775.0,354.75,238.02
2017,6,15,15,30,798.0,126.0,3.8,37.0,736.0,303.51,196.34
2017,6,15,15,45,477.0,221.5,3.8,37.0,580.5,251.85,165.42
2017,6,15,16,0,156.0,317.0,3.8,37.0,425.0,251.96,177.03
2017,6,15,16,15,111.5,285.5,3.8,36.5,360.0,213.88,151.96
2017,6,15,16,30,67.0,254.0,3.8,36.0,295.0,192.11,139.31
2017,6,15,16,45,374.5,178.5,3.8,36.0,372.5,112.32,84.94
2017,6,15,17,0,682.0,103.0,3.8,36.0,450.0,66.11,48.17
2017,6,15,17,15,649.0,97.5,3.7,35.5,397.5,64.67,47.32
2017,6,15,17,30,616.0,92.0,3.6,35.0,345.0,63.08,46.3
2017,6,15,17,45,570.0,85.5,3.5,34.5,292.5,60.5,44.42
2017,6,15,18,0,524.0,79.0,3.4,34.0,240.0,57.8,42.36
2017,6,15,18,15,458.5,69.5,3.3,33.0,190.5,52.35,37.96
2017,6,15,18,30,393.0,60.0,3.2,32.0,141.0,45.35,32.07
2017,6,15,18,45,296.0,47.5,3.1,31.5,98.0,36.43,24.26
2017,6,15,19,0,199.0,35.0,3.0,31.0,55.0,27.24,15.64
2017,6,15,19,15,99.5,17.5,3.2,30.5,27.5,13.76,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,67.92,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,160.34,114.5
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,244.39,192.15
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,337.48,270.54
2017,6,16,6,45,403.0,74.0,4.0,25.5,177.0,416.02,335.19
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,506.28,406.31
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,573.18,456.2
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,641.7,505.34
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,702.24,545.95
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,763.21,585.73
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,808.64,614.19
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,852.82,641.27
2017,6,16,8,45,740.0,119.0,4.6,30.5,590.0,882.76,658.27
2017,6,16,9,0,761.0,122.0,4.6,31.0,639.0,916.26,677.54
2017,6,16,9,15,776.0,125.5,4.55,31.5,683.5,941.98,691.15
2017,6,16,9,30,791.0,129.0,4.5,32.0,728.0,964.98,702.91
2017,6,16,9,45,803.0,131.0,4.45,32.5,767.5,980.33,709.64
2017,6,16,10,0,815.0,133.0,4.4,33.0,807.0,992.64,714.48
2017,6,16,10,15,824.0,135.5,4.3,33.5,840.5,987.58,707.92
2017,6,16,10,30,833.0,138.0,4.2,34.0,874.0,991.02,707.12
2017,6,16,10,45,840.0,139.0,4.15,34.5,901.5,987.66,702.31
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,981.04,695.6
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,969.17,687.14
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,954.06,676.77
2017,6,16,11,45,870.5,135.0,3.95,35.5,984.5,936.52,663.57
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,915.74,648.45
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,887.43,629.91
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,856.68,609.85
2017,6,16,12,45,887.0,127.0,3.8,36.5,1006.0,821.82,586.07
2017,6,16,13,0,887.0,126.0,3.8,37.0,1003.0,785.08,561.07
2017,6,16,13,15,885.0,125.5,3.75,37.0,991.5,745.36,534.82
2017,6,16,13,30,883.0,125.0,3.7,37.0,980.0,703.9,505.51
2017,6,16,13,45,879.5,123.5,3.65,37.5,961.0,659.07,472.36
2017,6,16,14,0,876.0,122.0,3.6,38.0,942.0,612.92,437.71
2017,6,16,14,15,870.5,120.5,3.55,38.0,915.5,564.53,401.67
2017,6,16,14,30,865.0,119.0,3.5,38.0,889.0,515.35,364.13
2017,6,16,14,45,843.5,125.0,3.5,38.0,852.5,464.12,324.32
2017,6,16,15,0,822.0,131.0,3.5,38.0,816.0,408.33,280.51
2017,6,16,15,15,811.0,128.5,3.5,37.5,777.0,356.22,238.88
2017,6,16,15,30,800.0,126.0,3.5,37.0,738.0,304.87,197.2
2017,6,16,15,45,785.0,123.0,3.5,37.0,693.5,253.25,155.35
2017,6,16,16,0,770.0,120.0,3.5,37.0,649.0,203.23,116.56
2017,6,16,16,15,751.0,116.5,3.5,36.5,601.0,154.22,83.14
2017,6,16,16,30,732.0,113.0,3.5,36.0,553.0,107.61,59.57
2017,6,16,16,45,706.5,108.5,3.5,36.0,502.0,67.26,48.9
2017,6,16,17,0,681.0,104.0,3.5,36.0,451.0,66.73,48.69
2017,6,16,17,15,648.0,98.5,3.4,35.5,398.0,65.32,47.84
2017,6,16,17,30,615.0,93.0,3.3,35.0,345.0,63.76,46.85
2017,6,16,17,45,568.5,86.0,3.2,34.5,292.5,60.83,44.69
2017,6,16,18,0,522.0,79.0,3.1,34.0,240.0,57.73,42.3
2017,6,16,18,15,457.5,69.5,3.1,33.0,190.5,52.29,37.92
2017,6,16,18,30,393.0,60.0,3.1,32.0,141.0,46.6,33.1
2017,6,16,18,45,297.0,47.5,3.15,31.5,98.0,36.41,24.26
2017,6,16,19,0,201.0,35.0,3.2,31.0,55.0,27.23,15.69
2017,6,16,19,15,100.5,17.5,3.5,30.5,27.5,13.75,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.5,3.95,24.5,21.5,41.81,0.0
2017,6,17,6,0,94.0,35.0,4.1,25.0,43.0,124.44,87.21
2017,6,17,6,15,178.0,53.5,4.3,25.5,83.0,203.37,158.83
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,303.02,241.87
2017,6,17,6,45,345.0,83.5,4.7,26.5,172.5,386.45,310.65
2017,6,17,7,0,428.0,95.0,4.9,27.0,222.0,476.19,382.13
2017,6,17,7,15,478.5,104.5,4.95,27.5,273.5,542.44,432.62
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,611.07,482.59
2017,6,17,7,45,580.0,117.0,5.1,28.5,379.5,682.47,532.99
2017,6,17,8,0,631.0,120.0,5.2,29.0,434.0,747.62,577.46
2017,6,17,8,15,658.5,125.5,5.2,29.5,485.0,794.23,607.25
2017,6,17,8,30,686.0,131.0,5.2,30.0,536.0,839.68,635.7
2017,6,17,8,45,714.5,132.0,5.2,30.5,586.5,879.17,659.54
2017,6,17,9,0,743.0,133.0,5.2,31.0,637.0,910.86,677.74
2017,6,17,9,15,759.0,136.5,5.15,31.5,681.5,937.35,691.96
2017,6,17,9,30,775.0,140.0,5.1,32.0,726.0,961.15,704.31
2017,6,17,9,45,789.5,141.0,5.1,32.5,766.0,977.81,712.23
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,991.47,718.26
2017,6,17,10,15,813.0,144.5,5.05,33.0,839.5,998.02,720.88
2017,6,17,10,30,822.0,147.0,5.0,33.0,873.0,1001.3,721.52
2017,6,17,10,45,829.5,147.5,5.0,33.5,900.0,997.63,716.68
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,979.11,702.39
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,966.79,692.02
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,951.29,679.72
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,934.95,667.38
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,905.08,646.34
2017,6,17,12,15,631.5,312.5,4.85,36.0,936.5,844.36,603.01
2017,6,17,12,30,457.0,442.0,4.8,36.0,896.0,784.23,557.65
2017,6,17,12,45,457.0,439.5,4.8,36.0,892.0,755.35,538.35
2017,6,17,13,0,457.0,437.0,4.8,36.0,888.0,725.85,518.27
2017,6,17,13,15,467.5,426.0,4.75,36.0,883.0,696.72,498.26
2017,6,17,13,30,478.0,415.0,4.7,36.0,878.0,666.39,477.14
2017,6,17,13,45,441.5,407.5,4.7,36.5,828.5,607.73,435.16
2017,6,17,14,0,405.0,400.0,4.7,37.0,779.0,552.14,395.05
2017,6,17,14,15,404.5,387.0,4.65,36.5,756.5,515.16,369.1
2017,6,17,14,30,404.0,374.0,4.6,36.0,734.0,478.19,342.48
2017,6,17,14,45,472.5,336.0,4.6,36.0,741.5,453.46,322.86
2017,6,17,15,0,541.0,298.0,4.6,36.0,749.0,421.95,297.01
2017,6,17,15,15,558.5,271.5,4.6,36.0,717.5,374.9,259.65
2017,6,17,15,30,576.0,245.0,4.6,36.0,686.0,326.27,220.48
2017,6,17,15,45,579.5,224.0,4.6,36.0,645.0,276.81,181.03
2017,6,17,16,0,583.0,203.0,4.6,36.0,604.0,225.56,141.35
2017,6,17,16,15,580.5,184.5,4.55,35.5,559.0,177.1,107.27
2017,6,17,16,30,578.0,166.0,4.5,35.0,514.0,129.4,79.97
2017,6,17,16,45,610.0,141.5,4.5,35.0,479.0,88.52,66.28
2017,6,17,17,0,642.0,117.0,4.5,35.0,444.0,75.3,55.86
2017,6,17,17,15,607.5,110.5,4.4,34.5,392.0,73.59,54.81
2017,6,17,17,30,573.0,104.0,4.3,34.0,340.0,71.71,53.59
2017,6,17,17,45,527.5,95.5,4.25,33.5,288.5,68.01,50.81
2017,6,17,18,0,482.0,87.0,4.2,33.0,237.0,64.06,47.74
2017,6,17,18,15,417.0,76.5,4.2,32.5,188.0,56.56,41.55
2017,6,17,18,30,352.0,66.0,4.2,32.0,139.0,49.67,35.65
2017,6,17,18,45,260.0,51.5,4.2,31.5,96.5,39.37,26.7
2017,6,17,19,0,168.0,37.0,4.2,31.0,54.0,28.73,16.9
2017,6,17,19,15,84.0,18.5,4.25,30.5,27.0,14.53,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.0,24.5,22.0,45.73,0.0
2017,6,18,6,0,110.0,34.0,4.2,25.0,44.0,131.98,92.68
2017,6,18,6,15,200.5,51.5,4.35,25.5,85.0,227.86,178.14
2017,6,18,6,30,291.0,69.0,4.5,26.0,126.0,318.77,254.63
2017,6,18,6,45,170.0,89.5,4.65,26.5,125.5,251.52,201.21
2017,6,18,7,0,49.0,110.0,4.8,27.0,125.0,159.54,125.15
2017,6,18,7,15,303.5,108.5,4.85,27.5,227.0,405.91,325.61
2017,6,18,7,30,558.0,107.0,4.9,28.0,329.0,634.24,500.24
2017,6,18,7,45,393.0,156.0,4.95,28.5,324.0,558.31,437.8
2017,6,18,8,0,228.0,205.0,5.0,29.0,319.0,459.5,357.74
2017,6,18,8,15,275.0,222.0,5.0,29.5,374.0,525.23,406.08
2017,6,18,8,30,322.0,239.0,5.0,30.0,429.0,592.13,453.57
2017,6,18,8,45,539.5,183.0,5.0,30.5,534.5,759.56,576.19
2017,6,18,9,0,757.0,127.0,5.0,31.0,640.0,917.8,681.94
2017,6,18,9,15,633.5,194.5,4.95,31.5,643.5,884.0,654.56
2017,6,18,9,30,510.0,262.0,4.9,32.0,647.0,828.56,611.07
2017,6,18,9,45,662.5,199.0,4.85,32.5,728.0,920.16,673.02
2017,6,18,10,0,815.0,136.0,4.8,33.0,809.0,996.07,719.38
2017,6,18,10,15,637.0,244.0,4.7,33.5,783.5,932.42,673.55
2017,6,18,10,30,459.0,352.0,4.6,34.0,758.0,850.54,611.48
2017,6,18,10,45,652.0,248.0,4.6,34.5,843.5,931.18,668.68
2017,6,18,11,0,845.0,144.0,4.6,35.0,929.0,983.4,700.14
2017,6,18,11,15,657.5,278.5,4.55,35.0,898.0,934.25,665.98
2017,6,18,11,30,470.0,413.0,4.5,35.0,867.0,862.87,612.81
2017,6,18,11,45,468.0,422.5,4.5,35.5,879.5,849.52,602.51
2017,6,18,12,0,466.0,432.0,4.5,36.0,892.0,833.86,590.42
2017,6,18,12,15,437.0,434.0,4.5,36.0,867.0,786.14,558.2
2017,6,18,12,30,408.0,436.0,4.5,36.0,842.0,738.04,525.63
2017,6,18,12,45,409.0,434.0,4.55,36.5,839.5,713.79,508.34
2017,6,18,13,0,410.0,432.0,4.6,37.0,837.0,688.79,490.33
2017,6,18,13,15,444.0,423.5,4.6,37.0,857.0,678.23,483.34
2017,6,18,13,30,478.0,415.0,4.6,37.0,877.0,666.85,475.37
2017,6,18,13,45,464.0,403.5,4.7,37.0,845.5,619.41,442.46
2017,6,18,14,0,450.0,392.0,4.8,37.0,814.0,573.0,409.95
2017,6,18,14,15,444.0,377.0,4.85,37.0,783.0,529.49,378.79
2017,6,18,14,30,438.0,362.0,4.9,37.0,752.0,486.53,347.38
2017,6,18,14,45,423.0,352.0,4.95,37.0,717.5,443.82,315.58
2017,6,18,15,0,408.0,342.0,5.0,37.0,683.0,402.64,284.41
2017,6,18,15,15,455.0,306.0,5.0,36.5,669.0,365.48,255.03
2017,6,18,15,30,502.0,270.0,5.0,36.0,655.0,323.76,221.17
2017,6,18,15,45,466.5,265.0,5.0,36.0,605.5,280.36,187.92
2017,6,18,16,0,431.0,260.0,5.0,36.0,556.0,240.95,158.98
2017,6,18,16,15,480.0,221.5,4.95,35.5,529.0,192.89,122.99
2017,6,18,16,30,529.0,183.0,4.9,35.0,502.0,140.45,89.42
2017,6,18,16,45,530.0,164.5,4.9,35.0,459.5,104.94,79.5
2017,6,18,17,0,531.0,146.0,4.9,35.0,417.0,95.89,72.51
2017,6,18,17,15,419.0,148.5,4.8,34.5,347.5,99.1,75.55
2017,6,18,17,30,307.0,151.0,4.7,34.0,278.0,108.44,83.58
2017,6,18,17,45,278.5,133.0,4.6,33.5,235.5,97.2,74.79
2017,6,18,18,0,250.0,115.0,4.5,33.0,193.0,85.47,65.41
2017,6,18,18,15,215.5,95.5,4.25,32.0,153.5,72.22,54.63
2017,6,18,18,30,181.0,76.0,4.0,31.0,114.0,58.48,43.12
2017,6,18,18,45,129.0,56.5,3.8,30.5,79.5,44.21,30.81
2017,6,18,19,0,77.0,37.0,3.6,30.0,45.0,30.45,18.39
2017,6,18,19,15,38.5,18.5,3.5,29.5,22.5,15.72,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.5,17.0,2.0,24.5,21.5,43.78,0.0
2017,6,19,6,0,103.0,34.0,2.2,25.0,43.0,127.95,89.23
2017,6,19,6,15,190.5,52.5,2.4,25.5,83.5,209.69,163.32
2017,6,19,6,30,278.0,71.0,2.6,26.0,124.0,312.45,248.11
2017,6,19,6,45,160.0,90.0,2.85,26.5,122.5,244.96,194.93
2017,6,19,7,0,42.0,109.0,3.1,27.0,121.0,152.8,119.26
2017,6,19,7,15,145.5,130.5,3.05,27.5,186.0,274.39,218.09
2017,6,19,7,30,249.0,152.0,3.0,28.0,251.0,405.48,319.87
2017,6,19,7,45,221.5,180.0,3.0,28.5,278.0,420.58,328.1
2017,6,19,8,0,194.0,208.0,3.0,29.0,305.0,414.97,321.3
2017,6,19,8,15,97.0,177.5,2.75,29.5,226.0,287.55,221.35
2017,6,19,8,30,0.0,147.0,2.5,30.0,147.0,134.76,100.13
2017,6,19,8,45,18.0,207.5,2.3,30.5,219.5,212.29,159.73
2017,6,19,9,0,36.0,268.0,2.1,31.0,292.0,309.26,231.27
2017,6,19,9,15,23.5,248.5,1.95,31.5,264.5,256.42,190.43
2017,6,19,9,30,11.0,229.0,1.8,32.0,237.0,222.95,164.42
2017,6,19,9,45,9.0,213.0,1.65,32.5,220.5,204.39,149.94
2017,6,19,10,0,7.0,197.0,1.5,33.0,204.0,186.45,135.97
2017,6,19,10,15,8.0,200.0,1.4,33.0,207.5,189.82,138.25
2017,6,19,10,30,9.0,203.0,1.3,33.0,211.0,193.19,140.48
2017,6,19,10,45,14.0,261.0,1.2,33.5,274.0,251.95,182.7
2017,6,19,11,0,19.0,319.0,1.1,34.0,337.0,310.36,223.32
2017,6,19,11,15,40.5,383.5,0.9,34.0,422.5,403.14,287.17
2017,6,19,11,30,62.0,448.0,0.7,34.0,508.0,481.35,338.35
2017,6,19,11,45,66.5,459.0,0.5,34.0,524.0,489.68,341.62
2017,6,19,12,0,71.0,470.0,0.3,34.0,540.0,497.08,344.64
2017,6,19,12,15,45.0,402.0,0.55,34.0,446.5,404.95,284.69
2017,6,19,12,30,19.0,334.0,0.8,34.0,353.0,313.55,223.1
2017,6,19,12,45,31.0,383.0,1.05,34.5,414.0,365.33,259.93
2017,6,19,13,0,43.0,432.0,1.3,35.0,475.0,411.3,291.47
2017,6,19,13,15,84.5,460.0,1.4,35.0,542.5,458.05,324.11
2017,6,19,13,30,126.0,488.0,1.5,35.0,610.0,495.43,349.93
2017,6,19,13,45,190.0,474.0,1.6,35.0,654.0,512.15,362.08
2017,6,19,14,0,254.0,460.0,1.7,35.0,698.0,515.67,365.0
2017,6,19,14,15,249.5,446.5,1.8,35.0,675.0,483.23,342.65
2017,6,19,14,30,245.0,433.0,1.9,35.0,652.0,451.39,320.5
2017,6,19,14,45,347.5,378.5,2.0,35.0,676.0,438.11,310.22
2017,6,19,15,0,450.0,324.0,2.1,35.0,700.0,406.54,285.41
2017,6,19,15,15,391.0,329.5,2.15,34.5,645.0,369.91,258.71
2017,6,19,15,30,332.0,335.0,2.2,34.0,590.0,330.55,230.56
2017,6,19,15,45,419.5,282.0,2.25,34.0,584.0,281.97,190.82
2017,6,19,16,0,507.0,229.0,2.3,34.0,578.0,233.34,150.59
2017,6,19,16,15,380.5,244.0,2.3,34.0,495.5,207.35,137.73
2017,6,19,16,30,254.0,259.0,2.3,34.0,413.0,183.59,128.77
2017,6,19,16,45,449.5,186.0,2.35,34.0,428.0,117.58,89.71
2017,6,19,17,0,645.0,113.0,2.4,34.0,443.0,72.43,53.69
2017,6,19,17,15,611.5,107.0,2.35,33.5,391.0,70.97,52.86
2017,6,19,17,30,578.0,101.0,2.3,33.0,339.0,69.35,51.84
2017,6,19,17,45,536.5,92.0,2.3,32.5,288.5,65.18,48.67
2017,6,19,18,0,495.0,83.0,2.3,32.0,238.0,60.71,45.14
2017,6,19,18,15,431.5,73.0,2.05,31.5,189.0,54.02,39.62
2017,6,19,18,30,368.0,63.0,1.8,31.0,140.0,47.44,33.97
2017,6,19,18,45,280.5,49.5,1.6,30.5,98.0,37.86,25.61
2017,6,19,19,0,193.0,36.0,1.4,30.0,56.0,27.96,16.49
2017,6,19,19,15,96.5,18.0,1.45,29.5,28.0,14.12,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.5,23.5,23.0,63.34,0.0
2017,6,20,6,0,181.0,30.0,2.6,24.0,46.0,180.72,128.22
2017,6,20,6,15,279.0,43.5,2.7,24.5,87.5,265.8,208.72
2017,6,20,6,30,377.0,57.0,2.8,25.0,129.0,360.35,287.98
2017,6,20,6,45,447.5,65.5,2.95,26.0,178.0,442.15,353.71
2017,6,20,7,0,518.0,74.0,3.1,27.0,227.0,524.3,416.45
2017,6,20,7,15,565.5,81.0,3.15,27.5,279.5,589.83,464.06
2017,6,20,7,30,613.0,88.0,3.2,28.0,332.0,656.97,511.04
2017,6,20,7,45,648.0,93.5,3.3,29.0,385.0,712.41,547.15
2017,6,20,8,0,683.0,99.0,3.4,30.0,438.0,767.81,582.12
2017,6,20,8,15,708.5,103.5,3.45,30.5,489.0,812.66,609.82
2017,6,20,8,30,734.0,108.0,3.5,31.0,540.0,851.35,632.87
2017,6,20,8,45,499.5,203.0,3.6,31.5,509.0,743.9,554.91
2017,6,20,9,0,265.0,298.0,3.7,32.0,478.0,607.15,451.29
2017,6,20,9,15,535.5,208.5,3.75,32.5,603.0,793.57,586.35
2017,6,20,9,30,806.0,119.0,3.8,33.0,728.0,968.46,699.7
2017,6,20,9,45,819.5,120.5,3.9,33.5,768.0,973.97,699.63
2017,6,20,10,0,833.0,122.0,4.0,34.0,808.0,987.68,706.23
2017,6,20,10,15,562.0,269.0,4.0,34.0,741.0,877.61,631.33
2017,6,20,10,30,291.0,416.0,4.0,34.0,674.0,734.08,527.26
2017,6,20,10,45,262.0,438.0,4.05,34.5,675.5,718.11,514.62
2017,6,20,11,0,233.0,460.0,4.1,35.0,677.0,687.7,491.9
2017,6,20,11,15,552.5,295.0,4.1,35.5,824.0,848.59,606.81
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,958.57,678.24
2017,6,20,11,45,572.5,308.0,4.2,36.5,863.5,839.78,596.2
2017,6,20,12,0,273.0,486.0,4.3,37.0,756.0,706.45,498.99
2017,6,20,12,15,572.0,311.5,4.3,37.0,879.5,793.04,565.1
2017,6,20,12,30,871.0,137.0,4.3,37.0,1003.0,852.76,607.52
2017,6,20,12,45,555.0,316.5,4.35,37.0,868.0,732.21,522.63
2017,6,20,13,0,239.0,496.0,4.4,37.0,733.0,614.34,436.01
2017,6,20,13,15,552.5,315.5,4.45,37.0,853.0,671.06,481.5
2017,6,20,13,30,866.0,135.0,4.5,37.0,973.0,702.6,507.23
2017,6,20,13,45,861.0,134.0,4.55,37.5,954.0,657.99,473.89
2017,6,20,14,0,856.0,133.0,4.6,38.0,935.0,612.21,439.48
2017,6,20,14,15,849.5,131.5,4.6,37.5,908.5,564.24,404.45
2017,6,20,14,30,843.0,130.0,4.6,37.0,882.0,515.62,367.87
2017,6,20,14,45,834.0,129.0,4.7,37.0,849.0,465.79,328.77
2017,6,20,15,0,825.0,128.0,4.8,37.0,816.0,415.93,288.7
2017,6,20,15,15,814.0,125.5,4.75,37.0,777.5,357.98,241.89
2017,6,20,15,30,803.0,123.0,4.7,37.0,739.0,306.49,199.28
2017,6,20,15,45,789.5,119.5,4.7,37.0,695.5,254.67,156.91
2017,6,20,16,0,776.0,116.0,4.7,37.0,652.0,204.26,117.39
2017,6,20,16,15,758.0,112.5,4.6,36.5,604.5,154.97,83.19
2017,6,20,16,30,740.0,109.0,4.5,36.0,557.0,107.94,58.55
2017,6,20,16,45,717.5,104.5,4.45,35.5,506.5,64.63,46.89
2017,6,20,17,0,695.0,100.0,4.4,35.0,456.0,64.0,46.69
2017,6,20,17,15,663.5,94.5,4.3,34.5,403.5,62.46,45.72
2017,6,20,17,30,632.0,89.0,4.2,34.0,351.0,60.77,44.6
2017,6,20,17,45,588.0,82.5,4.1,34.0,298.5,58.09,42.53
2017,6,20,18,0,544.0,76.0,4.0,34.0,246.0,55.26,40.26
2017,6,20,18,15,482.0,67.5,3.65,33.0,196.0,50.54,36.48
2017,6,20,18,30,420.0,59.0,3.3,32.0,146.0,45.63,32.33
2017,6,20,18,45,326.0,47.0,2.95,31.5,102.5,36.06,24.02
2017,6,20,19,0,232.0,35.0,2.6,31.0,59.0,27.24,15.86
2017,6,20,19,15,116.0,17.5,2.55,30.5,29.5,13.74,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.5,2.8,23.5,24.0,72.7,0.0
2017,6,21,6,0,217.0,29.0,3.1,24.0,48.0,200.35,142.2
2017,6,21,6,15,319.0,41.0,3.15,24.5,91.0,291.28,229.0
2017,6,21,6,30,421.0,53.0,3.2,25.0,134.0,389.79,311.57
2017,6,21,6,45,492.0,61.0,3.3,26.0,184.5,468.86,375.24
2017,6,21,7,0,563.0,69.0,3.4,27.0,235.0,552.34,438.18
2017,6,21,7,15,609.0,75.5,3.6,27.5,288.5,617.55,485.76
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,684.24,532.76
2017,6,21,7,45,691.0,86.0,4.0,29.0,396.5,739.89,569.25
2017,6,21,8,0,727.0,90.0,4.2,30.0,451.0,791.05,601.54
2017,6,21,8,15,751.5,94.5,4.25,30.5,503.5,836.45,629.69
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,880.34,656.31
2017,6,21,8,45,796.0,101.5,4.4,31.5,605.5,915.62,676.94
2017,6,21,9,0,816.0,104.0,4.5,32.0,655.0,948.67,695.93
2017,6,21,9,15,830.0,106.5,4.55,32.5,700.5,962.64,701.94
2017,6,21,9,30,844.0,109.0,4.6,33.0,746.0,984.34,713.24
2017,6,21,9,45,855.5,111.0,4.7,33.5,786.5,999.99,720.8
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,1012.51,726.54
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,1018.19,729.29
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,1020.52,730.07
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,1016.92,726.06
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,1009.91,720.0
2017,6,21,11,15,901.0,119.5,5.15,35.0,972.5,997.52,711.75
2017,6,21,11,30,905.0,121.0,5.2,35.0,993.0,981.77,701.44
2017,6,21,11,45,693.5,273.5,5.3,35.5,947.0,920.92,659.69
2017,6,21,12,0,482.0,426.0,5.4,36.0,901.0,843.99,601.4
2017,6,21,12,15,497.5,421.5,5.45,36.0,914.0,829.08,592.01
2017,6,21,12,30,513.0,417.0,5.5,36.0,927.0,811.68,580.57
2017,6,21,12,45,469.5,425.5,5.55,36.5,891.0,755.52,540.79
2017,6,21,13,0,426.0,434.0,5.6,37.0,855.0,701.41,502.29
2017,6,21,13,15,665.0,278.0,5.6,37.0,926.5,717.95,518.45
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,718.95,522.36
2017,6,21,13,45,724.0,242.0,5.65,37.0,935.0,656.51,474.65
2017,6,21,14,0,544.0,362.0,5.7,37.0,872.0,607.17,436.46
2017,6,21,14,15,536.0,351.0,5.7,37.0,841.5,561.3,403.02
2017,6,21,14,30,528.0,340.0,5.7,37.0,811.0,515.91,369.28
2017,6,21,14,45,510.5,326.5,5.7,37.0,768.0,465.17,331.21
2017,6,21,15,0,493.0,313.0,5.7,37.0,725.0,416.2,293.85
2017,6,21,15,15,484.0,296.0,5.7,36.5,685.0,369.49,258.07
2017,6,21,15,30,475.0,279.0,5.7,36.0,645.0,323.94,222.68
2017,6,21,15,45,411.5,283.5,5.7,36.0,587.0,282.05,191.56
2017,6,21,16,0,348.0,288.0,5.7,36.0,529.0,256.17,173.85
2017,6,21,16,15,377.0,257.0,5.7,35.5,500.5,215.74,144.12
2017,6,21,16,30,406.0,226.0,5.7,35.0,472.0,162.66,109.01
2017,6,21,16,45,416.5,201.0,5.7,34.5,433.0,126.61,97.1
2017,6,21,17,0,427.0,176.0,5.7,34.0,394.0,114.17,87.64
2017,6,21,17,15,408.5,159.0,5.55,33.5,349.0,105.88,81.41
2017,6,21,17,30,390.0,142.0,5.4,33.0,304.0,96.99,74.59
2017,6,21,17,45,372.0,122.5,5.3,32.5,259.0,85.75,65.7
2017,6,21,18,0,354.0,103.0,5.2,32.0,214.0,73.83,56.06
2017,6,21,18,15,316.5,86.0,4.95,31.0,171.0,62.98,47.19
2017,6,21,18,30,279.0,69.0,4.7,30.0,128.0,51.58,37.59
2017,6,21,18,45,221.5,52.0,4.5,29.5,90.5,39.59,27.17
2017,6,21,19,0,164.0,35.0,4.3,29.0,53.0,27.1,15.94
2017,6,21,19,15,82.0,17.5,4.1,28.5,26.5,13.7,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,78.0,14.0,2.9,23.5,21.0,55.46,0.0
2017,6,22,6,0,156.0,28.0,3.0,24.0,42.0,162.14,113.64
2017,6,22,6,15,226.5,43.5,3.05,24.5,78.5,231.95,181.77
2017,6,22,6,30,297.0,59.0,3.1,25.0,115.0,308.1,246.47
2017,6,22,6,45,339.5,74.0,3.15,26.0,158.0,368.65,295.84
2017,6,22,7,0,382.0,89.0,3.2,27.0,201.0,431.83,345.02
2017,6,22,7,15,258.0,124.5,3.15,27.5,207.0,372.47,295.98
2017,6,22,7,30,134.0,160.0,3.1,28.0,213.0,303.03,238.22
2017,6,22,7,45,138.0,184.5,3.1,28.5,246.5,336.51,262.83
2017,6,22,8,0,142.0,209.0,3.1,29.0,280.0,369.34,286.04
2017,6,22,8,15,71.0,182.5,3.0,29.5,218.5,252.93,194.48
2017,6,22,8,30,0.0,156.0,2.9,30.0,157.0,143.83,107.28
2017,6,22,8,45,120.0,229.5,2.85,30.5,311.0,368.02,280.39
2017,6,22,9,0,240.0,303.0,2.8,31.0,465.0,569.57,425.74
2017,6,22,9,15,287.5,315.0,2.85,31.5,522.5,647.38,477.69
2017,6,22,9,30,335.0,327.0,2.9,32.0,580.0,706.16,516.41
2017,6,22,9,45,416.5,315.5,2.95,32.5,647.5,789.42,571.69
2017,6,22,10,0,498.0,304.0,3.0,33.0,715.0,855.95,614.75
2017,6,22,10,15,431.5,346.5,3.0,33.5,713.5,826.18,590.29
2017,6,22,10,30,365.0,389.0,3.0,34.0,712.0,780.63,556.6
2017,6,22,10,45,404.0,388.0,3.05,34.5,755.5,821.0,582.24
2017,6,22,11,0,443.0,387.0,3.1,35.0,799.0,846.08,597.35
2017,6,22,11,15,481.5,359.5,3.0,35.5,816.5,842.21,593.58
