Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,30,520.0,332.0,2.9,36.0,834.0,835.36,588.12
2017,6,22,11,45,475.0,383.0,2.85,36.5,846.0,821.32,575.29
2017,6,22,12,0,430.0,434.0,2.8,37.0,858.0,804.58,560.97
2017,6,22,12,15,394.0,444.5,2.65,37.0,834.5,757.07,528.61
2017,6,22,12,30,358.0,455.0,2.5,37.0,811.0,714.14,499.21
2017,6,22,12,45,609.5,297.5,2.4,37.5,901.0,756.33,531.22
2017,6,22,13,0,861.0,140.0,2.3,38.0,991.0,779.66,548.11
2017,6,22,13,15,859.0,139.5,2.15,38.0,980.0,741.01,521.84
2017,6,22,13,30,857.0,139.0,2.0,38.0,969.0,700.67,493.51
2017,6,22,13,45,855.5,136.0,1.85,38.0,951.0,657.18,462.67
2017,6,22,14,0,854.0,133.0,1.7,38.0,933.0,612.24,430.24
2017,6,22,14,15,848.5,131.5,1.55,38.0,907.5,564.94,395.49
2017,6,22,14,30,843.0,130.0,1.4,38.0,882.0,516.88,359.41
2017,6,22,14,45,838.0,126.5,1.25,38.5,850.5,467.01,320.54
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,416.73,280.63
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,365.28,240.54
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,306.9,194.97
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,254.89,153.65
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,204.29,114.92
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,154.47,80.92
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,106.86,56.13
2017,6,22,16,45,678.5,114.5,0.85,38.0,497.5,70.62,50.99
2017,6,22,17,0,606.0,124.0,0.9,38.0,435.0,79.66,58.43
2017,6,22,17,15,468.5,136.5,1.0,37.5,361.0,91.41,68.17
2017,6,22,17,30,331.0,149.0,1.1,37.0,287.0,107.31,81.26
2017,6,22,17,45,309.5,130.0,1.2,36.5,244.0,95.43,72.14
2017,6,22,18,0,288.0,111.0,1.3,36.0,201.0,83.02,62.41
2017,6,22,18,15,256.0,92.0,1.2,35.0,160.5,70.04,52.05
2017,6,22,18,30,224.0,73.0,1.1,34.0,120.0,56.57,40.97
2017,6,22,18,45,172.0,54.5,1.05,33.0,84.5,42.93,29.45
2017,6,22,19,0,120.0,36.0,1.0,32.0,49.0,28.89,17.14
2017,6,22,19,15,60.0,18.0,1.2,31.5,24.5,14.82,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,12.5,3.3,25.5,12.5,11.37,0.0
2017,6,23,6,0,0.0,25.0,3.6,26.0,25.0,23.4,11.18
2017,6,23,6,15,17.0,47.0,3.75,26.5,50.5,66.1,47.25
2017,6,23,6,30,34.0,69.0,3.9,27.0,76.0,103.59,78.73
2017,6,23,6,45,67.0,90.0,4.1,27.5,108.5,151.15,118.39
2017,6,23,7,0,100.0,111.0,4.3,28.0,141.0,214.13,169.51
2017,6,23,7,15,223.5,124.0,4.3,28.5,207.5,343.93,273.77
2017,6,23,7,30,347.0,137.0,4.3,29.0,274.0,485.7,382.86
2017,6,23,7,45,470.0,132.5,4.35,30.0,347.5,595.97,464.21
2017,6,23,8,0,593.0,128.0,4.4,31.0,421.0,721.37,551.43
2017,6,23,8,15,621.5,134.0,4.35,31.5,471.5,768.76,580.97
2017,6,23,8,30,650.0,140.0,4.3,32.0,522.0,815.11,609.52
2017,6,23,8,45,677.0,143.0,4.3,33.0,571.0,855.11,632.1
2017,6,23,9,0,704.0,146.0,4.3,34.0,620.0,893.4,653.1
2017,6,23,9,15,612.0,201.5,4.2,34.5,634.0,869.77,633.6
2017,6,23,9,30,520.0,257.0,4.1,35.0,648.0,833.19,603.71
2017,6,23,9,45,509.0,280.0,4.05,35.5,681.0,845.54,608.61
2017,6,23,10,0,498.0,303.0,4.0,36.0,714.0,854.98,611.33
2017,6,23,10,15,451.5,336.0,3.85,36.5,719.5,835.85,594.19
2017,6,23,10,30,405.0,369.0,3.7,37.0,725.0,813.82,575.55
2017,6,23,10,45,423.5,377.5,3.6,37.5,761.0,830.39,584.2
2017,6,23,11,0,442.0,386.0,3.5,38.0,797.0,844.33,590.86
2017,6,23,11,15,626.0,277.0,3.4,38.5,872.5,903.68,631.68
2017,6,23,11,30,810.0,168.0,3.3,39.0,948.0,947.4,657.79
2017,6,23,11,45,628.0,301.5,3.2,39.5,911.0,886.36,614.49
2017,6,23,12,0,446.0,435.0,3.1,40.0,874.0,820.18,565.24
2017,6,23,12,15,446.5,438.5,3.05,40.0,880.0,800.04,552.2
2017,6,23,12,30,447.0,442.0,3.0,40.0,886.0,778.15,537.69
2017,6,23,12,45,441.0,439.0,2.95,40.0,876.5,744.48,515.58
2017,6,23,13,0,435.0,436.0,2.9,40.0,867.0,710.65,493.25
2017,6,23,13,15,438.0,428.0,2.95,40.0,857.5,679.42,472.94
2017,6,23,13,30,441.0,420.0,3.0,40.0,848.0,647.62,451.89
2017,6,23,13,45,449.0,406.5,3.05,40.5,834.5,614.26,428.62
2017,6,23,14,0,457.0,393.0,3.1,41.0,821.0,579.98,404.34
2017,6,23,14,15,473.0,373.0,3.15,40.5,805.5,544.34,380.36
2017,6,23,14,30,489.0,353.0,3.2,40.0,790.0,507.12,354.46
2017,6,23,14,45,500.0,331.0,3.3,40.0,763.0,464.66,323.49
2017,6,23,15,0,511.0,309.0,3.4,40.0,736.0,421.17,290.9
2017,6,23,15,15,583.0,254.0,3.45,40.0,719.5,371.68,252.06
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,316.03,207.12
2017,6,23,15,45,631.5,197.0,3.6,40.0,659.0,270.14,171.29
2017,6,23,16,0,608.0,195.0,3.7,40.0,615.0,226.98,138.86
2017,6,23,16,15,585.5,188.0,3.75,39.5,568.5,183.25,109.32
2017,6,23,16,30,563.0,181.0,3.8,39.0,522.0,143.41,88.29
2017,6,23,16,45,529.0,174.5,3.85,38.5,472.5,110.98,82.98
2017,6,23,17,0,495.0,168.0,3.9,38.0,423.0,109.54,82.35
2017,6,23,17,15,459.0,157.0,3.9,37.5,372.5,104.9,79.14
2017,6,23,17,30,423.0,146.0,3.9,37.0,322.0,99.91,75.59
2017,6,23,17,45,375.5,132.5,3.95,37.0,272.0,92.75,70.04
2017,6,23,18,0,328.0,119.0,4.0,37.0,222.0,88.55,66.76
2017,6,23,18,15,270.5,101.5,3.95,36.0,175.5,76.53,57.2
2017,6,23,18,30,213.0,84.0,3.9,35.0,129.0,64.12,46.99
2017,6,23,18,45,147.5,62.0,3.85,34.5,89.0,48.18,33.5
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,32.66,19.91
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,16.91,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,2.5,1.6,25.5,2.5,2.27,0.0
2017,6,24,6,0,0.0,5.0,1.7,26.0,5.0,4.38,0.0
2017,6,24,6,15,0.0,11.0,1.6,26.0,11.0,9.65,2.07
2017,6,24,6,30,0.0,17.0,1.5,26.0,17.0,14.94,6.54
2017,6,24,6,45,0.0,24.0,1.45,26.5,24.0,21.11,11.69
2017,6,24,7,0,0.0,31.0,1.4,27.0,31.0,27.3,16.77
2017,6,24,7,15,0.0,50.5,1.65,27.5,50.5,44.57,30.78
2017,6,24,7,30,0.0,70.0,1.9,28.0,70.0,61.89,44.59
2017,6,24,7,45,0.0,65.5,2.2,28.5,65.5,57.89,41.12
2017,6,24,8,0,0.0,61.0,2.5,29.0,61.0,53.92,37.7
2017,6,24,8,15,2.0,117.5,2.7,29.5,119.0,108.24,80.46
2017,6,24,8,30,4.0,174.0,2.9,30.0,177.0,166.02,124.83
2017,6,24,8,45,38.5,234.0,3.1,30.5,260.0,276.56,209.3
2017,6,24,9,0,73.0,294.0,3.3,31.0,343.0,375.96,282.63
2017,6,24,9,15,99.5,324.0,3.1,31.5,396.0,432.72,322.58
2017,6,24,9,30,126.0,354.0,2.9,32.0,449.0,507.55,374.17
2017,6,24,9,45,63.5,249.0,2.75,32.5,297.5,308.68,228.77
2017,6,24,10,0,1.0,144.0,2.6,33.0,146.0,130.63,94.24
2017,6,24,10,15,11.5,232.5,2.3,33.0,243.5,224.2,164.35
2017,6,24,10,30,22.0,321.0,2.0,33.0,341.0,318.65,232.4
2017,6,24,10,45,57.5,385.5,1.75,33.0,439.0,431.1,311.59
2017,6,24,11,0,93.0,450.0,1.5,33.0,537.0,526.38,375.68
2017,6,24,11,15,70.0,438.0,1.35,33.0,504.5,485.72,345.82
2017,6,24,11,30,47.0,426.0,1.2,33.0,472.0,446.23,317.61
2017,6,24,11,45,63.5,451.5,1.05,33.5,514.0,480.25,339.72
2017,6,24,12,0,80.0,477.0,0.9,34.0,556.0,512.25,359.38
2017,6,24,12,15,82.0,481.0,1.05,33.5,562.0,509.7,358.89
2017,6,24,12,30,84.0,485.0,1.2,33.0,568.0,506.47,358.16
2017,6,24,12,45,70.5,470.5,1.4,32.5,540.5,474.03,337.51
2017,6,24,13,0,57.0,456.0,1.6,32.0,513.0,443.0,317.51
2017,6,24,13,15,97.0,472.5,1.8,31.5,567.5,478.15,343.96
2017,6,24,13,30,137.0,489.0,2.0,31.0,622.0,504.65,363.87
2017,6,24,13,45,202.5,472.5,2.2,31.0,665.0,520.09,375.76
2017,6,24,14,0,268.0,456.0,2.4,31.0,708.0,522.36,378.11
2017,6,24,14,15,222.5,449.0,2.45,30.5,654.5,480.12,348.52
2017,6,24,14,30,177.0,442.0,2.5,30.0,601.0,434.81,316.84
2017,6,24,14,45,147.0,422.0,2.6,29.5,550.5,391.85,286.74
2017,6,24,15,0,117.0,402.0,2.7,29.0,500.0,352.4,258.9
2017,6,24,15,15,112.0,381.0,2.75,28.5,471.0,324.15,238.62
2017,6,24,15,30,107.0,360.0,2.8,28.0,442.0,307.48,226.69
2017,6,24,15,45,158.5,338.0,2.9,28.0,451.5,282.3,205.96
2017,6,24,16,0,210.0,316.0,3.0,28.0,461.0,262.43,188.9
2017,6,24,16,15,267.5,281.0,3.05,28.0,452.5,219.1,154.66
2017,6,24,16,30,325.0,246.0,3.1,28.0,444.0,181.26,128.08
2017,6,24,16,45,309.0,225.0,3.2,28.0,399.5,149.79,118.39
2017,6,24,17,0,293.0,204.0,3.3,28.0,355.0,138.82,109.91
2017,6,24,17,15,266.5,183.0,3.35,27.5,308.5,127.12,100.91
2017,6,24,17,30,240.0,162.0,3.4,27.0,262.0,114.81,91.25
2017,6,24,17,45,213.0,142.5,3.45,27.0,222.0,102.85,81.53
2017,6,24,18,0,186.0,123.0,3.5,27.0,182.0,94.16,74.37
2017,6,24,18,15,156.5,101.5,3.5,26.5,144.5,78.84,61.53
2017,6,24,18,30,127.0,80.0,3.5,26.0,107.0,63.13,48.04
2017,6,24,18,45,85.5,58.5,3.55,26.0,74.5,47.0,33.84
2017,6,24,19,0,44.0,37.0,3.6,26.0,42.0,30.49,19.0
2017,6,24,19,15,22.0,18.5,3.6,25.5,21.0,15.77,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,49.65,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,151.88,104.5
2017,6,25,6,15,225.5,45.0,3.65,23.0,80.5,233.66,184.01
2017,6,25,6,30,319.0,60.0,3.6,23.0,120.0,324.32,261.6
2017,6,25,6,45,208.0,85.0,3.55,23.0,129.5,272.49,220.96
2017,6,25,7,0,97.0,110.0,3.5,23.0,139.0,210.56,169.47
2017,6,25,7,15,48.5,115.0,3.45,23.5,129.5,161.36,128.21
2017,6,25,7,30,0.0,120.0,3.4,24.0,120.0,113.73,87.48
2017,6,25,7,45,29.0,159.0,3.4,24.5,173.5,192.84,151.48
2017,6,25,8,0,58.0,198.0,3.4,25.0,227.0,263.0,206.53
2017,6,25,8,15,61.0,220.5,3.3,25.5,254.0,289.28,225.49
2017,6,25,8,30,64.0,243.0,3.2,26.0,281.0,315.25,243.99
2017,6,25,8,45,32.0,196.5,3.15,26.5,215.5,228.09,175.11
2017,6,25,9,0,0.0,150.0,3.1,27.0,150.0,136.33,102.16
2017,6,25,9,15,102.5,251.0,3.0,27.0,328.5,371.42,284.75
2017,6,25,9,30,205.0,352.0,2.9,27.0,507.0,584.97,439.95
2017,6,25,9,45,509.0,237.5,2.85,27.5,649.0,799.32,594.33
2017,6,25,10,0,813.0,123.0,2.8,28.0,791.0,968.67,704.33
2017,6,25,10,15,822.0,125.0,2.75,28.5,825.0,975.45,704.16
2017,6,25,10,30,831.0,127.0,2.7,29.0,859.0,979.04,703.5
2017,6,25,10,45,840.0,127.0,2.65,29.5,887.0,977.35,699.63
2017,6,25,11,0,849.0,127.0,2.6,30.0,915.0,972.41,693.87
2017,6,25,11,15,853.5,128.0,2.6,30.0,935.5,960.75,685.84
2017,6,25,11,30,858.0,129.0,2.6,30.0,956.0,945.89,675.93
2017,6,25,11,45,438.0,205.5,2.6,30.5,628.5,621.22,456.7
2017,6,25,12,0,18.0,282.0,2.6,31.0,301.0,269.63,196.77
2017,6,25,12,15,16.5,285.0,2.6,31.0,302.5,269.56,197.58
2017,6,25,12,30,15.0,288.0,2.6,31.0,304.0,269.43,197.37
2017,6,25,12,45,83.0,395.5,2.6,31.5,478.0,418.57,305.49
2017,6,25,13,0,151.0,503.0,2.6,32.0,652.0,553.93,398.84
2017,6,25,13,15,302.5,459.0,2.55,32.0,754.0,610.41,439.34
2017,6,25,13,30,454.0,415.0,2.5,32.0,856.0,653.38,469.71
2017,6,25,13,45,334.5,441.0,2.5,32.0,762.5,573.93,413.08
2017,6,25,14,0,215.0,467.0,2.5,32.0,669.0,506.93,365.35
2017,6,25,14,15,293.5,429.0,2.45,32.0,696.0,495.9,357.96
2017,6,25,14,30,372.0,391.0,2.4,32.0,723.0,485.28,349.5
2017,6,25,14,45,530.5,298.5,2.4,32.0,753.0,455.55,326.4
2017,6,25,15,0,689.0,206.0,2.4,32.0,783.0,413.37,291.79
2017,6,25,15,15,675.5,202.0,2.4,31.5,745.0,365.14,253.5
2017,6,25,15,30,662.0,198.0,2.4,31.0,707.0,318.17,215.59
2017,6,25,15,45,650.5,189.5,2.4,31.0,665.5,269.84,176.35
2017,6,25,16,0,639.0,181.0,2.4,31.0,624.0,222.93,139.45
2017,6,25,16,15,617.0,174.5,2.4,30.5,577.0,177.8,107.78
2017,6,25,16,30,595.0,168.0,2.4,30.0,530.0,135.54,84.33
2017,6,25,16,45,424.5,189.0,2.4,30.0,435.5,118.94,92.4
2017,6,25,17,0,254.0,210.0,2.4,30.0,341.0,141.99,111.5
2017,6,25,17,15,156.5,187.0,2.2,29.5,264.5,136.27,107.4
2017,6,25,17,30,59.0,164.0,2.0,29.0,188.0,126.74,100.15
2017,6,25,17,45,47.5,141.5,1.85,29.0,159.5,110.71,87.21
2017,6,25,18,0,36.0,119.0,1.7,29.0,131.0,94.33,73.78
2017,6,25,18,15,146.5,99.5,1.55,28.5,132.5,77.53,59.85
2017,6,25,18,30,257.0,80.0,1.4,28.0,134.0,61.57,46.29
2017,6,25,18,45,184.0,60.0,1.25,27.5,93.0,46.89,33.54
2017,6,25,19,0,111.0,40.0,1.1,27.0,52.0,31.82,20.02
2017,6,25,19,15,55.5,20.0,1.15,26.5,26.0,16.36,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,35.5,14.0,1.65,23.5,17.0,32.08,0.0
2017,6,26,6,0,71.0,28.0,1.9,24.0,34.0,96.92,63.98
2017,6,26,6,15,127.0,47.0,1.9,24.0,67.0,159.7,123.56
2017,6,26,6,30,183.0,66.0,1.9,24.0,100.0,225.4,179.66
2017,6,26,6,45,222.0,84.5,1.95,24.5,139.5,281.92,226.49
2017,6,26,7,0,261.0,103.0,2.0,25.0,179.0,340.88,273.59
2017,6,26,7,15,286.0,121.5,1.95,25.5,221.0,390.73,311.53
2017,6,26,7,30,311.0,140.0,1.9,26.0,263.0,441.37,348.67
2017,6,26,7,45,338.5,159.0,1.85,26.5,310.5,495.37,387.02
2017,6,26,8,0,366.0,178.0,1.8,27.0,358.0,549.73,424.34
2017,6,26,8,15,268.5,217.5,1.75,27.5,358.0,513.49,392.45
2017,6,26,8,30,171.0,257.0,1.7,28.0,358.0,451.89,343.04
2017,6,26,8,45,127.5,277.5,1.7,29.0,356.0,432.14,325.19
2017,6,26,9,0,84.0,298.0,1.7,30.0,354.0,391.63,292.41
2017,6,26,9,15,87.5,317.0,1.75,30.0,379.5,412.87,307.21
2017,6,26,9,30,91.0,336.0,1.8,30.0,405.0,433.72,321.32
2017,6,26,9,45,114.0,366.0,1.9,30.5,456.5,504.14,370.02
2017,6,26,10,0,137.0,396.0,2.0,31.0,508.0,555.04,404.09
2017,6,26,10,15,213.0,405.0,2.05,31.0,588.5,635.73,460.44
2017,6,26,10,30,289.0,414.0,2.1,31.0,669.0,730.78,524.51
2017,6,26,10,45,219.0,439.0,2.2,31.5,635.5,662.48,475.26
2017,6,26,11,0,149.0,464.0,2.3,32.0,602.0,609.79,436.98
2017,6,26,11,15,224.5,463.5,2.4,32.0,677.0,673.47,482.14
2017,6,26,11,30,300.0,463.0,2.5,32.0,752.0,743.64,529.91
2017,6,26,11,45,327.0,457.0,2.6,32.5,775.5,747.42,531.62
2017,6,26,12,0,354.0,451.0,2.7,33.0,799.0,748.73,532.14
2017,6,26,12,15,225.5,471.5,2.75,33.0,693.5,631.69,451.24
2017,6,26,12,30,97.0,492.0,2.8,33.0,588.0,523.87,375.23
2017,6,26,12,45,186.5,489.0,2.9,33.0,673.5,584.71,419.61
2017,6,26,13,0,276.0,486.0,3.0,33.0,759.0,633.68,454.29
2017,6,26,13,15,342.0,452.0,3.0,33.0,786.0,633.7,455.07
2017,6,26,13,30,408.0,418.0,3.0,33.0,813.0,624.6,449.59
2017,6,26,13,45,293.0,444.5,3.05,33.0,725.5,550.41,396.66
2017,6,26,14,0,178.0,471.0,3.1,33.0,638.0,488.24,352.08
2017,6,26,14,15,480.5,316.0,3.15,33.0,749.5,507.3,367.75
2017,6,26,14,30,783.0,161.0,3.2,33.0,861.0,509.6,367.87
2017,6,26,14,45,619.0,242.0,3.25,33.0,782.5,450.12,322.51
2017,6,26,15,0,455.0,323.0,3.3,33.0,704.0,410.48,292.61
2017,6,26,15,15,382.5,333.0,3.3,32.5,642.5,371.86,264.11
2017,6,26,15,30,310.0,343.0,3.3,32.0,581.0,331.79,235.26
2017,6,26,15,45,300.5,322.5,3.35,31.5,542.5,293.56,206.52
2017,6,26,16,0,291.0,302.0,3.4,31.0,504.0,256.75,179.26
2017,6,26,16,15,242.5,285.5,3.4,30.5,445.5,219.39,154.4
2017,6,26,16,30,194.0,269.0,3.4,30.0,387.0,198.63,143.86
2017,6,26,16,45,169.5,244.5,3.4,30.0,341.0,170.11,133.81
2017,6,26,17,0,145.0,220.0,3.4,30.0,295.0,155.78,122.75
2017,6,26,17,15,73.0,176.0,3.2,29.5,214.0,136.14,107.42
2017,6,26,17,30,1.0,132.0,3.0,29.0,133.0,110.58,86.95
2017,6,26,17,45,0.5,112.0,2.85,29.0,112.5,94.56,73.93
2017,6,26,18,0,0.0,92.0,2.7,29.0,92.0,78.38,60.55
2017,6,26,18,15,0.0,73.0,2.6,28.5,73.0,62.8,47.54
2017,6,26,18,30,0.0,54.0,2.5,28.0,54.0,47.04,34.14
2017,6,26,18,45,0.0,37.5,2.4,27.5,37.5,33.08,22.05
2017,6,26,19,0,0.0,21.0,2.3,27.0,21.0,18.49,9.28
2017,6,26,19,15,0.0,10.5,2.35,26.5,10.5,9.23,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.0,1.75,23.0,10.0,9.1,0.0
2017,6,27,6,0,0.0,20.0,2.0,23.0,20.0,17.62,6.83
2017,6,27,6,15,0.0,40.0,2.1,23.0,40.0,38.92,25.68
2017,6,27,6,30,0.0,60.0,2.2,23.0,60.0,59.73,43.34
2017,6,27,6,45,9.5,80.5,2.3,23.5,83.5,87.12,66.4
2017,6,27,7,0,19.0,101.0,2.4,24.0,107.0,114.7,89.25
2017,6,27,7,15,14.5,117.0,2.4,24.5,122.0,125.97,97.95
2017,6,27,7,30,10.0,133.0,2.4,25.0,137.0,136.99,106.18
2017,6,27,7,45,47.5,168.0,2.45,25.5,191.0,220.5,173.03
2017,6,27,8,0,85.0,203.0,2.5,26.0,245.0,293.83,229.88
2017,6,27,8,15,45.5,191.5,2.5,26.5,214.5,240.09,185.8
2017,6,27,8,30,6.0,180.0,2.5,27.0,184.0,174.22,132.5
2017,6,27,8,45,73.0,243.5,2.5,27.5,292.5,321.14,246.44
2017,6,27,9,0,140.0,307.0,2.5,28.0,401.0,475.95,360.06
2017,6,27,9,15,173.0,329.0,2.55,28.5,454.0,530.64,397.64
2017,6,27,9,30,206.0,351.0,2.6,29.0,507.0,585.0,434.72
2017,6,27,9,45,280.5,356.0,2.65,29.5,580.0,679.95,500.1
2017,6,27,10,0,355.0,361.0,2.7,30.0,653.0,755.85,550.8
2017,6,27,10,15,323.5,387.5,2.75,30.0,661.5,745.9,541.63
2017,6,27,10,30,292.0,414.0,2.8,30.0,670.0,733.94,531.83
2017,6,27,10,45,245.5,438.5,2.9,30.5,658.5,703.21,508.35
2017,6,27,11,0,199.0,463.0,3.0,31.0,647.0,658.22,475.52
2017,6,27,11,15,182.5,475.0,3.05,31.0,647.0,644.24,465.35
2017,6,27,11,30,166.0,487.0,3.1,31.0,647.0,629.64,454.61
2017,6,27,11,45,500.0,319.0,3.2,31.5,809.5,786.3,569.29
2017,6,27,12,0,834.0,151.0,3.3,32.0,972.0,895.11,643.5
2017,6,27,12,15,835.0,151.5,3.35,32.0,977.0,868.07,625.13
2017,6,27,12,30,836.0,152.0,3.4,32.0,982.0,838.75,606.21
2017,6,27,12,45,836.5,151.5,3.45,32.0,979.5,806.33,585.15
2017,6,27,13,0,837.0,151.0,3.5,32.0,977.0,772.19,562.84
2017,6,27,13,15,834.5,150.0,3.55,32.0,966.5,733.7,536.72
2017,6,27,13,30,832.0,149.0,3.6,32.0,956.0,693.65,508.27
2017,6,27,13,45,829.5,147.0,3.7,32.5,938.0,651.38,476.84
2017,6,27,14,0,827.0,145.0,3.8,33.0,920.0,607.77,443.81
2017,6,27,14,15,820.5,143.5,3.85,32.5,894.5,561.17,409.47
2017,6,27,14,30,814.0,142.0,3.9,32.0,869.0,510.73,371.36
2017,6,27,14,45,557.0,264.0,3.95,32.0,753.0,439.55,317.62
2017,6,27,15,0,300.0,386.0,4.0,32.0,637.0,402.75,290.9
2017,6,27,15,15,332.5,356.5,4.0,31.5,622.5,371.29,266.44
2017,6,27,15,30,365.0,327.0,4.0,31.0,608.0,336.85,238.91
2017,6,27,15,45,269.5,323.5,4.05,31.0,524.5,287.46,203.91
2017,6,27,16,0,174.0,320.0,4.1,31.0,441.0,259.27,186.21
2017,6,27,16,15,172.5,295.5,4.05,30.5,408.0,228.6,164.34
2017,6,27,16,30,171.0,271.0,4.0,30.0,375.0,198.54,144.52
2017,6,27,16,45,155.0,246.0,4.0,30.0,334.0,170.78,134.45
2017,6,27,17,0,139.0,221.0,4.0,30.0,293.0,156.29,123.24
2017,6,27,17,15,69.5,129.0,3.85,29.5,165.0,99.28,77.18
2017,6,27,17,30,0.0,37.0,3.7,29.0,37.0,32.62,21.92
2017,6,27,17,45,0.0,31.5,3.6,28.5,31.5,27.75,17.94
2017,6,27,18,0,0.0,26.0,3.5,28.0,26.0,22.88,13.88
2017,6,27,18,15,202.0,43.0,3.15,27.5,86.0,31.19,20.98
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,46.24,33.63
2017,6,27,18,45,320.0,47.5,2.45,26.5,103.5,36.37,24.91
2017,6,27,19,0,236.0,35.0,2.1,26.0,61.0,27.2,16.4
2017,6,27,19,15,118.0,17.5,2.0,25.5,30.5,13.72,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,78.0,14.5,2.1,22.5,20.5,55.57,0.0
2017,6,28,6,0,156.0,29.0,2.3,23.0,41.0,162.98,109.45
2017,6,28,6,15,256.5,42.5,2.35,23.0,81.5,249.4,195.68
2017,6,28,6,30,357.0,56.0,2.4,23.0,122.0,343.97,276.15
2017,6,28,6,45,178.5,47.0,2.5,23.5,80.0,210.93,170.64
2017,6,28,7,0,0.0,38.0,2.6,24.0,38.0,33.49,22.06
2017,6,28,7,15,0.0,73.5,2.6,24.5,73.5,65.84,48.65
2017,6,28,7,30,0.0,109.0,2.6,25.0,109.0,101.78,77.56
2017,6,28,7,45,30.5,153.0,2.65,26.0,168.5,186.94,145.88
2017,6,28,8,0,61.0,197.0,2.7,27.0,228.0,264.74,206.05
2017,6,28,8,15,189.5,216.0,2.7,27.5,324.5,420.37,326.44
2017,6,28,8,30,318.0,235.0,2.7,28.0,421.0,583.28,445.71
2017,6,28,8,45,187.5,259.5,2.7,28.5,372.0,468.98,356.65
2017,6,28,9,0,57.0,284.0,2.7,29.0,323.0,348.91,263.07
2017,6,28,9,15,209.5,300.0,2.75,29.5,455.5,533.85,401.2
2017,6,28,9,30,362.0,316.0,2.8,30.0,588.0,721.3,532.26
2017,6,28,9,45,328.0,346.5,2.85,30.5,603.0,717.63,525.08
2017,6,28,10,0,294.0,377.0,2.9,31.0,618.0,711.44,517.66
2017,6,28,10,15,207.0,403.0,2.9,31.0,577.0,627.73,457.39
2017,6,28,10,30,120.0,429.0,2.9,31.0,536.0,560.64,407.96
2017,6,28,10,45,189.0,440.5,2.95,31.5,614.0,634.32,459.62
2017,6,28,11,0,258.0,452.0,3.0,32.0,692.0,718.76,516.26
2017,6,28,11,15,196.5,468.5,3.05,32.5,653.0,651.55,467.61
2017,6,28,11,30,135.0,485.0,3.1,33.0,614.0,598.38,428.87
2017,6,28,11,45,188.0,489.0,3.15,33.5,672.5,640.96,458.29
2017,6,28,12,0,241.0,493.0,3.2,34.0,731.0,679.95,484.32
2017,6,28,12,15,315.0,466.0,3.2,34.0,778.0,709.2,505.17
2017,6,28,12,30,389.0,439.0,3.2,34.0,825.0,727.87,518.83
2017,6,28,12,45,236.5,460.5,3.25,34.0,695.5,600.79,430.14
2017,6,28,13,0,84.0,482.0,3.3,34.0,566.0,486.3,348.63
2017,6,28,13,15,101.0,484.0,3.3,34.0,583.0,491.11,352.71
2017,6,28,13,30,118.0,486.0,3.3,34.0,600.0,489.95,352.1
2017,6,28,13,45,497.5,302.0,3.3,34.5,770.5,566.41,410.2
2017,6,28,14,0,877.0,118.0,3.3,35.0,941.0,617.51,446.53
2017,6,28,14,15,871.5,116.5,3.3,35.0,915.0,569.26,409.98
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,520.2,372.38
2017,6,28,14,45,802.5,147.0,3.35,35.0,843.5,465.15,329.85
2017,6,28,15,0,739.0,179.0,3.4,35.0,798.0,414.26,289.9
2017,6,28,15,15,726.5,175.5,3.4,34.5,760.0,364.21,250.04
2017,6,28,15,30,714.0,172.0,3.4,34.0,722.0,315.2,210.35
2017,6,28,15,45,698.0,167.5,3.4,34.0,679.0,265.93,170.32
2017,6,28,16,0,682.0,163.0,3.4,34.0,636.0,218.46,133.08
2017,6,28,16,15,661.0,157.5,3.4,33.5,589.0,171.71,100.21
2017,6,28,16,30,640.0,152.0,3.4,33.0,542.0,127.64,75.8
2017,6,28,16,45,614.0,145.0,3.4,33.0,492.0,90.45,68.34
2017,6,28,17,0,588.0,138.0,3.4,33.0,442.0,89.38,67.76
2017,6,28,17,15,305.5,144.5,3.35,32.5,301.0,103.38,79.6
2017,6,28,17,30,23.0,151.0,3.3,32.0,160.0,124.22,97.07
2017,6,28,17,45,224.0,126.5,3.25,31.5,198.5,92.55,71.5
2017,6,28,18,0,425.0,102.0,3.2,31.0,237.0,73.39,55.89
2017,6,28,18,15,364.5,88.5,3.0,30.5,188.5,64.94,48.93
2017,6,28,18,30,304.0,75.0,2.8,30.0,140.0,56.11,41.39
2017,6,28,18,45,227.0,57.5,2.65,29.5,98.5,43.77,30.67
2017,6,28,19,0,150.0,40.0,2.5,29.0,57.0,31.91,19.92
2017,6,28,19,15,75.0,20.0,2.6,28.5,28.5,16.39,0.34
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,15.0,1.55,24.5,19.5,44.02,0.0
2017,6,29,6,0,112.0,30.0,1.8,25.0,39.0,125.24,81.38
2017,6,29,6,15,204.0,46.5,1.9,25.5,78.5,222.35,171.87
2017,6,29,6,30,296.0,63.0,2.0,26.0,118.0,312.55,247.24
2017,6,29,6,45,378.0,73.0,2.1,26.5,167.0,394.17,313.59
2017,6,29,7,0,460.0,83.0,2.2,27.0,216.0,482.18,382.18
2017,6,29,7,15,510.0,92.0,2.3,27.5,267.5,555.89,436.51
2017,6,29,7,30,560.0,101.0,2.4,28.0,319.0,625.94,485.83
2017,6,29,7,45,608.0,104.0,2.5,28.5,373.5,688.4,528.06
2017,6,29,8,0,656.0,107.0,2.6,29.0,428.0,751.47,569.51
2017,6,29,8,15,501.5,168.0,2.65,29.5,429.5,688.34,521.45
2017,6,29,8,30,347.0,229.0,2.7,30.0,431.0,603.54,455.75
2017,6,29,8,45,345.0,253.0,2.8,30.5,469.0,632.61,474.27
2017,6,29,9,0,343.0,277.0,2.9,31.0,507.0,659.8,490.56
2017,6,29,9,15,349.0,297.5,2.95,31.5,545.5,689.02,508.16
2017,6,29,9,30,355.0,318.0,3.0,32.0,584.0,716.56,524.42
2017,6,29,9,45,300.0,353.0,3.05,32.5,586.5,696.55,506.72
2017,6,29,10,0,245.0,388.0,3.1,33.0,589.0,673.78,487.59
2017,6,29,10,15,258.0,394.0,3.15,33.5,614.0,686.72,495.08
2017,6,29,10,30,271.0,400.0,3.2,34.0,639.0,698.39,501.5
2017,6,29,10,45,566.0,265.0,3.3,34.5,783.5,864.09,618.1
2017,6,29,11,0,861.0,130.0,3.4,35.0,928.0,987.99,696.79
2017,6,29,11,15,865.5,131.0,3.45,35.0,948.5,976.23,688.06
2017,6,29,11,30,870.0,132.0,3.5,35.0,969.0,961.21,678.42
2017,6,29,11,45,877.0,129.5,3.55,35.5,983.0,942.1,664.9
2017,6,29,12,0,884.0,127.0,3.6,36.0,997.0,919.9,649.5
2017,6,29,12,15,885.0,127.5,3.6,36.0,1002.0,892.06,631.62
2017,6,29,12,30,886.0,128.0,3.6,36.0,1007.0,861.73,612.14
2017,6,29,12,45,885.5,127.5,3.65,36.5,1004.0,827.22,588.9
2017,6,29,13,0,885.0,127.0,3.7,37.0,1001.0,790.84,564.4
2017,6,29,13,15,882.5,126.5,3.7,37.0,990.5,751.1,538.54
2017,6,29,13,30,880.0,126.0,3.7,37.0,980.0,709.66,509.63
2017,6,29,13,45,876.5,125.0,3.7,37.0,961.5,665.58,478.22
2017,6,29,14,0,873.0,124.0,3.7,37.0,943.0,620.13,445.13
2017,6,29,14,15,867.5,122.5,3.7,37.0,917.0,572.02,409.36
2017,6,29,14,30,862.0,121.0,3.7,37.0,891.0,523.09,372.06
2017,6,29,14,45,854.5,119.0,3.75,37.0,858.5,472.29,332.51
2017,6,29,15,0,847.0,117.0,3.8,37.0,826.0,421.28,291.75
2017,6,29,15,15,523.0,241.0,3.85,37.0,672.0,346.96,239.54
2017,6,29,15,30,199.0,365.0,3.9,37.0,518.0,326.29,230.13
2017,6,29,15,45,258.0,331.0,3.95,37.0,518.0,289.95,201.12
2017,6,29,16,0,317.0,297.0,4.0,37.0,518.0,258.52,175.4
2017,6,29,16,15,326.0,271.5,4.05,36.5,484.0,220.83,148.59
2017,6,29,16,30,335.0,246.0,4.1,36.0,450.0,182.74,124.67
2017,6,29,16,45,522.0,171.0,4.15,36.0,456.0,108.55,81.91
2017,6,29,17,0,709.0,96.0,4.2,36.0,462.0,61.25,44.21
2017,6,29,17,15,678.0,91.0,4.15,35.5,409.5,59.93,43.44
2017,6,29,17,30,647.0,86.0,4.1,35.0,357.0,58.48,42.51
2017,6,29,17,45,599.0,81.0,4.1,34.5,304.0,56.8,41.36
2017,6,29,18,0,551.0,76.0,4.1,34.0,251.0,55.07,40.1
2017,6,29,18,15,488.5,67.5,4.1,33.0,200.5,50.35,36.33
2017,6,29,18,30,426.0,59.0,4.1,32.0,150.0,45.42,32.19
2017,6,29,18,45,323.5,48.0,4.1,31.5,106.0,36.75,24.63
2017,6,29,19,0,221.0,37.0,4.1,31.0,62.0,28.73,17.19
2017,6,29,19,15,110.5,18.5,4.15,30.5,31.0,14.5,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,46.77,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,143.19,92.15
2017,6,30,6,15,226.0,44.5,4.15,26.5,79.0,233.23,180.54
2017,6,30,6,30,328.0,60.0,4.4,27.0,119.0,329.91,262.04
2017,6,30,6,45,183.0,82.0,4.7,27.5,117.0,250.02,199.32
2017,6,30,7,0,38.0,104.0,5.0,28.0,115.0,144.04,111.94
2017,6,30,7,15,42.5,126.0,5.1,28.5,140.5,171.84,134.1
2017,6,30,7,30,47.0,148.0,5.2,29.0,166.0,199.43,155.45
2017,6,30,7,45,71.5,175.5,5.3,29.5,208.0,251.37,196.0
2017,6,30,8,0,96.0,203.0,5.4,30.0,250.0,304.04,236.22
2017,6,30,8,15,413.0,156.0,5.4,30.5,391.5,591.77,459.62
2017,6,30,8,30,730.0,109.0,5.4,31.0,533.0,846.72,640.55
2017,6,30,8,45,518.0,197.0,5.4,31.5,511.5,754.09,569.95
2017,6,30,9,0,306.0,285.0,5.4,32.0,490.0,632.72,475.53
2017,6,30,9,15,338.5,299.0,5.4,32.5,540.0,680.31,507.99
2017,6,30,9,30,371.0,313.0,5.4,33.0,590.0,727.09,538.69
2017,6,30,9,45,359.0,336.5,5.4,33.5,617.5,738.11,543.06
2017,6,30,10,0,347.0,360.0,5.4,34.0,645.0,746.94,546.14
2017,6,30,10,15,334.0,382.0,5.4,34.0,666.0,751.02,547.2
2017,6,30,10,30,321.0,404.0,5.4,34.0,687.0,753.1,547.02
2017,6,30,10,45,324.5,419.0,5.4,34.5,712.5,762.55,551.33
2017,6,30,11,0,328.0,434.0,5.4,35.0,738.0,770.02,554.32
2017,6,30,11,15,589.0,288.5,5.4,35.5,849.0,880.29,634.14
2017,6,30,11,30,850.0,143.0,5.4,36.0,960.0,952.62,681.61
2017,6,30,11,45,616.0,289.5,5.4,36.5,886.0,866.53,620.61
2017,6,30,12,0,382.0,436.0,5.4,37.0,812.0,761.08,542.33
2017,6,30,12,15,281.0,471.5,5.4,37.0,749.0,684.92,488.61
2017,6,30,12,30,180.0,507.0,5.4,37.0,686.0,610.42,435.33
2017,6,30,12,45,501.0,337.0,5.4,37.0,833.0,709.88,511.37
2017,6,30,13,0,822.0,167.0,5.4,37.0,980.0,780.43,564.76
2017,6,30,13,15,819.5,166.0,5.4,37.0,968.5,740.78,536.58
2017,6,30,13,30,817.0,165.0,5.4,37.0,957.0,699.67,507.28
2017,6,30,13,45,806.5,168.0,5.45,37.0,937.5,655.26,475.19
2017,6,30,14,0,796.0,171.0,5.5,37.0,918.0,610.27,442.02
2017,6,30,14,15,513.5,304.0,5.45,36.5,781.0,517.44,373.43
2017,6,30,14,30,231.0,437.0,5.4,36.0,644.0,458.9,330.17
2017,6,30,14,45,277.0,408.0,5.4,36.0,647.5,430.8,309.34
2017,6,30,15,0,323.0,379.0,5.4,36.0,651.0,407.45,290.82
2017,6,30,15,15,489.5,290.5,5.4,35.5,679.5,370.46,259.81
2017,6,30,15,30,656.0,202.0,5.4,35.0,708.0,321.01,216.61
2017,6,30,15,45,518.5,241.0,5.4,35.0,626.0,279.99,187.15
2017,6,30,16,0,381.0,280.0,5.4,35.0,544.0,258.83,175.14
2017,6,30,16,15,341.5,266.5,5.35,34.5,490.5,219.66,148.73
2017,6,30,16,30,302.0,253.0,5.3,34.0,437.0,185.04,128.58
2017,6,30,16,45,217.0,237.0,5.25,34.0,363.0,166.55,129.13
2017,6,30,17,0,132.0,221.0,5.2,34.0,289.0,156.24,121.36
2017,6,30,17,15,283.0,183.0,5.1,33.5,308.0,127.21,98.63
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,99.16,76.31
2017,6,30,17,45,392.0,131.0,4.9,32.5,277.5,91.67,70.55
2017,6,30,18,0,350.0,117.0,4.8,32.0,228.0,83.73,64.26
2017,6,30,18,15,285.5,101.5,4.6,31.5,180.5,76.62,58.43
2017,6,30,18,30,221.0,86.0,4.4,31.0,133.0,65.54,49.03
2017,6,30,18,45,153.5,65.0,4.2,30.5,93.0,50.32,35.92
2017,6,30,19,0,86.0,44.0,4.0,30.0,53.0,35.48,22.66
2017,6,30,19,15,43.0,22.0,3.95,29.5,26.5,18.44,1.2
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.5,13.5,2.75,25.5,14.0,16.34,0.0
2017,7,1,6,0,15.0,27.0,2.9,26.0,28.0,41.57,22.29
2017,7,1,6,15,69.0,53.5,2.95,26.0,65.0,124.92,94.12
2017,7,1,6,30,123.0,80.0,3.0,26.0,102.0,197.08,154.87
2017,7,1,6,45,68.0,89.0,3.15,26.5,102.0,151.78,119.0
2017,7,1,7,0,13.0,98.0,3.3,27.0,102.0,106.84,81.62
2017,7,1,7,15,6.5,110.0,3.3,27.5,112.0,111.61,85.09
2017,7,1,7,30,0.0,122.0,3.3,28.0,122.0,116.38,88.25
2017,7,1,7,45,64.5,163.5,3.3,28.5,194.5,229.98,179.41
2017,7,1,8,0,129.0,205.0,3.3,29.0,267.0,353.13,274.17
2017,7,1,8,15,127.0,233.5,3.3,29.0,301.0,384.53,296.06
2017,7,1,8,30,125.0,262.0,3.3,29.0,335.0,414.76,317.07
2017,7,1,8,45,132.5,285.0,3.35,29.5,368.5,446.41,338.65
2017,7,1,9,0,140.0,308.0,3.4,30.0,402.0,477.48,359.5
2017,7,1,9,15,296.5,291.0,3.45,30.5,507.5,629.28,470.42
2017,7,1,9,30,453.0,274.0,3.5,31.0,613.0,784.39,578.05
2017,7,1,9,45,456.5,292.0,3.6,31.5,650.0,805.59,589.01
2017,7,1,10,0,460.0,310.0,3.7,32.0,687.0,824.39,599.21
2017,7,1,10,15,446.0,331.5,3.8,32.5,710.0,826.54,597.96
2017,7,1,10,30,432.0,353.0,3.9,33.0,733.0,826.13,595.22
2017,7,1,10,45,438.5,367.0,4.0,33.5,763.0,836.35,600.2
2017,7,1,11,0,445.0,381.0,4.1,34.0,793.0,843.99,603.46
2017,7,1,11,15,597.0,297.5,4.1,34.0,863.5,896.67,641.84
2017,7,1,11,30,749.0,214.0,4.1,34.0,934.0,942.94,673.53
2017,7,1,11,45,606.5,320.5,4.2,34.5,908.5,885.76,631.62
2017,7,1,12,0,464.0,427.0,4.3,35.0,883.0,831.72,590.65
2017,7,1,12,15,445.5,430.5,4.35,35.0,871.0,794.78,566.02
2017,7,1,12,30,427.0,434.0,4.4,35.0,859.0,757.23,540.68
2017,7,1,12,45,440.0,433.5,4.45,35.5,870.0,741.81,529.4
2017,7,1,13,0,453.0,433.0,4.5,36.0,881.0,724.7,516.78
2017,7,1,13,15,388.5,447.0,4.5,36.0,828.0,664.76,474.84
2017,7,1,13,30,324.0,461.0,4.5,36.0,775.0,606.84,434.15
2017,7,1,13,45,291.5,460.0,4.5,36.0,739.0,562.5,403.01
2017,7,1,14,0,259.0,459.0,4.5,36.0,703.0,520.79,373.41
2017,7,1,14,15,382.5,403.0,4.55,36.0,751.5,526.47,377.69
2017,7,1,14,30,506.0,347.0,4.6,36.0,800.0,513.7,367.58
2017,7,1,14,45,596.0,281.0,4.65,36.0,795.0,470.59,334.77
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,420.89,295.4
2017,7,1,15,15,672.0,211.0,4.7,36.0,752.0,372.49,256.56
2017,7,1,15,30,658.0,207.0,4.7,36.0,714.0,325.4,218.34
2017,7,1,15,45,479.0,254.0,4.75,36.0,611.5,279.99,187.42
2017,7,1,16,0,300.0,301.0,4.8,36.0,509.0,258.35,177.01
2017,7,1,16,15,285.5,284.5,4.75,35.5,471.0,224.26,153.51
2017,7,1,16,30,271.0,268.0,4.7,35.0,433.0,192.03,133.99
2017,7,1,16,45,405.5,213.0,4.7,35.0,435.0,133.74,102.42
2017,7,1,17,0,540.0,158.0,4.7,35.0,437.0,103.33,78.44
2017,7,1,17,15,501.5,148.5,4.55,34.0,385.5,99.44,75.93
2017,7,1,17,30,463.0,139.0,4.4,33.0,334.0,95.27,73.12
2017,7,1,17,45,422.5,125.5,4.3,32.5,283.5,88.0,67.51
2017,7,1,18,0,382.0,112.0,4.2,32.0,233.0,80.3,61.41
2017,7,1,18,15,315.5,98.0,3.95,31.0,185.0,71.69,54.45
2017,7,1,18,30,249.0,84.0,3.7,30.0,137.0,64.29,48.2
2017,7,1,18,45,174.5,64.0,3.5,29.5,96.0,49.69,35.56
2017,7,1,19,0,100.0,44.0,3.3,29.0,55.0,34.7,22.15
2017,7,1,19,15,50.0,22.0,3.25,28.5,27.5,18.45,1.24
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,14.5,2.05,24.5,16.0,25.07,0.0
2017,7,2,6,0,44.0,29.0,2.2,25.0,32.0,72.3,42.49
2017,7,2,6,15,122.5,50.0,2.35,25.0,69.5,163.82,125.56
2017,7,2,6,30,201.0,71.0,2.5,25.0,107.0,246.57,195.68
2017,7,2,6,45,279.0,85.5,2.65,25.5,154.0,324.81,260.48
2017,7,2,7,0,357.0,100.0,2.8,26.0,201.0,425.68,340.26
2017,7,2,7,15,207.5,124.5,2.95,26.5,186.5,331.79,264.31
2017,7,2,7,30,58.0,149.0,3.1,27.0,172.0,210.24,164.74
2017,7,2,7,45,104.0,176.5,3.3,28.0,224.5,297.17,232.77
2017,7,2,8,0,150.0,204.0,3.5,29.0,277.0,370.81,288.19
2017,7,2,8,15,388.0,175.0,3.55,29.5,393.0,591.37,455.57
2017,7,2,8,30,626.0,146.0,3.6,30.0,509.0,797.82,601.08
2017,7,2,8,45,658.0,147.0,3.65,30.5,558.5,840.21,625.85
2017,7,2,9,0,690.0,148.0,3.7,31.0,608.0,881.07,650.29
