Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,15,707.0,152.0,3.7,31.0,652.5,908.69,666.69
2017,7,2,9,30,724.0,156.0,3.7,31.0,697.0,933.86,681.52
2017,7,2,9,45,609.5,227.5,3.7,31.5,700.0,897.02,653.78
2017,7,2,10,0,495.0,299.0,3.7,32.0,703.0,848.42,615.56
2017,7,2,10,15,475.5,322.5,3.7,32.5,724.5,847.28,611.9
2017,7,2,10,30,456.0,346.0,3.7,33.0,746.0,843.41,606.25
2017,7,2,10,45,405.5,381.5,3.7,33.5,746.0,817.77,585.56
2017,7,2,11,0,355.0,417.0,3.7,34.0,746.0,779.84,557.23
2017,7,2,11,15,401.5,412.5,3.7,34.0,792.0,807.66,576.29
2017,7,2,11,30,448.0,408.0,3.7,34.0,838.0,840.91,598.15
2017,7,2,11,45,434.5,416.5,3.75,34.5,838.5,816.94,580.36
2017,7,2,12,0,421.0,425.0,3.8,35.0,839.0,791.37,561.91
2017,7,2,12,15,465.0,384.0,3.8,35.0,843.5,771.54,550.12
2017,7,2,12,30,509.0,343.0,3.8,35.0,848.0,748.47,535.97
2017,7,2,12,45,680.0,243.0,3.8,35.0,916.0,771.03,554.79
2017,7,2,13,0,851.0,143.0,3.8,35.0,984.0,778.48,561.62
2017,7,2,13,15,849.0,142.0,3.8,35.0,973.5,739.89,535.56
2017,7,2,13,30,847.0,141.0,3.8,35.0,963.0,699.66,507.09
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.5,656.31,474.9
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,611.8,441.34
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,565.0,406.37
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,517.48,369.98
2017,7,2,14,45,804.0,142.5,3.8,36.0,840.0,463.67,328.3
2017,7,2,15,0,783.0,148.0,3.8,36.0,805.0,414.5,289.03
2017,7,2,15,15,552.0,244.0,3.8,35.5,696.5,359.36,249.36
2017,7,2,15,30,321.0,340.0,3.8,35.0,588.0,333.85,234.05
2017,7,2,15,45,528.5,236.5,3.85,35.0,616.5,279.49,185.7
2017,7,2,16,0,736.0,133.0,3.9,35.0,645.0,214.71,127.73
2017,7,2,16,15,716.5,129.0,3.9,34.5,597.5,159.29,88.23
2017,7,2,16,30,697.0,125.0,3.9,34.0,550.0,113.22,62.68
2017,7,2,16,45,672.0,120.0,3.9,34.0,500.0,73.92,54.71
2017,7,2,17,0,647.0,115.0,3.9,34.0,450.0,73.45,54.56
2017,7,2,17,15,613.5,109.0,3.8,33.5,398.0,72.05,53.75
2017,7,2,17,30,580.0,103.0,3.7,33.0,346.0,70.51,52.8
2017,7,2,17,45,536.5,94.5,3.65,33.0,294.5,66.79,49.9
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,62.82,46.7
2017,7,2,18,15,428.5,76.5,3.55,32.0,194.0,56.44,41.56
2017,7,2,18,30,364.0,67.0,3.5,31.0,145.0,50.31,36.4
2017,7,2,18,45,273.0,53.0,3.5,30.5,102.0,40.43,27.79
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,30.22,18.48
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.27,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,14.5,3.0,24.5,18.0,39.34,0.0
2017,7,3,6,0,97.0,29.0,3.2,25.0,36.0,113.77,68.78
2017,7,3,6,15,196.0,45.0,3.4,25.5,75.0,215.15,166.12
2017,7,3,6,30,295.0,61.0,3.6,26.0,114.0,308.7,245.29
2017,7,3,6,45,386.0,70.0,3.8,26.5,164.0,395.12,316.67
2017,7,3,7,0,477.0,79.0,4.0,27.0,214.0,494.94,395.66
2017,7,3,7,15,529.0,87.0,4.05,27.5,266.0,564.11,447.33
2017,7,3,7,30,581.0,95.0,4.1,28.0,318.0,635.22,498.28
2017,7,3,7,45,290.5,121.0,4.15,28.5,232.5,423.92,334.3
2017,7,3,8,0,0.0,147.0,4.2,29.0,147.0,138.27,104.23
2017,7,3,8,15,108.0,198.5,4.2,29.5,261.0,323.69,250.88
2017,7,3,8,30,216.0,250.0,4.2,30.0,375.0,486.46,373.09
2017,7,3,8,45,504.5,178.0,4.2,30.5,505.0,718.47,544.85
2017,7,3,9,0,793.0,106.0,4.2,31.0,635.0,926.83,684.43
2017,7,3,9,15,808.0,109.0,4.15,31.5,680.5,953.18,697.01
2017,7,3,9,30,823.0,112.0,4.1,32.0,726.0,965.95,701.83
2017,7,3,9,45,837.5,112.0,4.1,32.5,767.0,982.75,709.73
2017,7,3,10,0,852.0,112.0,4.1,33.0,808.0,996.59,715.72
2017,7,3,10,15,860.5,114.0,4.1,33.5,842.5,1003.36,717.26
2017,7,3,10,30,869.0,116.0,4.1,34.0,877.0,1006.81,716.86
2017,7,3,10,45,876.0,116.0,4.1,34.5,905.0,1003.32,712.18
2017,7,3,11,0,883.0,116.0,4.1,35.0,933.0,996.5,705.58
2017,7,3,11,15,887.0,117.0,4.05,35.0,953.5,984.37,696.93
2017,7,3,11,30,891.0,118.0,4.0,35.0,974.0,968.94,686.33
2017,7,3,11,45,874.5,131.5,4.0,35.5,981.5,942.65,667.79
2017,7,3,12,0,858.0,145.0,4.0,36.0,989.0,913.4,647.5
2017,7,3,12,15,858.5,145.5,4.0,36.0,993.5,885.52,629.48
2017,7,3,12,30,859.0,146.0,4.0,36.0,998.0,855.26,609.88
2017,7,3,12,45,857.0,146.0,4.0,36.5,994.5,820.56,586.11
2017,7,3,13,0,855.0,146.0,4.0,37.0,991.0,784.21,561.27
2017,7,3,13,15,852.0,145.5,3.95,37.0,979.5,745.07,535.05
2017,7,3,13,30,849.0,145.0,3.9,37.0,968.0,704.36,506.31
2017,7,3,13,45,842.5,145.0,3.9,37.5,949.0,660.29,473.86
2017,7,3,14,0,836.0,145.0,3.9,38.0,930.0,615.17,440.13
2017,7,3,14,15,829.5,143.5,3.9,38.0,904.0,568.08,405.26
2017,7,3,14,30,823.0,142.0,3.9,38.0,878.0,520.33,369.02
2017,7,3,14,45,812.5,140.5,3.9,38.0,845.0,466.13,327.4
2017,7,3,15,0,802.0,139.0,3.9,38.0,812.0,415.33,287.14
2017,7,3,15,15,790.5,136.5,3.9,37.5,773.5,363.92,246.15
2017,7,3,15,30,779.0,134.0,3.9,37.0,735.0,313.31,205.1
2017,7,3,15,45,551.5,214.5,3.95,37.0,628.0,269.94,176.53
2017,7,3,16,0,324.0,295.0,4.0,37.0,521.0,258.8,175.36
2017,7,3,16,15,358.0,263.0,4.05,36.5,496.0,219.58,146.39
2017,7,3,16,30,392.0,231.0,4.1,36.0,471.0,177.38,119.02
2017,7,3,16,45,517.0,174.0,4.2,35.5,460.0,110.32,83.5
2017,7,3,17,0,642.0,117.0,4.3,35.0,449.0,74.78,55.39
2017,7,3,17,15,354.5,141.5,4.3,34.5,321.5,93.56,71.01
2017,7,3,17,30,67.0,166.0,4.3,34.0,194.0,128.1,99.47
2017,7,3,17,45,273.0,127.5,4.35,33.5,218.0,93.52,71.73
2017,7,3,18,0,479.0,89.0,4.4,33.0,242.0,64.39,47.99
2017,7,3,18,15,415.0,78.5,4.35,32.5,192.5,57.83,42.63
2017,7,3,18,30,351.0,68.0,4.3,32.0,143.0,51.01,36.81
2017,7,3,18,45,260.5,54.0,4.25,31.5,100.5,41.17,28.26
2017,7,3,19,0,170.0,40.0,4.2,31.0,58.0,30.99,18.98
2017,7,3,19,15,85.0,20.0,4.15,30.5,29.0,16.4,0.3
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.0,2.6,25.0,10.0,9.1,0.0
2017,7,4,6,0,0.0,20.0,2.7,25.0,20.0,17.63,5.51
2017,7,4,6,15,9.0,40.0,2.9,25.5,41.5,46.0,30.97
2017,7,4,6,30,18.0,60.0,3.1,26.0,63.0,80.58,59.92
2017,7,4,6,45,35.0,82.0,3.35,26.5,90.5,117.84,91.03
2017,7,4,7,0,52.0,104.0,3.6,27.0,118.0,155.46,121.93
2017,7,4,7,15,49.0,125.0,3.75,27.5,141.0,176.32,138.18
2017,7,4,7,30,46.0,146.0,3.9,28.0,164.0,196.52,153.45
2017,7,4,7,45,200.0,161.0,4.05,28.5,256.0,377.35,297.36
2017,7,4,8,0,354.0,176.0,4.2,29.0,348.0,535.99,418.05
2017,7,4,8,15,446.0,172.5,4.25,29.5,413.5,641.84,494.17
2017,7,4,8,30,538.0,169.0,4.3,30.0,479.0,732.32,557.48
2017,7,4,8,45,503.5,200.5,4.35,30.5,511.5,743.85,561.05
2017,7,4,9,0,469.0,232.0,4.4,31.0,544.0,751.01,561.97
2017,7,4,9,15,378.0,283.0,4.4,31.5,546.0,701.5,522.3
2017,7,4,9,30,287.0,334.0,4.4,32.0,548.0,666.49,492.67
2017,7,4,9,45,334.5,339.5,4.4,32.5,602.5,716.95,526.71
2017,7,4,10,0,382.0,345.0,4.4,33.0,657.0,766.49,559.08
2017,7,4,10,15,409.0,348.0,4.35,33.0,695.5,806.2,584.63
2017,7,4,10,30,436.0,351.0,4.3,33.0,734.0,828.52,598.73
2017,7,4,10,45,462.0,362.5,4.3,33.5,780.0,855.82,614.89
2017,7,4,11,0,488.0,374.0,4.3,34.0,826.0,880.15,628.91
2017,7,4,11,15,667.0,258.0,4.3,34.5,890.5,927.82,663.54
2017,7,4,11,30,846.0,142.0,4.3,35.0,955.0,948.78,675.37
2017,7,4,11,45,850.5,141.5,4.3,35.5,968.5,929.62,661.06
2017,7,4,12,0,855.0,141.0,4.3,36.0,982.0,907.45,645.18
2017,7,4,12,15,856.5,141.5,4.25,36.0,987.5,880.65,627.5
2017,7,4,12,30,858.0,142.0,4.2,36.0,993.0,851.4,608.25
2017,7,4,12,45,857.5,141.5,4.2,36.0,990.5,817.62,586.21
2017,7,4,13,0,857.0,141.0,4.2,36.0,988.0,782.08,562.93
2017,7,4,13,15,855.0,140.5,4.15,36.0,977.0,743.65,537.14
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,703.54,508.61
2017,7,4,13,45,849.5,138.5,4.1,36.0,948.0,660.12,477.41
2017,7,4,14,0,846.0,137.0,4.1,36.0,930.0,615.4,444.59
2017,7,4,14,15,839.5,135.5,4.05,36.0,904.5,567.88,408.92
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,519.69,371.89
2017,7,4,14,45,825.0,132.0,4.0,36.0,847.0,469.97,332.91
2017,7,4,15,0,817.0,130.0,4.0,36.0,815.0,420.12,292.85
2017,7,4,15,15,806.0,127.5,3.95,35.5,776.5,362.57,247.0
2017,7,4,15,30,795.0,125.0,3.9,35.0,738.0,311.28,204.92
2017,7,4,15,45,780.0,122.0,3.85,35.0,694.5,259.62,162.44
2017,7,4,16,0,765.0,119.0,3.8,35.0,651.0,209.53,122.72
2017,7,4,16,15,746.5,115.5,3.75,34.5,603.0,160.41,87.89
2017,7,4,16,30,728.0,112.0,3.7,34.0,555.0,113.61,62.14
2017,7,4,16,45,702.0,108.0,3.7,34.0,504.5,66.42,48.62
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,66.21,48.67
2017,7,4,17,15,424.0,136.5,3.55,33.5,348.0,90.85,69.09
2017,7,4,17,30,172.0,169.0,3.4,33.0,242.0,124.82,97.16
2017,7,4,17,45,346.0,124.5,3.3,33.0,243.5,86.78,66.31
2017,7,4,18,0,520.0,80.0,3.2,33.0,245.0,58.08,42.76
2017,7,4,18,15,457.0,71.0,3.0,32.5,195.5,53.11,38.7
2017,7,4,18,30,394.0,62.0,2.8,32.0,146.0,46.69,33.23
2017,7,4,18,45,301.5,49.5,2.65,31.5,103.0,37.83,25.53
2017,7,4,19,0,209.0,37.0,2.5,31.0,60.0,28.71,17.18
2017,7,4,19,15,104.5,18.5,2.75,30.5,30.0,14.5,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,46.5,13.5,2.55,25.0,17.0,37.28,0.0
2017,7,5,6,0,93.0,27.0,2.7,25.0,34.0,106.85,61.12
2017,7,5,6,15,190.5,43.5,2.8,25.5,72.5,209.47,161.1
2017,7,5,6,30,288.0,60.0,2.9,26.0,111.0,302.4,239.62
2017,7,5,6,45,172.0,81.5,3.05,26.5,115.0,241.76,192.45
2017,7,5,7,0,56.0,103.0,3.2,27.0,119.0,157.26,123.23
2017,7,5,7,15,134.5,125.5,3.2,27.0,174.0,259.7,206.84
2017,7,5,7,30,213.0,148.0,3.2,27.0,229.0,369.91,293.56
2017,7,5,7,45,298.0,159.0,3.25,27.5,292.0,459.79,362.12
2017,7,5,8,0,383.0,170.0,3.3,28.0,355.0,573.06,445.2
2017,7,5,8,15,546.5,142.0,3.3,28.5,439.5,706.31,541.17
2017,7,5,8,30,710.0,114.0,3.3,29.0,524.0,838.33,629.36
2017,7,5,8,45,740.0,114.0,3.35,29.5,575.0,873.92,649.54
2017,7,5,9,0,770.0,114.0,3.4,30.0,626.0,913.47,672.82
2017,7,5,9,15,785.5,117.5,3.3,30.5,672.0,940.61,686.63
2017,7,5,9,30,801.0,121.0,3.2,31.0,718.0,965.06,698.59
2017,7,5,9,45,817.5,121.0,3.15,31.5,759.5,983.61,707.02
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,988.12,706.53
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,995.29,707.19
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,999.19,705.8
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,997.22,700.82
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,991.93,693.93
2017,7,5,11,15,873.5,126.0,2.35,34.0,948.5,980.34,684.69
2017,7,5,11,30,878.0,127.0,2.2,34.0,969.0,965.46,673.55
2017,7,5,11,45,863.5,139.5,2.05,34.5,977.5,940.11,654.68
2017,7,5,12,0,849.0,152.0,1.9,35.0,986.0,911.81,634.21
2017,7,5,12,15,850.0,152.5,1.85,35.5,991.5,884.49,615.52
2017,7,5,12,30,851.0,153.0,1.8,36.0,997.0,854.78,595.4
2017,7,5,12,45,853.0,151.0,1.75,36.5,995.0,821.86,573.34
2017,7,5,13,0,855.0,149.0,1.7,37.0,993.0,787.08,550.15
2017,7,5,13,15,852.5,148.0,1.75,37.0,982.0,747.86,525.57
2017,7,5,13,30,850.0,147.0,1.8,37.0,971.0,707.04,498.42
2017,7,5,13,45,847.5,145.0,1.9,37.0,953.5,663.94,469.37
2017,7,5,14,0,845.0,143.0,2.0,37.0,936.0,619.45,438.48
2017,7,5,14,15,838.5,141.5,2.1,37.0,910.0,571.91,404.49
2017,7,5,14,30,832.0,140.0,2.2,37.0,884.0,523.69,368.93
2017,7,5,14,45,821.5,139.0,2.35,37.0,851.0,469.28,328.13
2017,7,5,15,0,811.0,138.0,2.5,37.0,818.0,418.35,288.45
2017,7,5,15,15,799.5,135.5,2.6,37.0,779.5,366.4,246.96
2017,7,5,15,30,788.0,133.0,2.7,37.0,741.0,315.24,205.41
2017,7,5,15,45,773.5,130.0,2.85,37.0,697.5,264.01,164.05
2017,7,5,16,0,759.0,127.0,3.0,37.0,654.0,214.31,125.23
2017,7,5,16,15,739.5,123.0,3.1,36.5,606.0,165.01,90.77
2017,7,5,16,30,720.0,119.0,3.2,36.0,558.0,110.53,59.44
2017,7,5,16,45,692.5,115.0,3.35,36.0,506.5,70.84,51.74
2017,7,5,17,0,665.0,111.0,3.5,36.0,455.0,70.86,51.98
2017,7,5,17,15,632.0,105.0,3.55,35.5,402.5,69.33,51.06
2017,7,5,17,30,599.0,99.0,3.6,35.0,350.0,67.64,49.99
2017,7,5,17,45,549.0,92.5,3.65,34.5,297.5,65.3,48.34
2017,7,5,18,0,499.0,86.0,3.7,34.0,245.0,62.86,46.53
2017,7,5,18,15,435.5,76.0,3.65,33.0,195.0,56.11,41.1
2017,7,5,18,30,372.0,66.0,3.6,32.0,145.0,49.6,35.64
2017,7,5,18,45,281.0,52.0,3.6,31.5,102.0,39.7,27.05
2017,7,5,19,0,190.0,38.0,3.6,31.0,59.0,29.46,17.76
2017,7,5,19,15,95.0,19.0,3.65,30.5,29.5,14.89,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,13.0,1.4,24.5,17.0,45.1,0.0
2017,7,6,6,0,124.0,26.0,1.6,25.0,34.0,134.9,75.94
2017,7,6,6,15,227.5,40.5,1.65,25.5,73.5,228.05,175.01
2017,7,6,6,30,331.0,55.0,1.7,26.0,113.0,324.02,255.5
2017,7,6,6,45,414.0,63.5,1.8,26.5,162.0,410.98,325.85
2017,7,6,7,0,497.0,72.0,1.9,27.0,211.0,501.06,395.57
2017,7,6,7,15,302.5,112.0,1.85,27.5,202.0,390.53,308.44
2017,7,6,7,30,108.0,152.0,1.8,28.0,193.0,271.74,212.24
2017,7,6,7,45,189.0,171.0,1.8,28.5,256.5,364.09,284.05
2017,7,6,8,0,270.0,190.0,1.8,29.0,320.0,478.35,368.08
2017,7,6,8,15,503.5,145.5,1.7,29.5,423.0,661.93,500.75
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,842.65,617.74
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,880.14,636.41
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,915.61,654.87
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,941.43,666.25
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,964.54,675.79
2017,7,6,9,45,822.5,114.0,1.25,32.5,755.5,969.71,675.03
2017,7,6,10,0,834.0,116.0,1.2,33.0,796.0,982.71,679.33
2017,7,6,10,15,842.5,118.0,1.15,33.0,830.0,989.52,681.24
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,993.07,681.37
2017,7,6,10,45,858.0,121.0,1.05,33.5,892.0,990.76,676.77
2017,7,6,11,0,865.0,122.0,1.0,34.0,920.0,985.12,670.41
2017,7,6,11,15,869.5,123.0,1.1,34.0,941.0,973.7,664.76
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,958.99,657.18
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,935.35,642.82
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,908.76,626.65
2017,7,6,12,15,856.0,142.5,1.5,35.0,987.0,881.53,611.22
2017,7,6,12,30,857.0,143.0,1.6,35.0,992.0,851.87,594.06
2017,7,6,12,45,855.5,143.0,1.75,35.5,989.0,817.7,573.11
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,781.81,550.76
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,743.08,526.31
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,702.73,499.12
2017,7,6,13,45,845.0,141.0,2.15,36.0,947.0,659.5,469.86
2017,7,6,14,0,841.0,140.0,2.3,36.0,929.0,615.0,438.76
2017,7,6,14,15,835.0,138.5,2.35,36.0,903.5,567.94,404.51
2017,7,6,14,30,829.0,137.0,2.4,36.0,878.0,520.14,368.73
2017,7,6,14,45,505.5,272.0,2.45,36.0,719.0,427.75,302.35
2017,7,6,15,0,182.0,407.0,2.5,36.0,560.0,382.14,271.38
2017,7,6,15,15,486.5,267.0,2.55,35.5,649.0,353.73,245.5
2017,7,6,15,30,791.0,127.0,2.6,35.0,738.0,311.66,204.43
2017,7,6,15,45,777.0,124.0,2.65,35.0,694.5,260.38,162.55
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,210.55,123.25
2017,7,6,16,15,585.0,174.0,2.7,34.5,563.0,175.2,105.22
2017,7,6,16,30,407.0,227.0,2.7,34.0,475.0,165.4,110.38
2017,7,6,16,45,400.0,206.0,2.75,34.0,432.0,129.23,99.05
2017,7,6,17,0,393.0,185.0,2.8,34.0,389.0,119.37,91.57
2017,7,6,17,15,306.0,175.0,2.75,33.5,323.0,122.5,94.65
2017,7,6,17,30,219.0,165.0,2.7,33.0,257.0,116.48,90.29
2017,7,6,17,45,202.5,143.0,2.65,33.0,218.5,103.08,79.63
2017,7,6,18,0,186.0,121.0,2.6,33.0,180.0,89.04,68.27
2017,7,6,18,15,162.0,99.5,2.35,32.5,144.0,77.64,58.96
2017,7,6,18,30,138.0,78.0,2.1,32.0,108.0,61.9,45.78
2017,7,6,18,45,101.5,57.5,1.9,31.5,76.0,46.4,32.53
2017,7,6,19,0,65.0,37.0,1.7,31.0,44.0,30.56,18.62
2017,7,6,19,15,32.5,18.5,1.85,30.5,22.0,15.79,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,45.4,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,134.33,72.78
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,227.53,174.19
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,322.94,254.52
2017,7,7,6,45,413.0,62.0,1.25,25.5,159.5,408.26,323.44
2017,7,7,7,0,492.0,71.0,1.4,26.0,208.0,495.76,391.16
2017,7,7,7,15,542.0,78.5,1.4,26.5,259.5,562.95,439.33
2017,7,7,7,30,592.0,86.0,1.4,27.0,311.0,632.08,486.79
2017,7,7,7,45,506.5,123.5,1.4,27.5,337.0,614.0,470.9
2017,7,7,8,0,421.0,161.0,1.4,28.0,363.0,596.17,454.09
2017,7,7,8,15,573.0,132.5,1.3,28.5,442.0,719.52,538.48
2017,7,7,8,30,725.0,104.0,1.2,29.0,521.0,834.69,609.84
2017,7,7,8,45,605.5,163.5,1.15,29.5,533.5,807.72,587.14
2017,7,7,9,0,486.0,223.0,1.1,30.0,546.0,757.46,548.98
2017,7,7,9,15,521.0,230.0,1.05,30.5,598.5,803.16,576.45
2017,7,7,9,30,556.0,237.0,1.0,31.0,651.0,847.46,601.28
2017,7,7,9,45,690.5,178.0,0.95,31.5,720.5,925.73,647.4
2017,7,7,10,0,825.0,119.0,0.9,32.0,790.0,976.84,673.9
2017,7,7,10,15,833.5,121.0,0.95,32.0,824.5,983.62,677.02
2017,7,7,10,30,842.0,123.0,1.0,32.0,859.0,987.17,678.92
2017,7,7,10,45,849.0,124.0,1.1,32.5,887.0,984.9,676.99
2017,7,7,11,0,856.0,125.0,1.2,33.0,915.0,979.33,673.18
2017,7,7,11,15,860.5,126.0,1.25,33.0,936.0,967.99,666.55
2017,7,7,11,30,865.0,127.0,1.3,33.0,957.0,953.41,658.08
2017,7,7,11,45,861.5,132.5,1.4,33.5,968.5,932.27,645.04
2017,7,7,12,0,858.0,138.0,1.5,34.0,980.0,908.15,630.16
2017,7,7,12,15,859.0,138.0,1.6,34.0,985.5,880.52,614.26
2017,7,7,12,30,860.0,138.0,1.7,34.0,991.0,850.46,596.66
2017,7,7,12,45,859.0,138.0,1.8,34.5,988.0,816.68,575.3
2017,7,7,13,0,858.0,138.0,1.9,35.0,985.0,781.11,552.6
2017,7,7,13,15,856.0,137.5,1.95,35.0,974.5,742.64,528.35
2017,7,7,13,30,854.0,137.0,2.0,35.0,964.0,702.48,501.16
2017,7,7,13,45,849.5,136.5,2.15,35.0,946.0,659.11,471.66
2017,7,7,14,0,845.0,136.0,2.3,35.0,928.0,614.51,440.33
2017,7,7,14,15,839.0,134.5,2.4,35.0,902.5,567.26,405.96
2017,7,7,14,30,833.0,133.0,2.5,35.0,877.0,519.28,369.98
2017,7,7,14,45,678.5,218.5,2.6,35.0,810.5,461.37,326.47
2017,7,7,15,0,524.0,304.0,2.7,35.0,744.0,425.76,299.4
2017,7,7,15,15,538.0,279.5,2.8,34.5,712.5,379.72,264.08
2017,7,7,15,30,552.0,255.0,2.9,34.0,681.0,332.42,226.91
2017,7,7,15,45,645.5,193.5,3.0,34.0,663.0,273.51,177.56
2017,7,7,16,0,739.0,132.0,3.1,34.0,645.0,214.39,127.7
2017,7,7,16,15,720.0,128.0,3.1,34.0,598.0,158.77,87.79
2017,7,7,16,30,701.0,124.0,3.1,34.0,551.0,112.36,62.0
2017,7,7,16,45,463.0,169.5,3.15,34.0,441.5,106.97,81.35
2017,7,7,17,0,225.0,215.0,3.2,34.0,332.0,153.78,119.19
2017,7,7,17,15,112.5,153.5,3.15,33.5,212.0,115.58,89.05
2017,7,7,17,30,0.0,92.0,3.1,33.0,92.0,80.24,60.74
2017,7,7,17,45,0.0,78.5,3.1,32.5,78.5,68.85,51.69
2017,7,7,18,0,0.0,65.0,3.1,32.0,65.0,57.37,42.37
2017,7,7,18,15,0.0,51.5,2.85,31.5,51.5,45.46,32.5
2017,7,7,18,30,0.0,38.0,2.6,31.0,38.0,33.5,22.4
2017,7,7,18,45,0.0,27.0,2.4,30.5,27.0,23.77,14.04
2017,7,7,19,0,0.0,16.0,2.2,30.0,16.0,14.07,5.57
2017,7,7,19,15,0.0,8.0,2.2,29.5,8.0,7.02,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,45.7,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,133.75,69.49
2017,7,8,6,15,232.5,38.0,1.95,25.5,71.0,227.2,174.09
2017,7,8,6,30,335.0,52.0,2.1,26.0,110.0,322.02,254.39
2017,7,8,6,45,411.5,61.5,2.25,26.5,158.0,406.32,323.16
2017,7,8,7,0,488.0,71.0,2.4,27.0,206.0,492.44,390.6
2017,7,8,7,15,538.0,78.5,2.4,27.5,257.5,559.48,439.58
2017,7,8,7,30,588.0,86.0,2.4,28.0,309.0,628.48,487.92
2017,7,8,7,45,628.0,90.5,2.4,28.5,362.0,686.45,526.51
2017,7,8,8,0,668.0,95.0,2.4,29.0,415.0,744.8,564.13
2017,7,8,8,15,694.5,99.5,2.4,29.5,466.0,790.68,592.1
2017,7,8,8,30,721.0,104.0,2.4,30.0,517.0,830.71,615.57
2017,7,8,8,45,742.5,107.0,2.4,30.5,566.5,867.58,636.54
2017,7,8,9,0,764.0,110.0,2.4,31.0,616.0,902.45,655.9
2017,7,8,9,15,779.0,113.0,2.4,31.5,661.0,928.56,669.37
2017,7,8,9,30,794.0,116.0,2.4,32.0,706.0,952.02,681.12
2017,7,8,9,45,805.5,118.5,2.4,32.5,746.0,968.5,688.45
2017,7,8,10,0,817.0,121.0,2.4,33.0,786.0,970.88,687.01
2017,7,8,10,15,826.0,123.0,2.35,33.5,820.5,978.16,688.46
2017,7,8,10,30,835.0,125.0,2.3,34.0,855.0,982.24,687.95
2017,7,8,10,45,841.0,127.0,2.3,34.5,882.5,980.02,684.19
2017,7,8,11,0,847.0,129.0,2.3,35.0,910.0,974.5,678.6
2017,7,8,11,15,851.5,130.5,2.3,35.0,931.0,963.71,671.31
2017,7,8,11,30,856.0,132.0,2.3,35.0,952.0,949.67,662.16
2017,7,8,11,45,860.5,131.0,2.3,35.5,965.5,930.13,648.37
2017,7,8,12,0,865.0,130.0,2.3,36.0,979.0,907.58,632.84
2017,7,8,12,15,866.0,130.5,2.25,36.0,984.5,880.38,615.37
2017,7,8,12,30,867.0,131.0,2.2,36.0,990.0,850.69,596.37
2017,7,8,12,45,865.0,131.5,2.2,36.0,987.0,816.4,574.81
2017,7,8,13,0,863.0,132.0,2.2,36.0,984.0,780.33,552.01
2017,7,8,13,15,861.0,131.5,2.15,36.0,973.5,741.71,527.08
2017,7,8,13,30,859.0,131.0,2.1,36.0,963.0,701.39,499.15
2017,7,8,13,45,853.5,131.0,2.05,36.0,945.0,657.58,468.32
2017,7,8,14,0,848.0,131.0,2.0,36.0,927.0,612.61,436.01
2017,7,8,14,15,842.5,129.5,1.95,36.0,901.5,565.51,401.49
2017,7,8,14,30,837.0,128.0,1.9,36.0,876.0,517.62,365.5
2017,7,8,14,45,832.0,124.0,1.85,36.0,845.0,467.53,327.0
2017,7,8,15,0,827.0,120.0,1.8,36.0,814.0,417.0,287.14
2017,7,8,15,15,817.0,118.0,1.75,36.0,776.0,365.97,246.07
2017,7,8,15,30,807.0,116.0,1.7,36.0,738.0,307.94,199.46
2017,7,8,15,45,793.5,113.0,1.7,36.0,695.0,255.89,157.36
2017,7,8,16,0,780.0,110.0,1.7,36.0,652.0,205.2,117.69
2017,7,8,16,15,762.0,106.5,1.7,35.5,604.5,155.2,82.67
2017,7,8,16,30,744.0,103.0,1.7,35.0,557.0,107.43,56.77
2017,7,8,16,45,722.0,99.0,1.7,35.0,507.0,67.63,49.33
2017,7,8,17,0,700.0,95.0,1.7,35.0,457.0,60.49,43.78
2017,7,8,17,15,669.5,90.0,1.6,34.5,404.5,59.16,42.98
2017,7,8,17,30,639.0,85.0,1.5,34.0,352.0,57.7,42.04
2017,7,8,17,45,598.0,78.5,1.4,34.0,300.0,54.92,39.88
2017,7,8,18,0,557.0,72.0,1.3,34.0,248.0,51.96,37.52
2017,7,8,18,15,497.0,64.0,1.2,33.0,198.5,47.54,33.99
2017,7,8,18,30,437.0,56.0,1.1,32.0,149.0,42.92,30.11
2017,7,8,18,45,348.5,44.5,1.0,31.5,105.0,34.93,23.14
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.57,15.45
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.95,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,60.0,11.5,2.4,25.5,15.5,42.52,0.0
2017,7,9,6,0,120.0,23.0,2.5,26.0,31.0,125.58,61.35
2017,7,9,6,15,220.0,38.0,2.5,26.0,69.0,219.46,167.68
2017,7,9,6,30,320.0,53.0,2.5,26.0,107.0,313.4,247.85
2017,7,9,6,45,392.5,63.5,2.5,26.5,154.5,389.6,310.59
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,478.29,379.97
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,545.63,429.39
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,614.94,477.79
2017,7,9,7,45,605.5,95.5,2.25,29.0,356.5,673.15,515.39
2017,7,9,8,0,645.0,101.0,2.2,30.0,409.0,731.73,551.75
2017,7,9,8,15,672.5,106.0,2.1,30.5,460.5,778.57,579.57
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,824.38,605.9
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,856.75,623.15
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,892.7,642.5
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,920.16,657.93
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,945.0,671.75
2017,7,9,9,45,792.5,124.5,1.95,32.5,740.5,962.22,679.98
2017,7,9,10,0,806.0,126.0,2.0,33.0,781.0,976.46,686.48
2017,7,9,10,15,815.5,128.0,2.0,33.5,815.5,972.82,681.46
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,977.36,681.84
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,975.63,678.41
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,970.61,673.17
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,959.87,665.95
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,945.9,656.92
2017,7,9,11,45,851.0,136.5,2.05,35.0,961.5,926.43,645.09
2017,7,9,12,0,854.0,137.0,2.1,35.0,975.0,903.97,631.45
2017,7,9,12,15,855.5,137.5,2.1,35.0,981.0,877.36,614.77
2017,7,9,12,30,857.0,138.0,2.1,35.0,987.0,848.27,596.52
2017,7,9,12,45,855.5,138.5,2.1,35.5,984.0,814.58,574.11
2017,7,9,13,0,854.0,139.0,2.1,36.0,981.0,779.11,550.56
2017,7,9,13,15,851.5,138.5,2.1,36.0,971.0,740.38,525.7
2017,7,9,13,30,849.0,138.0,2.1,36.0,961.0,700.01,498.07
2017,7,9,13,45,844.0,137.5,2.1,36.0,943.0,656.5,467.72
2017,7,9,14,0,839.0,137.0,2.1,36.0,925.0,611.79,435.83
2017,7,9,14,15,833.5,136.0,2.05,36.0,900.0,565.42,401.76
2017,7,9,14,30,828.0,135.0,2.0,36.0,875.0,518.26,366.24
2017,7,9,14,45,817.0,134.5,1.95,36.0,842.5,468.4,327.92
2017,7,9,15,0,806.0,134.0,1.9,36.0,810.0,413.34,285.06
2017,7,9,15,15,795.0,131.5,1.85,36.0,772.0,361.73,243.69
2017,7,9,15,30,784.0,129.0,1.8,36.0,734.0,310.85,202.27
2017,7,9,15,45,767.5,127.0,1.75,36.0,690.0,260.0,161.25
2017,7,9,16,0,751.0,125.0,1.7,36.0,646.0,210.89,123.01
2017,7,9,16,15,732.0,121.0,1.65,35.5,599.0,161.95,88.91
2017,7,9,16,30,713.0,117.0,1.6,35.0,552.0,107.93,58.06
2017,7,9,16,45,685.0,113.5,1.6,35.0,501.0,69.82,51.09
2017,7,9,17,0,657.0,110.0,1.6,35.0,450.0,70.14,51.59
2017,7,9,17,15,624.0,104.0,1.45,34.5,398.0,68.59,50.64
2017,7,9,17,30,591.0,98.0,1.3,34.0,346.0,66.88,49.54
2017,7,9,17,45,544.5,91.0,1.2,33.5,294.0,64.16,47.57
2017,7,9,18,0,498.0,84.0,1.1,33.0,242.0,61.28,45.38
2017,7,9,18,15,436.0,74.0,1.05,32.5,192.5,54.68,39.98
2017,7,9,18,30,374.0,64.0,1.0,32.0,143.0,48.14,34.42
2017,7,9,18,45,286.5,50.5,1.0,31.5,100.5,38.59,26.13
2017,7,9,19,0,199.0,37.0,1.0,31.0,58.0,28.72,17.12
2017,7,9,19,15,99.5,18.5,1.15,30.5,29.0,14.51,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,44.41,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,128.46,59.29
2017,7,10,6,15,232.0,36.5,2.9,25.5,69.5,224.55,171.88
2017,7,10,6,30,335.0,51.0,3.1,26.0,108.0,320.38,253.85
2017,7,10,6,45,412.0,60.5,3.35,26.5,156.0,404.96,323.69
2017,7,10,7,0,489.0,70.0,3.6,27.0,204.0,491.4,392.36
2017,7,10,7,15,539.0,78.0,3.65,27.5,255.5,559.1,442.81
2017,7,10,7,30,589.0,86.0,3.7,28.0,307.0,628.78,492.72
2017,7,10,7,45,629.5,90.5,3.75,29.0,360.5,687.26,531.63
2017,7,10,8,0,670.0,95.0,3.8,30.0,414.0,746.14,569.5
2017,7,10,8,15,696.5,99.5,3.75,30.5,465.5,792.12,597.96
2017,7,10,8,30,723.0,104.0,3.7,31.0,517.0,832.21,621.78
2017,7,10,8,45,746.0,106.5,3.7,32.0,567.0,870.04,642.59
2017,7,10,9,0,769.0,109.0,3.7,33.0,617.0,905.9,661.67
2017,7,10,9,15,784.0,112.5,3.65,33.5,662.5,932.75,675.61
2017,7,10,9,30,799.0,116.0,3.6,34.0,708.0,956.91,687.74
2017,7,10,9,45,812.0,117.5,3.55,34.5,748.5,962.8,688.09
2017,7,10,10,0,825.0,119.0,3.5,35.0,789.0,976.8,693.87
2017,7,10,10,15,834.0,121.0,3.45,35.0,824.0,984.17,696.88
2017,7,10,10,30,843.0,123.0,3.4,35.0,859.0,988.3,698.0
2017,7,10,10,45,850.5,124.0,3.35,35.5,887.0,986.59,694.15
2017,7,10,11,0,858.0,125.0,3.3,36.0,915.0,981.55,688.41
2017,7,10,11,15,862.5,126.0,3.25,36.0,936.0,970.24,680.31
2017,7,10,11,30,867.0,127.0,3.2,36.0,957.0,955.66,670.33
2017,7,10,11,45,865.5,131.0,3.2,36.5,969.5,935.02,655.63
2017,7,10,12,0,864.0,135.0,3.2,37.0,982.0,911.37,639.16
2017,7,10,12,15,865.5,135.0,3.2,37.0,988.0,884.1,621.8
2017,7,10,12,30,867.0,135.0,3.2,37.0,994.0,854.32,602.84
2017,7,10,12,45,866.5,135.0,3.2,37.5,991.5,820.73,580.16
2017,7,10,13,0,866.0,135.0,3.2,38.0,989.0,785.26,556.28
2017,7,10,13,15,863.5,134.5,3.2,38.0,978.5,746.07,530.96
2017,7,10,13,30,861.0,134.0,3.2,38.0,968.0,705.22,502.67
2017,7,10,13,45,857.0,133.5,3.25,38.0,950.0,661.82,472.24
2017,7,10,14,0,853.0,133.0,3.3,38.0,932.0,617.11,440.15
2017,7,10,14,15,847.0,131.5,3.3,38.0,907.0,569.42,405.03
2017,7,10,14,30,841.0,130.0,3.3,38.0,882.0,520.98,368.45
2017,7,10,14,45,834.5,127.0,3.3,38.0,850.0,470.65,329.56
2017,7,10,15,0,828.0,124.0,3.3,38.0,818.0,420.03,289.42
2017,7,10,15,15,817.5,122.0,3.3,38.0,780.0,368.66,247.92
2017,7,10,15,30,807.0,120.0,3.3,38.0,742.0,310.48,201.03
2017,7,10,15,45,792.5,117.0,3.3,38.0,698.5,258.1,158.58
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,207.19,118.78
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,157.21,83.9
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,109.48,58.25
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,70.48,51.22
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,63.09,45.5
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,61.88,44.82
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,60.55,44.01
2017,7,10,17,45,585.0,83.0,3.55,35.5,299.5,58.27,42.38
2017,7,10,18,0,540.0,77.0,3.6,35.0,247.0,55.87,40.58
2017,7,10,18,15,478.0,68.0,3.5,34.0,197.0,50.8,36.53
2017,7,10,18,30,416.0,59.0,3.4,33.0,147.0,45.49,32.08
2017,7,10,18,45,323.5,47.0,3.3,32.5,103.5,36.02,23.89
2017,7,10,19,0,231.0,35.0,3.2,32.0,60.0,27.22,15.81
2017,7,10,19,15,115.5,17.5,3.3,31.5,30.0,13.74,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,37.09,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,113.06,47.47
2017,7,11,6,15,200.5,39.0,2.8,25.5,67.0,209.23,159.38
2017,7,11,6,30,301.0,55.0,3.0,26.0,105.0,303.6,240.11
2017,7,11,6,45,390.5,64.0,3.25,26.5,154.0,388.67,310.72
2017,7,11,7,0,480.0,73.0,3.5,27.0,203.0,487.9,389.46
2017,7,11,7,15,531.0,81.0,3.5,27.5,255.0,556.19,440.31
2017,7,11,7,30,582.0,89.0,3.5,28.0,307.0,626.48,490.51
2017,7,11,7,45,627.5,92.0,3.55,28.5,361.0,687.22,532.05
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,748.59,572.79
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,795.33,601.76
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,836.03,625.96
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,873.85,648.03
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,909.69,668.47
2017,7,11,9,15,788.0,112.0,3.5,31.5,664.0,936.03,682.41
2017,7,11,9,30,803.0,115.0,3.5,32.0,709.0,959.68,694.57
2017,7,11,9,45,815.0,117.5,3.5,32.5,749.5,965.78,695.37
2017,7,11,10,0,827.0,120.0,3.5,33.0,790.0,979.88,701.58
2017,7,11,10,15,835.5,122.0,3.5,33.5,824.5,986.75,703.18
2017,7,11,10,30,844.0,124.0,3.5,34.0,859.0,990.37,702.89
2017,7,11,10,45,849.5,126.0,3.5,34.5,887.0,987.66,698.74
2017,7,11,11,0,855.0,128.0,3.5,35.0,915.0,981.62,692.68
2017,7,11,11,15,859.0,129.0,3.45,35.0,935.5,969.81,684.23
2017,7,11,11,30,863.0,130.0,3.4,35.0,956.0,954.76,673.89
2017,7,11,11,45,874.5,124.0,3.4,35.5,971.5,937.06,660.95
2017,7,11,12,0,886.0,118.0,3.4,36.0,987.0,916.15,646.1
2017,7,11,12,15,886.5,118.5,3.4,36.0,992.0,888.23,628.18
2017,7,11,12,30,887.0,119.0,3.4,36.0,997.0,857.75,608.63
2017,7,11,12,45,885.0,119.5,3.4,36.0,994.0,822.97,586.25
2017,7,11,13,0,883.0,120.0,3.4,36.0,991.0,786.29,562.52
2017,7,11,13,15,880.5,119.5,3.4,36.0,980.5,746.59,536.66
2017,7,11,13,30,878.0,119.0,3.4,36.0,970.0,705.17,507.99
2017,7,11,13,45,872.5,119.5,3.45,36.0,951.0,660.96,476.58
2017,7,11,14,0,867.0,120.0,3.5,36.0,932.0,615.52,443.55
2017,7,11,14,15,861.0,118.5,3.55,36.0,907.0,567.24,407.69
2017,7,11,14,30,855.0,117.0,3.6,36.0,882.0,518.17,370.27
2017,7,11,14,45,838.0,121.0,3.65,36.0,847.5,467.69,330.81
2017,7,11,15,0,821.0,125.0,3.7,36.0,813.0,417.83,290.86
2017,7,11,15,15,639.0,206.0,3.75,36.0,726.0,357.81,246.03
2017,7,11,15,30,457.0,287.0,3.8,36.0,639.0,327.12,224.52
2017,7,11,15,45,504.5,251.0,3.9,36.0,618.5,283.23,188.46
2017,7,11,16,0,552.0,215.0,4.0,36.0,598.0,234.77,149.32
2017,7,11,16,15,490.0,218.0,4.05,35.5,540.0,194.79,123.49
2017,7,11,16,30,428.0,221.0,4.1,35.0,482.0,161.75,107.1
2017,7,11,16,45,551.5,162.0,4.2,35.0,467.0,103.27,78.05
2017,7,11,17,0,675.0,103.0,4.3,35.0,452.0,65.61,47.96
2017,7,11,17,15,643.0,97.5,4.25,34.5,399.5,64.19,47.12
2017,7,11,17,30,611.0,92.0,4.2,34.0,347.0,62.63,46.12
2017,7,11,17,45,565.0,85.5,4.2,34.0,295.0,60.08,44.16
2017,7,11,18,0,519.0,79.0,4.2,34.0,243.0,57.39,42.02
2017,7,11,18,15,456.0,70.0,4.05,33.5,193.5,52.4,37.94
2017,7,11,18,30,393.0,61.0,3.9,33.0,144.0,45.99,32.48
2017,7,11,18,45,301.5,48.5,3.8,32.5,101.0,37.12,24.78
2017,7,11,19,0,210.0,36.0,3.7,32.0,58.0,27.98,16.37
2017,7,11,19,15,105.0,18.0,3.65,31.5,29.0,14.13,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.5,2.55,25.0,9.5,8.64,0.0
2017,7,12,6,0,0.0,19.0,2.7,25.0,19.0,17.4,1.73
2017,7,12,6,15,32.5,39.0,2.85,25.5,44.5,67.57,47.74
2017,7,12,6,30,65.0,59.0,3.0,26.0,70.0,124.36,95.65
2017,7,12,6,45,92.5,81.0,3.15,26.5,102.5,171.85,135.46
2017,7,12,7,0,120.0,103.0,3.3,27.0,135.0,220.46,175.3
2017,7,12,7,15,137.0,125.5,3.3,27.5,170.0,262.73,208.74
2017,7,12,7,30,154.0,148.0,3.3,28.0,205.0,305.41,241.51
2017,7,12,7,45,247.0,161.0,3.35,28.5,270.5,418.37,328.81
2017,7,12,8,0,340.0,174.0,3.4,29.0,336.0,520.75,405.1
2017,7,12,8,15,346.0,197.0,3.4,29.5,378.5,559.74,430.7
2017,7,12,8,30,352.0,220.0,3.4,30.0,421.0,597.35,455.03
2017,7,12,8,45,323.0,250.5,3.45,30.5,448.0,608.66,459.42
2017,7,12,9,0,294.0,281.0,3.5,31.0,475.0,616.86,461.74
