Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,9,15,545.5,198.5,3.5,31.5,589.5,799.37,592.44
2017,7,12,9,30,797.0,116.0,3.5,32.0,704.0,954.74,692.45
2017,7,12,9,45,516.0,249.5,3.55,32.5,639.0,820.23,597.59
2017,7,12,10,0,235.0,383.0,3.6,33.0,574.0,641.88,467.18
2017,7,12,10,15,361.5,359.0,3.6,33.0,667.5,755.46,547.73
2017,7,12,10,30,488.0,335.0,3.6,33.0,761.0,865.52,621.99
2017,7,12,10,45,670.5,230.5,3.6,33.5,836.0,935.55,669.74
2017,7,12,11,0,853.0,126.0,3.6,34.0,911.0,977.7,694.11
2017,7,12,11,15,857.5,127.5,3.6,34.0,932.0,966.95,686.25
2017,7,12,11,30,862.0,129.0,3.6,34.0,953.0,952.93,676.8
2017,7,12,11,45,616.0,284.0,3.6,34.5,877.5,863.79,615.5
2017,7,12,12,0,370.0,439.0,3.6,35.0,802.0,754.96,535.84
2017,7,12,12,15,614.0,289.0,3.55,35.0,895.0,816.39,583.18
2017,7,12,12,30,858.0,139.0,3.5,35.0,988.0,850.25,607.29
2017,7,12,12,45,859.0,137.5,3.45,35.5,986.0,816.86,583.76
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,781.54,559.44
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,742.88,533.89
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,702.54,505.44
2017,7,12,13,45,672.5,259.5,3.25,36.0,903.5,643.18,460.53
2017,7,12,14,0,489.0,384.0,3.2,36.0,843.0,595.93,424.29
2017,7,12,14,15,507.0,362.0,3.2,36.0,826.0,558.2,397.49
2017,7,12,14,30,525.0,340.0,3.2,36.0,809.0,518.66,368.59
2017,7,12,14,45,657.0,242.5,3.2,36.0,807.5,469.29,331.7
2017,7,12,15,0,789.0,145.0,3.2,36.0,806.0,414.42,288.16
2017,7,12,15,15,569.0,238.5,3.25,36.0,703.5,357.93,246.98
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,336.01,233.45
2017,7,12,15,45,326.0,316.0,3.35,36.0,555.5,295.37,203.15
2017,7,12,16,0,303.0,300.0,3.4,36.0,510.0,257.5,175.67
2017,7,12,16,15,274.5,281.5,3.45,35.5,461.0,220.31,150.7
2017,7,12,16,30,246.0,263.0,3.5,35.0,412.0,186.63,130.64
2017,7,12,16,45,151.5,235.5,3.6,34.5,325.0,165.05,127.4
2017,7,12,17,0,57.0,208.0,3.7,34.0,238.0,156.9,121.68
2017,7,12,17,15,35.5,176.5,3.7,33.5,194.5,136.12,105.69
2017,7,12,17,30,14.0,145.0,3.7,33.0,151.0,119.92,93.17
2017,7,12,17,45,8.0,124.5,3.75,33.0,127.5,103.61,80.14
2017,7,12,18,0,2.0,104.0,3.8,33.0,104.0,87.16,66.77
2017,7,12,18,15,1.0,82.5,3.75,32.5,82.5,69.86,52.57
2017,7,12,18,30,0.0,61.0,3.7,32.0,61.0,52.37,37.91
2017,7,12,18,45,0.0,42.5,3.7,31.5,42.5,36.98,24.77
2017,7,12,19,0,0.0,24.0,3.7,31.0,24.0,21.15,11.04
2017,7,12,19,15,0.0,12.0,3.7,30.5,12.0,10.55,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.0,11.0,1.15,24.5,14.0,37.62,0.0
2017,7,13,6,0,104.0,22.0,1.4,25.0,28.0,112.62,37.39
2017,7,13,6,15,214.5,36.5,1.5,25.5,66.5,214.09,161.92
2017,7,13,6,30,325.0,51.0,1.6,26.0,105.0,313.58,246.4
2017,7,13,6,45,409.0,60.5,1.75,26.5,153.5,401.99,318.37
2017,7,13,7,0,493.0,70.0,1.9,27.0,202.0,493.57,389.85
2017,7,13,7,15,544.5,77.0,1.95,27.5,254.0,561.4,439.3
2017,7,13,7,30,596.0,84.0,2.0,28.0,306.0,631.25,488.16
2017,7,13,7,45,426.0,136.0,2.1,28.5,307.5,559.33,432.52
2017,7,13,8,0,256.0,188.0,2.2,29.0,309.0,463.54,357.17
2017,7,13,8,15,259.5,212.0,2.2,29.5,347.5,498.81,381.23
2017,7,13,8,30,263.0,236.0,2.2,30.0,386.0,532.85,403.15
2017,7,13,8,45,160.0,256.0,2.25,30.5,350.0,439.34,331.15
2017,7,13,9,0,57.0,276.0,2.3,31.0,314.0,341.17,255.18
2017,7,13,9,15,188.0,298.5,2.3,31.5,435.0,511.81,380.98
2017,7,13,9,30,319.0,321.0,2.3,32.0,556.0,684.65,500.24
2017,7,13,9,45,236.0,355.0,2.3,32.5,535.0,617.0,448.67
2017,7,13,10,0,153.0,389.0,2.3,33.0,514.0,565.44,409.22
2017,7,13,10,15,161.5,399.5,2.25,33.5,536.5,579.46,417.47
2017,7,13,10,30,170.0,410.0,2.2,34.0,559.0,592.65,424.71
2017,7,13,10,45,158.5,434.0,2.2,34.5,576.0,598.81,426.62
2017,7,13,11,0,147.0,458.0,2.2,35.0,593.0,603.73,427.81
2017,7,13,11,15,506.0,293.5,2.2,35.0,774.5,804.9,569.91
2017,7,13,11,30,865.0,129.0,2.2,35.0,956.0,955.82,666.61
2017,7,13,11,45,863.0,133.0,2.25,35.5,968.0,934.73,650.79
2017,7,13,12,0,861.0,137.0,2.3,36.0,980.0,910.65,634.78
2017,7,13,12,15,862.0,137.0,2.3,36.0,985.5,882.98,617.44
2017,7,13,12,30,863.0,137.0,2.3,36.0,991.0,852.84,598.54
2017,7,13,12,45,862.0,137.5,2.35,36.5,988.5,819.31,576.58
2017,7,13,13,0,861.0,138.0,2.4,37.0,986.0,783.9,553.36
2017,7,13,13,15,858.5,137.5,2.45,37.0,976.0,744.78,528.55
2017,7,13,13,30,856.0,137.0,2.5,37.0,966.0,704.01,500.82
2017,7,13,13,45,852.0,135.5,2.55,37.0,947.5,659.95,470.24
2017,7,13,14,0,848.0,134.0,2.6,37.0,929.0,614.61,437.98
2017,7,13,14,15,540.0,285.0,2.65,37.0,786.0,518.57,368.3
2017,7,13,14,30,232.0,436.0,2.7,37.0,643.0,459.13,324.95
2017,7,13,14,45,247.0,406.5,2.8,37.0,619.5,416.82,295.24
2017,7,13,15,0,262.0,377.0,2.9,37.0,596.0,382.46,270.17
2017,7,13,15,15,529.5,250.5,2.95,37.0,667.0,355.78,244.96
2017,7,13,15,30,797.0,124.0,3.0,37.0,738.0,309.64,201.25
2017,7,13,15,45,781.0,122.0,3.1,37.0,694.0,258.05,159.42
2017,7,13,16,0,765.0,120.0,3.2,37.0,650.0,208.12,120.43
2017,7,13,16,15,501.5,191.5,3.2,36.5,529.0,178.24,110.13
2017,7,13,16,30,238.0,263.0,3.2,36.0,408.0,185.94,129.85
2017,7,13,16,45,217.5,240.0,3.25,36.0,363.5,168.17,128.99
2017,7,13,17,0,197.0,217.0,3.3,36.0,319.0,154.6,118.78
2017,7,13,17,15,392.0,157.0,3.25,35.5,330.0,104.29,79.25
2017,7,13,17,30,587.0,97.0,3.2,35.0,341.0,66.22,48.81
2017,7,13,17,45,537.0,91.0,3.2,34.5,289.5,64.23,47.47
2017,7,13,18,0,487.0,85.0,3.2,34.0,238.0,62.18,45.96
2017,7,13,18,15,426.0,74.5,2.85,33.5,189.0,55.06,40.12
2017,7,13,18,30,365.0,64.0,2.5,33.0,140.0,48.16,34.26
2017,7,13,18,45,277.0,50.0,2.2,32.5,98.0,38.23,25.67
2017,7,13,19,0,189.0,36.0,1.9,32.0,56.0,27.96,16.29
2017,7,13,19,15,94.5,18.0,1.95,31.5,28.0,14.13,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.5,10.5,1.0,24.5,13.5,37.39,0.0
2017,7,14,6,0,105.0,21.0,1.2,25.0,27.0,110.89,30.73
2017,7,14,6,15,215.5,35.5,1.3,25.5,65.0,213.17,160.68
2017,7,14,6,30,326.0,50.0,1.4,26.0,103.0,312.69,245.27
2017,7,14,6,45,412.0,59.0,1.55,26.5,151.5,402.12,317.95
2017,7,14,7,0,498.0,68.0,1.7,27.0,200.0,494.62,389.89
2017,7,14,7,15,549.5,75.0,1.7,27.5,252.5,562.55,439.0
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,632.55,487.42
2017,7,14,7,45,648.0,84.5,1.7,28.5,359.5,694.37,528.05
2017,7,14,8,0,695.0,87.0,1.7,29.0,414.0,756.97,567.79
2017,7,14,8,15,721.0,91.0,1.6,29.5,466.0,798.43,591.11
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,843.17,615.97
2017,7,14,8,45,769.0,97.0,1.45,31.0,568.0,880.0,634.24
2017,7,14,9,0,791.0,99.0,1.4,32.0,618.0,914.81,650.79
2017,7,14,9,15,806.0,102.0,1.25,32.5,664.0,941.58,661.82
2017,7,14,9,30,821.0,105.0,1.1,33.0,710.0,955.14,664.45
2017,7,14,9,45,832.0,107.5,1.0,33.5,750.5,971.63,669.69
2017,7,14,10,0,843.0,110.0,0.9,34.0,791.0,985.06,672.94
2017,7,14,10,15,851.5,111.5,0.85,34.5,826.0,991.65,673.11
2017,7,14,10,30,860.0,113.0,0.8,35.0,861.0,994.96,671.54
2017,7,14,10,45,865.5,115.0,0.75,35.5,889.0,992.43,666.71
2017,7,14,11,0,871.0,117.0,0.7,36.0,917.0,986.51,660.13
2017,7,14,11,15,875.5,118.0,0.75,36.0,938.0,975.24,654.0
2017,7,14,11,30,880.0,119.0,0.8,36.0,959.0,960.64,646.04
2017,7,14,11,45,878.5,122.5,0.85,36.5,971.5,939.51,632.98
2017,7,14,12,0,877.0,126.0,0.9,37.0,984.0,915.35,618.2
2017,7,14,12,15,878.0,126.0,0.9,37.0,989.5,887.48,601.67
2017,7,14,12,30,879.0,126.0,0.9,37.0,995.0,857.07,583.61
2017,7,14,12,45,876.5,127.5,0.95,37.5,992.5,822.8,562.66
2017,7,14,13,0,874.0,129.0,1.0,38.0,990.0,786.65,540.41
2017,7,14,13,15,871.5,128.5,1.05,38.0,979.5,747.1,516.94
2017,7,14,13,30,869.0,128.0,1.1,38.0,969.0,705.84,490.41
2017,7,14,13,45,862.5,128.5,1.2,38.5,950.0,661.19,460.26
2017,7,14,14,0,856.0,129.0,1.3,39.0,931.0,615.41,428.47
2017,7,14,14,15,850.0,127.5,1.35,39.0,905.5,567.47,394.85
2017,7,14,14,30,844.0,126.0,1.4,39.0,880.0,518.76,359.59
2017,7,14,14,45,816.5,136.0,1.5,39.0,843.5,468.26,322.18
2017,7,14,15,0,789.0,146.0,1.6,39.0,807.0,414.55,281.61
2017,7,14,15,15,777.5,143.5,1.75,38.5,769.0,363.42,242.27
2017,7,14,15,30,766.0,141.0,1.9,38.0,731.0,313.09,202.57
2017,7,14,15,45,746.0,140.0,2.05,38.0,686.5,262.99,162.83
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,207.72,120.78
2017,7,14,16,15,706.0,134.5,2.35,37.5,594.5,158.91,87.26
2017,7,14,16,30,686.0,130.0,2.5,37.0,547.0,112.62,62.73
2017,7,14,16,45,657.0,125.5,2.65,37.0,495.5,77.6,56.9
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,77.65,57.2
2017,7,14,17,15,594.0,114.0,2.85,36.5,392.0,75.75,56.01
2017,7,14,17,30,560.0,107.0,2.9,36.0,340.0,73.65,54.64
2017,7,14,17,45,511.0,99.0,2.95,35.5,288.0,70.47,52.34
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,65.84,48.76
2017,7,14,18,15,399.0,79.5,2.85,34.5,187.0,58.61,42.86
2017,7,14,18,30,336.0,68.0,2.7,34.0,138.0,51.08,36.49
2017,7,14,18,45,249.5,52.5,2.6,33.5,96.0,40.09,27.04
2017,7,14,19,0,163.0,37.0,2.5,33.0,54.0,28.71,16.74
2017,7,14,19,15,81.5,18.5,2.6,32.5,27.0,14.53,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.05,25.5,12.5,34.77,0.0
2017,7,15,6,0,97.0,20.0,2.3,26.0,25.0,103.96,21.8
2017,7,15,6,15,200.5,35.5,2.35,26.5,62.5,204.03,153.06
2017,7,15,6,30,304.0,51.0,2.4,27.0,100.0,299.52,235.05
2017,7,15,6,45,381.0,62.0,2.45,28.0,147.0,378.55,299.64
2017,7,15,7,0,458.0,73.0,2.5,29.0,194.0,470.14,370.62
2017,7,15,7,15,510.5,81.0,2.25,29.5,245.5,538.84,420.59
2017,7,15,7,30,563.0,89.0,2.0,30.0,297.0,609.68,469.07
2017,7,15,7,45,601.0,95.5,1.75,31.0,349.5,667.85,504.95
2017,7,15,8,0,639.0,102.0,1.5,32.0,402.0,726.33,538.9
2017,7,15,8,15,666.5,107.0,1.2,32.5,453.5,773.15,563.58
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,818.96,585.79
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,855.7,599.16
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,885.1,606.71
2017,7,15,9,15,550.0,214.0,0.4,35.5,589.5,813.67,561.13
2017,7,15,9,30,367.0,306.0,0.5,36.0,577.0,715.99,495.6
2017,7,15,9,45,253.0,347.0,0.6,36.5,538.5,643.77,446.94
2017,7,15,10,0,139.0,388.0,0.7,37.0,500.0,550.36,383.24
2017,7,15,10,15,470.5,266.0,0.8,37.0,670.5,783.77,542.44
2017,7,15,10,30,802.0,144.0,0.9,37.0,841.0,980.54,662.22
2017,7,15,10,45,805.0,148.5,1.05,37.5,868.0,977.75,658.42
2017,7,15,11,0,808.0,153.0,1.2,38.0,895.0,971.63,655.14
2017,7,15,11,15,813.0,154.0,1.3,38.0,915.5,960.6,649.54
2017,7,15,11,30,818.0,155.0,1.4,38.0,936.0,946.34,642.04
2017,7,15,11,45,822.5,154.5,1.5,38.0,950.0,916.44,625.08
2017,7,15,12,0,827.0,154.0,1.6,38.0,964.0,894.79,613.1
2017,7,15,12,15,828.0,154.5,1.7,38.0,969.5,868.11,597.82
2017,7,15,12,30,829.0,155.0,1.8,38.0,975.0,839.05,580.92
2017,7,15,12,45,822.5,159.0,1.9,38.5,971.0,811.7,563.72
2017,7,15,13,0,816.0,163.0,2.0,39.0,967.0,774.76,540.3
2017,7,15,13,15,813.5,162.5,2.05,38.5,956.5,735.55,516.06
2017,7,15,13,30,811.0,162.0,2.1,38.0,946.0,694.85,489.92
2017,7,15,13,45,801.0,164.5,2.15,38.0,926.5,650.35,459.42
2017,7,15,14,0,791.0,167.0,2.2,38.0,907.0,605.23,427.74
2017,7,15,14,15,629.5,261.0,2.25,37.5,840.0,544.81,384.54
2017,7,15,14,30,468.0,355.0,2.3,37.0,773.0,500.89,352.81
2017,7,15,14,45,287.0,377.5,2.4,37.0,631.0,413.83,292.18
2017,7,15,15,0,106.0,400.0,2.5,37.0,489.0,357.23,253.8
2017,7,15,15,15,53.0,231.5,2.55,36.5,276.0,208.27,148.8
2017,7,15,15,30,0.0,63.0,2.6,36.0,63.0,55.89,37.12
2017,7,15,15,45,0.0,78.5,2.7,36.0,78.5,69.65,47.81
2017,7,15,16,0,0.0,94.0,2.8,36.0,94.0,83.42,58.43
2017,7,15,16,15,0.0,89.0,2.85,35.5,89.0,78.92,55.29
2017,7,15,16,30,0.0,84.0,2.9,35.0,84.0,74.43,52.15
2017,7,15,16,45,0.0,47.0,2.95,34.5,47.0,41.53,28.33
2017,7,15,17,0,0.0,10.0,3.0,34.0,10.0,8.81,1.61
2017,7,15,17,15,0.0,23.0,2.95,33.5,23.0,20.27,11.16
2017,7,15,17,30,0.0,36.0,2.9,33.0,36.0,31.74,20.79
2017,7,15,17,45,0.0,30.5,2.9,32.5,30.5,26.87,16.85
2017,7,15,18,0,0.0,25.0,2.9,32.0,25.0,22.0,12.84
2017,7,15,18,15,0.0,19.5,2.85,31.5,19.5,17.14,8.78
2017,7,15,18,30,0.0,14.0,2.8,31.0,14.0,12.3,4.65
2017,7,15,18,45,0.0,9.5,2.75,30.5,9.5,8.34,1.24
2017,7,15,19,0,0.0,5.0,2.7,30.0,5.0,4.38,0.0
2017,7,15,19,15,0.0,2.5,2.65,29.5,2.5,2.19,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,43.5,9.5,0.85,25.0,12.0,31.64,0.0
2017,7,16,6,0,87.0,19.0,1.0,25.0,24.0,95.89,12.78
2017,7,16,6,15,185.5,35.0,1.1,25.0,60.0,194.06,145.21
2017,7,16,6,30,284.0,51.0,1.2,25.0,96.0,286.18,224.81
2017,7,16,6,45,358.5,63.0,1.35,25.5,142.5,363.93,288.9
2017,7,16,7,0,433.0,75.0,1.5,26.0,189.0,447.66,355.03
2017,7,16,7,15,485.5,84.0,1.6,26.0,240.0,522.36,411.75
2017,7,16,7,30,538.0,93.0,1.7,26.0,291.0,593.61,463.45
2017,7,16,7,45,574.5,100.5,1.8,26.5,342.5,651.0,502.56
2017,7,16,8,0,611.0,108.0,1.9,27.0,394.0,708.63,540.74
2017,7,16,8,15,639.5,114.0,1.95,27.5,445.5,756.92,571.09
2017,7,16,8,30,668.0,120.0,2.0,28.0,497.0,804.28,600.2
2017,7,16,8,45,686.5,126.5,2.05,28.5,545.0,841.33,621.87
2017,7,16,9,0,705.0,133.0,2.1,29.0,593.0,876.41,642.02
2017,7,16,9,15,722.0,136.5,2.1,29.0,638.5,904.13,658.01
2017,7,16,9,30,739.0,140.0,2.1,29.0,684.0,923.46,668.6
2017,7,16,9,45,750.0,145.0,2.15,29.5,724.0,941.82,677.85
2017,7,16,10,0,761.0,150.0,2.2,30.0,764.0,957.18,685.22
2017,7,16,10,15,771.5,152.5,2.2,30.0,798.5,966.22,689.57
2017,7,16,10,30,782.0,155.0,2.2,30.0,833.0,972.07,692.09
2017,7,16,10,45,788.5,157.5,2.2,30.5,861.5,970.65,688.78
2017,7,16,11,0,795.0,160.0,2.2,31.0,890.0,965.95,683.64
2017,7,16,11,15,800.5,161.5,2.2,31.0,911.0,955.98,676.73
2017,7,16,11,30,806.0,163.0,2.2,31.0,932.0,942.76,667.93
2017,7,16,11,45,807.0,165.5,2.2,31.5,945.0,923.1,653.86
2017,7,16,12,0,808.0,168.0,2.2,32.0,958.0,900.46,638.06
2017,7,16,12,15,809.0,168.5,2.2,32.0,964.0,873.19,620.66
2017,7,16,12,30,810.0,169.0,2.2,32.0,970.0,843.42,601.68
2017,7,16,12,45,806.5,171.0,2.2,32.5,967.0,809.1,578.52
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,773.1,554.15
2017,7,16,13,15,801.0,172.5,2.2,33.0,954.0,734.58,527.94
2017,7,16,13,30,799.0,172.0,2.2,33.0,944.0,694.57,500.24
2017,7,16,13,45,791.5,172.5,2.2,33.0,925.5,650.44,469.11
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,605.54,436.74
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,558.39,402.03
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,510.83,366.1
2017,7,16,14,45,748.0,174.5,2.25,33.0,822.0,462.15,328.56
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,409.59,287.46
2017,7,16,15,15,713.0,176.5,2.3,33.0,749.5,359.51,247.14
2017,7,16,15,30,700.0,173.0,2.3,33.0,712.0,310.53,207.15
2017,7,16,15,45,508.5,234.5,2.35,33.0,613.5,271.33,180.94
2017,7,16,16,0,317.0,296.0,2.4,33.0,515.0,256.22,175.87
2017,7,16,16,15,340.5,266.5,2.4,32.5,486.5,217.31,147.5
2017,7,16,16,30,364.0,237.0,2.4,32.0,458.0,176.47,121.63
2017,7,16,16,45,461.5,190.5,2.4,32.0,444.0,120.37,92.73
2017,7,16,17,0,559.0,144.0,2.4,32.0,430.0,93.85,71.63
2017,7,16,17,15,523.5,135.0,2.2,31.5,379.0,90.92,69.68
2017,7,16,17,30,488.0,126.0,2.0,31.0,328.0,86.83,66.7
2017,7,16,17,45,439.0,115.5,1.8,31.0,277.0,81.33,62.35
2017,7,16,18,0,390.0,105.0,1.6,31.0,226.0,75.53,57.64
2017,7,16,18,15,329.5,90.0,1.5,30.5,178.5,66.07,49.82
2017,7,16,18,30,269.0,75.0,1.4,30.0,131.0,56.17,41.37
2017,7,16,18,45,193.0,56.0,1.35,29.5,90.0,44.02,30.77
2017,7,16,19,0,117.0,37.0,1.3,29.0,49.0,29.56,17.66
2017,7,16,19,15,58.5,18.5,1.35,28.5,24.5,15.15,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,19.61,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,57.15,0.46
2017,7,17,6,15,121.0,37.5,0.8,25.5,54.0,144.49,106.49
2017,7,17,6,30,197.0,58.0,0.8,26.0,89.0,225.04,175.36
2017,7,17,6,45,274.0,73.5,0.8,26.5,135.0,318.76,250.72
2017,7,17,7,0,351.0,89.0,0.8,27.0,181.0,405.07,317.67
2017,7,17,7,15,404.0,101.0,0.75,27.5,230.5,473.12,367.7
2017,7,17,7,30,457.0,113.0,0.7,28.0,280.0,544.11,417.45
2017,7,17,7,45,505.5,119.5,0.7,28.5,332.5,606.5,459.13
2017,7,17,8,0,554.0,126.0,0.7,29.0,385.0,678.94,505.68
2017,7,17,8,15,584.0,133.5,0.75,29.5,436.0,729.07,536.23
2017,7,17,8,30,614.0,141.0,0.8,30.0,487.0,778.37,565.76
2017,7,17,8,45,642.5,144.0,0.9,30.5,536.0,819.82,590.36
2017,7,17,9,0,671.0,147.0,1.0,31.0,585.0,859.71,613.74
2017,7,17,9,15,689.0,152.0,1.1,31.0,630.0,889.66,631.91
2017,7,17,9,30,707.0,157.0,1.2,31.0,675.0,917.22,648.66
2017,7,17,9,45,466.5,270.0,1.35,31.5,620.0,792.6,564.93
2017,7,17,10,0,226.0,383.0,1.5,32.0,565.0,633.2,453.77
2017,7,17,10,15,244.5,386.0,1.6,32.0,591.0,666.39,477.18
2017,7,17,10,30,263.0,389.0,1.7,32.0,617.0,680.68,486.72
2017,7,17,10,45,528.5,274.0,1.85,32.5,752.0,833.57,593.24
2017,7,17,11,0,794.0,159.0,2.0,33.0,887.0,963.91,676.15
2017,7,17,11,15,799.0,160.5,2.1,33.0,908.0,953.48,668.73
2017,7,17,11,30,804.0,162.0,2.2,33.0,929.0,939.84,660.75
2017,7,17,11,45,787.0,178.0,2.3,33.5,937.5,916.33,645.25
2017,7,17,12,0,770.0,194.0,2.4,34.0,946.0,889.96,628.0
2017,7,17,12,15,771.5,194.5,2.45,34.0,952.0,863.64,611.63
2017,7,17,12,30,773.0,195.0,2.5,34.0,958.0,834.91,593.64
2017,7,17,12,45,776.0,192.0,2.65,34.5,956.5,802.33,572.5
2017,7,17,13,0,779.0,189.0,2.8,35.0,955.0,767.89,549.32
2017,7,17,13,15,776.5,188.5,2.9,35.0,945.0,729.7,523.68
2017,7,17,13,30,774.0,188.0,3.0,35.0,935.0,690.13,496.54
2017,7,17,13,45,769.0,186.5,3.1,35.0,917.5,646.91,466.26
2017,7,17,14,0,764.0,185.0,3.2,35.0,900.0,602.79,434.58
2017,7,17,14,15,757.0,183.0,3.25,35.0,875.0,556.47,400.38
2017,7,17,14,30,750.0,181.0,3.3,35.0,850.0,509.8,365.01
2017,7,17,14,45,745.0,175.0,3.4,35.0,819.0,460.79,327.14
2017,7,17,15,0,740.0,169.0,3.5,35.0,788.0,411.62,288.1
2017,7,17,15,15,727.5,166.0,3.55,34.5,750.5,356.29,244.34
2017,7,17,15,30,715.0,163.0,3.6,34.0,713.0,307.05,204.31
2017,7,17,15,45,698.0,159.5,3.65,34.0,669.5,257.65,164.1
2017,7,17,16,0,681.0,156.0,3.7,34.0,626.0,210.14,126.9
2017,7,17,16,15,464.5,208.5,3.7,33.5,519.0,183.35,117.12
2017,7,17,16,30,248.0,261.0,3.7,33.0,412.0,184.06,130.27
2017,7,17,16,45,418.5,196.0,3.7,33.0,422.5,123.46,94.97
2017,7,17,17,0,589.0,131.0,3.7,33.0,433.0,84.61,63.88
2017,7,17,17,15,554.0,123.0,3.5,32.5,381.5,82.3,62.41
2017,7,17,17,30,519.0,115.0,3.3,32.0,330.0,79.63,60.56
2017,7,17,17,45,470.5,106.0,3.15,32.0,279.0,74.93,56.86
2017,7,17,18,0,422.0,97.0,3.0,32.0,228.0,69.99,52.85
2017,7,17,18,15,359.5,84.0,2.8,31.5,180.0,61.81,46.09
2017,7,17,18,30,297.0,71.0,2.6,31.0,132.0,53.27,38.79
2017,7,17,18,45,217.5,53.5,2.45,30.5,91.0,40.84,28.0
2017,7,17,19,0,138.0,36.0,2.3,30.0,50.0,28.86,16.94
2017,7,17,19,15,69.0,18.0,2.35,29.5,25.0,14.76,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,54.0,9.0,0.95,24.5,12.0,36.65,0.0
2017,7,18,6,0,108.0,18.0,1.1,25.0,24.0,105.23,0.0
2017,7,18,6,15,223.0,32.0,1.25,25.5,61.0,212.45,157.98
2017,7,18,6,30,338.0,46.0,1.4,26.0,98.0,318.17,248.86
2017,7,18,6,45,421.5,54.5,1.55,26.5,146.5,402.45,317.96
2017,7,18,7,0,505.0,63.0,1.7,27.0,195.0,492.5,388.15
2017,7,18,7,15,557.0,70.0,1.75,27.5,247.0,560.92,438.08
2017,7,18,7,30,609.0,77.0,1.8,28.0,299.0,631.55,487.44
2017,7,18,7,45,650.5,81.0,1.9,29.0,353.0,690.84,526.1
2017,7,18,8,0,692.0,85.0,2.0,30.0,407.0,750.65,563.78
2017,7,18,8,15,718.0,89.0,2.05,30.5,459.0,792.25,588.77
2017,7,18,8,30,744.0,93.0,2.1,31.0,511.0,837.02,615.49
2017,7,18,8,45,762.5,97.0,2.15,31.5,560.5,872.99,635.91
2017,7,18,9,0,781.0,101.0,2.2,32.0,610.0,906.8,654.74
2017,7,18,9,15,796.0,104.0,2.25,32.5,655.5,933.5,668.85
2017,7,18,9,30,811.0,107.0,2.3,33.0,701.0,946.89,674.52
2017,7,18,9,45,821.5,109.5,2.35,33.5,741.5,962.85,682.02
2017,7,18,10,0,832.0,112.0,2.4,34.0,782.0,975.76,687.65
2017,7,18,10,15,840.5,114.0,2.45,34.0,817.0,982.91,691.22
2017,7,18,10,30,849.0,116.0,2.5,34.0,852.0,986.79,692.93
2017,7,18,10,45,854.0,118.5,2.6,34.5,880.0,984.33,689.89
2017,7,18,11,0,859.0,121.0,2.7,35.0,908.0,978.49,684.9
2017,7,18,11,15,863.5,122.0,2.75,35.0,929.0,967.31,677.69
2017,7,18,11,30,868.0,123.0,2.8,35.0,950.0,952.84,668.56
2017,7,18,11,45,869.0,124.5,2.9,35.5,963.5,932.34,654.72
2017,7,18,12,0,870.0,126.0,3.0,36.0,977.0,908.81,639.03
2017,7,18,12,15,871.0,126.5,3.1,36.0,982.5,881.55,622.27
2017,7,18,12,30,872.0,127.0,3.2,36.0,988.0,851.72,603.78
2017,7,18,12,45,869.5,128.5,3.3,36.5,985.0,817.58,581.15
2017,7,18,13,0,867.0,130.0,3.4,37.0,982.0,781.54,557.18
2017,7,18,13,15,865.0,129.5,3.45,37.0,972.0,742.46,531.99
2017,7,18,13,30,863.0,129.0,3.5,37.0,962.0,701.66,503.64
2017,7,18,13,45,856.0,130.0,3.55,37.0,943.0,657.16,472.08
2017,7,18,14,0,849.0,131.0,3.6,37.0,924.0,611.58,439.03
2017,7,18,14,15,504.0,286.5,3.6,36.5,753.5,499.08,357.6
2017,7,18,14,30,159.0,442.0,3.6,36.0,583.0,426.77,305.3
2017,7,18,14,45,474.5,292.5,3.6,36.0,693.0,427.17,304.01
2017,7,18,15,0,790.0,143.0,3.6,36.0,803.0,410.82,285.95
2017,7,18,15,15,778.5,140.5,3.6,36.0,764.5,359.48,244.09
2017,7,18,15,30,767.0,138.0,3.6,36.0,726.0,308.93,202.46
2017,7,18,15,45,751.5,134.5,3.6,36.0,682.5,257.77,160.86
2017,7,18,16,0,736.0,131.0,3.6,36.0,639.0,208.26,122.22
2017,7,18,16,15,716.5,127.0,3.6,35.5,591.5,152.33,83.16
2017,7,18,16,30,697.0,123.0,3.6,35.0,544.0,105.71,58.88
2017,7,18,16,45,670.0,118.0,3.6,35.0,493.0,72.93,53.69
2017,7,18,17,0,643.0,113.0,3.6,35.0,442.0,72.4,53.49
2017,7,18,17,15,501.5,127.5,3.55,34.5,366.5,85.86,64.77
2017,7,18,17,30,360.0,142.0,3.5,34.0,291.0,96.89,74.13
2017,7,18,17,45,417.5,114.0,3.45,34.0,262.0,80.21,60.69
2017,7,18,18,0,475.0,86.0,3.4,34.0,233.0,63.22,46.82
2017,7,18,18,15,408.5,75.5,3.2,33.0,184.0,55.82,40.83
2017,7,18,18,30,342.0,65.0,3.0,32.0,135.0,48.93,35.02
2017,7,18,18,45,247.0,50.5,2.85,31.5,93.0,38.63,26.04
2017,7,18,19,0,152.0,36.0,2.7,31.0,51.0,27.98,16.08
2017,7,18,19,15,76.0,18.0,2.85,30.5,25.5,14.76,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,9.0,0.95,24.5,10.5,25.03,0.0
2017,7,19,6,0,64.0,18.0,1.1,25.0,21.0,69.98,0.0
2017,7,19,6,15,168.0,34.5,1.25,25.5,57.0,183.17,134.99
2017,7,19,6,30,272.0,51.0,1.4,26.0,93.0,278.35,217.56
2017,7,19,6,45,360.0,62.0,1.6,26.5,141.0,363.35,287.66
2017,7,19,7,0,448.0,73.0,1.8,27.0,189.0,461.48,364.93
2017,7,19,7,15,502.5,81.0,1.85,27.5,240.5,531.47,417.05
2017,7,19,7,30,557.0,89.0,1.9,28.0,292.0,603.71,468.18
2017,7,19,7,45,601.0,94.0,1.95,28.5,345.5,665.02,509.5
2017,7,19,8,0,645.0,99.0,2.0,29.0,399.0,726.98,549.94
2017,7,19,8,15,673.5,104.0,2.0,29.5,451.0,774.96,579.26
2017,7,19,8,30,702.0,109.0,2.0,30.0,503.0,821.96,607.29
2017,7,19,8,45,726.0,112.0,2.05,30.5,553.0,855.69,626.39
2017,7,19,9,0,750.0,115.0,2.1,31.0,603.0,893.01,647.72
2017,7,19,9,15,766.0,118.5,2.1,31.5,648.5,920.77,662.13
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,945.9,674.84
2017,7,19,9,45,796.5,123.5,2.15,32.5,735.5,964.37,683.83
2017,7,19,10,0,811.0,125.0,2.2,33.0,777.0,979.84,691.05
2017,7,19,10,15,820.0,127.0,2.25,33.5,812.0,975.92,686.3
2017,7,19,10,30,829.0,129.0,2.3,34.0,847.0,980.1,686.94
2017,7,19,10,45,837.5,129.5,2.35,34.5,876.0,978.96,684.31
2017,7,19,11,0,846.0,130.0,2.4,35.0,905.0,974.52,679.82
2017,7,19,11,15,851.0,131.5,2.45,35.0,926.5,964.29,673.29
2017,7,19,11,30,856.0,133.0,2.5,35.0,948.0,950.77,664.83
2017,7,19,11,45,848.0,141.0,2.6,35.5,959.0,927.81,649.62
2017,7,19,12,0,840.0,149.0,2.7,36.0,970.0,901.94,632.64
2017,7,19,12,15,841.5,149.5,2.75,36.0,975.5,875.41,616.16
2017,7,19,12,30,843.0,150.0,2.8,36.0,981.0,846.4,598.04
2017,7,19,12,45,842.5,150.0,2.9,36.5,979.0,813.16,576.2
2017,7,19,13,0,842.0,150.0,3.0,37.0,977.0,778.06,553.06
2017,7,19,13,15,839.5,149.0,3.05,37.0,967.0,738.91,527.4
2017,7,19,13,30,837.0,148.0,3.1,37.0,957.0,698.18,499.34
2017,7,19,13,45,832.5,147.5,3.2,37.0,939.0,655.04,469.14
2017,7,19,14,0,828.0,147.0,3.3,37.0,921.0,610.68,437.29
2017,7,19,14,15,822.0,145.0,3.35,37.0,895.5,563.35,402.39
2017,7,19,14,30,816.0,143.0,3.4,37.0,870.0,512.18,363.91
2017,7,19,14,45,799.5,145.5,3.45,37.0,836.0,461.32,324.56
2017,7,19,15,0,783.0,148.0,3.5,37.0,802.0,411.28,284.86
2017,7,19,15,15,771.5,145.5,3.5,36.5,764.0,360.24,244.09
2017,7,19,15,30,760.0,143.0,3.5,36.0,726.0,310.02,203.29
2017,7,19,15,45,745.0,139.0,3.55,36.0,682.5,258.93,161.85
2017,7,19,16,0,730.0,135.0,3.6,36.0,639.0,202.32,118.01
2017,7,19,16,15,557.5,182.5,3.55,35.5,551.0,173.09,104.99
2017,7,19,16,30,385.0,230.0,3.5,35.0,463.0,171.88,116.98
2017,7,19,16,45,226.5,220.0,3.5,35.0,354.0,146.18,112.24
2017,7,19,17,0,68.0,210.0,3.5,35.0,245.0,157.95,122.05
2017,7,19,17,15,319.0,155.0,3.4,34.5,289.5,110.29,84.47
2017,7,19,17,30,570.0,100.0,3.3,34.0,334.0,68.65,51.04
2017,7,19,17,45,519.0,93.5,3.2,34.0,282.5,66.41,49.38
2017,7,19,18,0,468.0,87.0,3.1,34.0,231.0,63.16,46.77
2017,7,19,18,15,411.0,75.0,2.8,33.0,183.0,55.49,40.56
2017,7,19,18,30,354.0,63.0,2.5,32.0,135.0,47.5,33.82
2017,7,19,18,45,265.0,48.5,2.2,31.5,93.0,37.16,24.82
2017,7,19,19,0,176.0,34.0,1.9,31.0,51.0,26.46,14.83
2017,7,19,19,15,88.0,17.0,1.95,30.5,25.5,13.39,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.5,8.5,1.65,25.5,10.0,23.24,0.0
2017,7,20,6,0,59.0,17.0,1.9,26.0,20.0,65.02,0.0
2017,7,20,6,15,162.0,34.0,2.05,26.5,55.5,178.9,130.82
2017,7,20,6,30,265.0,51.0,2.2,27.0,91.0,273.76,213.74
2017,7,20,6,45,351.0,62.0,2.4,27.5,138.0,356.92,282.77
2017,7,20,7,0,437.0,73.0,2.6,28.0,185.0,447.32,354.83
2017,7,20,7,15,492.0,81.5,2.6,28.5,236.5,523.51,412.11
2017,7,20,7,30,547.0,90.0,2.6,29.0,288.0,596.42,464.11
2017,7,20,7,45,592.0,95.0,2.6,29.5,341.5,658.31,506.1
2017,7,20,8,0,637.0,100.0,2.6,30.0,395.0,720.91,547.18
2017,7,20,8,15,665.5,105.5,2.55,30.5,447.0,769.33,576.91
2017,7,20,8,30,694.0,111.0,2.5,31.0,499.0,816.79,605.25
2017,7,20,8,45,719.0,113.5,2.5,31.5,549.0,855.77,627.64
2017,7,20,9,0,744.0,116.0,2.5,32.0,599.0,888.13,645.38
2017,7,20,9,15,760.5,119.5,2.4,32.5,645.0,916.32,659.43
2017,7,20,9,30,777.0,123.0,2.3,33.0,691.0,941.89,671.59
2017,7,20,9,45,791.5,124.5,2.25,33.5,732.5,960.34,679.6
2017,7,20,10,0,806.0,126.0,2.2,34.0,774.0,975.79,685.79
2017,7,20,10,15,815.5,128.5,2.15,34.5,809.5,972.83,680.63
2017,7,20,10,30,825.0,131.0,2.1,35.0,845.0,978.03,680.84
2017,7,20,10,45,834.0,131.5,2.05,35.5,874.0,977.38,677.5
2017,7,20,11,0,843.0,132.0,2.0,36.0,903.0,973.42,672.33
2017,7,20,11,15,848.0,133.5,2.0,36.0,924.5,963.19,665.43
2017,7,20,11,30,853.0,135.0,2.0,36.0,946.0,949.66,656.68
2017,7,20,11,45,869.0,126.0,2.05,36.5,963.5,933.46,645.58
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,913.93,632.51
2017,7,20,12,15,886.5,117.5,2.15,37.0,987.0,886.86,616.12
2017,7,20,12,30,888.0,118.0,2.2,37.0,993.0,857.13,598.04
2017,7,20,12,45,888.5,117.0,2.25,37.5,991.0,822.89,575.8
2017,7,20,13,0,889.0,116.0,2.3,38.0,989.0,786.51,552.14
2017,7,20,13,15,887.0,115.5,2.35,38.0,979.0,746.65,527.21
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,704.98,499.4
2017,7,20,13,45,882.0,114.0,2.5,38.5,951.5,660.56,467.91
2017,7,20,14,0,879.0,113.0,2.6,39.0,934.0,614.68,434.66
2017,7,20,14,15,873.5,112.0,2.65,39.0,908.5,566.14,399.4
2017,7,20,14,30,868.0,111.0,2.7,39.0,883.0,516.72,362.48
2017,7,20,14,45,859.5,109.5,2.75,39.0,850.5,464.93,322.81
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,412.99,281.9
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,360.24,239.98
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,307.93,197.64
2017,7,20,15,45,816.5,102.5,2.95,38.0,697.0,255.6,155.24
2017,7,20,16,0,802.0,101.0,3.0,38.0,653.0,195.68,109.11
2017,7,20,16,15,784.5,97.5,3.05,37.5,605.0,144.08,73.85
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,94.65,49.02
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,62.52,44.87
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,62.3,44.9
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,55.22,39.43
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,53.9,38.6
2017,7,20,17,45,610.5,73.5,3.2,36.0,295.0,51.64,36.88
2017,7,20,18,0,565.0,68.0,3.2,36.0,242.0,49.28,35.0
2017,7,20,18,15,500.0,60.5,3.05,35.0,191.0,45.13,31.67
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,40.82,28.03
2017,7,20,18,45,333.0,42.0,2.75,33.5,96.5,33.16,21.33
2017,7,20,19,0,231.0,31.0,2.6,33.0,53.0,24.21,12.85
2017,7,20,19,15,115.5,15.5,2.85,32.5,26.5,12.22,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,19.54,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,56.98,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,171.17,124.26
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,265.42,207.14
2017,7,21,6,45,344.5,62.5,2.65,27.5,137.0,353.02,279.9
2017,7,21,7,0,439.0,73.0,2.8,28.0,185.0,448.7,356.24
2017,7,21,7,15,494.5,81.5,2.8,28.5,236.5,525.22,413.93
2017,7,21,7,30,550.0,90.0,2.8,29.0,288.0,598.65,466.46
2017,7,21,7,45,596.0,94.5,2.8,30.0,341.5,660.89,507.81
2017,7,21,8,0,642.0,99.0,2.8,31.0,395.0,723.86,548.09
2017,7,21,8,15,670.5,104.0,2.65,31.5,447.5,771.79,576.89
2017,7,21,8,30,699.0,109.0,2.5,32.0,500.0,818.75,604.17
2017,7,21,8,45,723.5,112.0,2.45,33.0,550.0,852.89,621.6
2017,7,21,9,0,748.0,115.0,2.4,34.0,600.0,890.69,641.09
2017,7,21,9,15,764.5,118.5,2.3,34.5,646.0,918.96,654.9
2017,7,21,9,30,781.0,122.0,2.2,35.0,692.0,944.6,666.88
2017,7,21,9,45,794.0,124.0,2.1,35.5,733.0,962.14,673.67
2017,7,21,10,0,807.0,126.0,2.0,36.0,774.0,976.66,678.59
2017,7,21,10,15,816.5,128.5,2.05,36.0,809.5,973.71,675.94
2017,7,21,10,30,826.0,131.0,2.1,36.0,845.0,978.91,678.59
2017,7,21,10,45,833.5,132.0,2.15,36.5,873.5,977.25,675.7
2017,7,21,11,0,841.0,133.0,2.2,37.0,902.0,972.3,670.97
2017,7,21,11,15,846.0,134.5,2.3,37.5,923.5,962.06,663.65
2017,7,21,11,30,851.0,136.0,2.4,38.0,945.0,948.54,654.41
2017,7,21,11,45,850.5,139.5,2.5,38.5,958.0,928.47,641.21
2017,7,21,12,0,850.0,143.0,2.6,39.0,971.0,905.4,626.21
2017,7,21,12,15,851.0,143.0,2.7,39.0,977.0,877.83,609.68
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,847.78,591.49
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,814.3,570.97
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,778.89,549.01
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,740.13,524.21
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,699.69,496.7
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,655.69,465.13
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,610.45,432.03
2017,7,21,14,15,832.0,138.5,3.45,39.5,897.0,562.95,398.18
2017,7,21,14,30,826.0,137.0,3.5,39.0,872.0,514.71,362.69
2017,7,21,14,45,812.5,138.0,3.55,39.0,838.5,460.04,320.94
2017,7,21,15,0,799.0,139.0,3.6,39.0,805.0,409.3,280.89
2017,7,21,15,15,787.5,136.5,3.65,39.0,766.5,357.35,239.15
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,306.18,197.51
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,255.07,156.47
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,205.82,118.68
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,149.52,80.16
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,102.53,56.7
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,73.46,53.54
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,73.96,54.3
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,72.23,53.23
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,70.33,52.0
2017,7,21,17,45,521.5,94.5,4.3,36.0,283.5,67.38,49.75
2017,7,21,18,0,471.0,87.0,4.4,36.0,231.0,63.24,46.43
2017,7,21,18,15,405.0,75.5,4.35,35.5,181.5,55.89,40.43
2017,7,21,18,30,339.0,64.0,4.3,35.0,132.0,48.25,33.95
2017,7,21,18,45,248.0,49.0,4.25,34.5,90.0,37.55,24.73
2017,7,21,19,0,157.0,34.0,4.2,34.0,48.0,26.47,14.38
2017,7,21,19,15,78.5,17.0,4.25,33.5,24.0,13.4,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.0,8.0,2.65,25.5,9.0,7.28,0.0
2017,7,22,6,0,46.0,16.0,2.9,26.0,18.0,55.49,0.0
