Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,6,15,144.5,34.0,3.1,26.5,53.0,168.81,121.8
2017,7,22,6,30,243.0,52.0,3.3,27.0,88.0,260.88,203.79
2017,7,22,6,45,335.0,63.5,3.55,27.5,136.0,347.74,276.46
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,442.43,352.76
2017,7,22,7,15,483.0,84.5,3.8,28.5,235.5,519.38,411.74
2017,7,22,7,30,539.0,94.0,3.8,29.0,287.0,594.12,466.02
2017,7,22,7,45,588.0,98.5,3.85,29.5,341.5,658.76,510.98
2017,7,22,8,0,637.0,103.0,3.9,30.0,396.0,724.25,555.11
2017,7,22,8,15,666.5,108.5,3.8,30.5,448.5,773.63,586.07
2017,7,22,8,30,696.0,114.0,3.7,31.0,501.0,822.07,615.61
2017,7,22,8,45,722.0,116.5,3.65,32.0,552.0,862.08,637.67
2017,7,22,9,0,748.0,119.0,3.6,33.0,603.0,895.16,654.64
2017,7,22,9,15,764.5,122.5,3.5,33.5,649.0,923.42,669.24
2017,7,22,9,30,781.0,126.0,3.4,34.0,695.0,949.04,681.96
2017,7,22,9,45,795.5,127.5,3.3,35.0,736.5,967.5,688.55
2017,7,22,10,0,810.0,129.0,3.2,36.0,778.0,982.94,693.2
2017,7,22,10,15,819.5,131.5,3.1,36.0,813.5,991.25,696.28
2017,7,22,10,30,829.0,134.0,3.0,36.0,849.0,984.86,690.32
2017,7,22,10,45,837.0,134.5,2.95,36.5,878.0,983.11,686.49
2017,7,22,11,0,845.0,135.0,2.9,37.0,907.0,978.05,680.71
2017,7,22,11,15,850.0,136.5,2.9,37.5,928.5,967.69,672.21
2017,7,22,11,30,855.0,138.0,2.9,38.0,950.0,954.03,661.85
2017,7,22,11,45,660.0,279.5,2.95,38.5,912.0,900.32,625.53
2017,7,22,12,0,465.0,421.0,3.0,39.0,874.0,829.3,573.64
2017,7,22,12,15,671.5,275.0,3.05,39.0,934.0,853.98,595.65
2017,7,22,12,30,878.0,129.0,3.1,39.0,994.0,857.6,599.71
2017,7,22,12,45,879.0,128.0,3.2,39.0,992.0,823.83,578.65
2017,7,22,13,0,880.0,127.0,3.3,39.0,990.0,787.93,556.26
2017,7,22,13,15,877.5,126.5,3.4,39.0,979.5,747.81,530.9
2017,7,22,13,30,875.0,126.0,3.5,39.0,969.0,705.95,502.33
2017,7,22,13,45,871.5,124.5,3.6,39.5,951.0,661.05,469.98
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,614.77,435.97
2017,7,22,14,15,657.5,240.0,3.75,40.0,844.0,541.47,382.15
2017,7,22,14,30,447.0,357.0,3.8,40.0,755.0,489.84,343.88
2017,7,22,14,45,643.5,237.0,3.9,40.0,786.0,455.3,317.5
2017,7,22,15,0,840.0,117.0,4.0,40.0,817.0,413.77,282.67
2017,7,22,15,15,829.5,115.0,4.05,39.5,778.0,361.26,240.76
2017,7,22,15,30,819.0,113.0,4.1,39.0,739.0,309.23,198.59
2017,7,22,15,45,804.0,111.0,4.2,39.0,695.0,248.7,150.3
2017,7,22,16,0,789.0,109.0,4.3,39.0,651.0,197.3,110.58
2017,7,22,16,15,771.0,105.5,4.35,38.5,602.5,146.24,76.06
2017,7,22,16,30,753.0,102.0,4.4,38.0,554.0,97.44,52.19
2017,7,22,16,45,724.0,99.5,4.45,38.0,502.0,68.48,49.46
2017,7,22,17,0,695.0,97.0,4.5,38.0,450.0,62.23,44.65
2017,7,22,17,15,662.0,91.5,4.5,37.5,396.5,60.62,43.63
2017,7,22,17,30,629.0,86.0,4.5,37.0,343.0,58.85,42.46
2017,7,22,17,45,579.0,80.5,4.55,36.5,289.5,56.84,41.05
2017,7,22,18,0,529.0,75.0,4.6,36.0,236.0,54.77,39.5
2017,7,22,18,15,462.5,66.0,4.55,35.5,186.0,49.65,35.31
2017,7,22,18,30,396.0,57.0,4.5,35.0,136.0,44.32,30.73
2017,7,22,18,45,294.0,44.5,4.5,34.5,92.5,34.22,22.03
2017,7,22,19,0,192.0,32.0,4.5,34.0,49.0,24.97,13.12
2017,7,22,19,15,96.0,16.0,4.45,33.5,24.5,12.63,0.0
2017,7,22,19,30,0.0,0.0,4.4,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,12.0,7.5,3.15,26.0,7.5,6.82,0.0
2017,7,23,6,0,24.0,15.0,3.3,26.0,15.0,34.57,0.0
2017,7,23,6,15,112.5,34.5,3.45,26.0,49.5,136.36,97.1
2017,7,23,6,30,201.0,54.0,3.6,26.0,84.0,222.51,174.27
2017,7,23,6,45,284.0,68.5,3.75,26.5,130.0,318.87,254.33
2017,7,23,7,0,367.0,83.0,3.9,27.0,176.0,408.53,327.07
2017,7,23,7,15,425.5,93.5,3.95,27.5,226.5,479.47,382.55
2017,7,23,7,30,484.0,104.0,4.0,28.0,277.0,553.83,438.34
2017,7,23,7,45,530.0,111.5,4.05,28.5,330.0,624.15,488.39
2017,7,23,8,0,576.0,119.0,4.1,29.0,383.0,689.18,532.98
2017,7,23,8,15,607.5,125.5,4.1,29.5,435.0,740.13,566.11
2017,7,23,8,30,639.0,132.0,4.1,30.0,487.0,790.29,597.97
2017,7,23,8,45,664.0,136.5,4.1,30.5,536.5,830.68,622.42
2017,7,23,9,0,689.0,141.0,4.1,31.0,586.0,869.36,645.36
2017,7,23,9,15,707.5,145.0,4.0,31.5,632.0,899.0,661.43
2017,7,23,9,30,726.0,149.0,3.9,32.0,678.0,926.21,675.73
2017,7,23,9,45,740.0,152.5,3.85,32.5,719.0,939.04,680.76
2017,7,23,10,0,754.0,156.0,3.8,33.0,760.0,955.78,688.49
2017,7,23,10,15,765.0,159.0,3.7,33.0,795.5,965.84,693.02
2017,7,23,10,30,776.0,162.0,3.6,33.0,831.0,972.68,695.6
2017,7,23,10,45,784.5,164.0,3.55,33.5,860.0,972.68,692.82
2017,7,23,11,0,793.0,166.0,3.5,34.0,889.0,969.35,688.12
2017,7,23,11,15,798.5,167.5,3.45,34.5,911.0,959.25,679.28
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,945.88,668.56
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,925.21,653.37
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,901.6,636.49
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.0,874.69,619.19
2017,7,23,12,30,798.0,184.0,3.3,36.0,969.0,845.27,600.28
2017,7,23,12,45,798.5,183.5,3.35,36.5,967.5,811.95,577.84
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,776.71,553.65
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,737.47,527.02
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,696.76,498.88
2017,7,23,13,45,790.5,180.0,3.6,37.0,929.0,653.09,468.23
2017,7,23,14,0,786.0,179.0,3.7,37.0,911.0,608.41,436.11
2017,7,23,14,15,779.0,177.0,3.65,37.0,885.5,560.76,400.76
2017,7,23,14,30,772.0,175.0,3.6,37.0,860.0,512.71,364.26
2017,7,23,14,45,471.5,290.0,3.6,37.0,703.5,421.92,298.63
2017,7,23,15,0,171.0,405.0,3.6,37.0,547.0,374.28,266.12
2017,7,23,15,15,176.5,384.0,3.55,37.0,524.5,346.11,245.32
2017,7,23,15,30,182.0,363.0,3.5,37.0,502.0,317.64,224.02
2017,7,23,15,45,171.0,340.0,3.5,37.0,464.5,284.08,199.62
2017,7,23,16,0,160.0,317.0,3.5,37.0,427.0,252.15,176.81
2017,7,23,16,15,294.0,267.0,3.45,36.5,451.0,209.36,141.72
2017,7,23,16,30,428.0,217.0,3.4,36.0,475.0,152.83,102.08
2017,7,23,16,45,220.5,195.0,3.4,36.0,327.0,131.55,100.23
2017,7,23,17,0,13.0,173.0,3.4,36.0,179.0,142.63,109.44
2017,7,23,17,15,8.5,153.5,3.2,35.5,157.5,127.24,97.74
2017,7,23,17,30,4.0,134.0,3.0,35.0,136.0,111.7,85.76
2017,7,23,17,45,2.0,113.0,2.9,34.5,114.0,94.95,72.58
2017,7,23,18,0,0.0,92.0,2.8,34.0,92.0,78.03,58.97
2017,7,23,18,15,0.0,72.0,2.5,33.0,72.0,61.7,45.65
2017,7,23,18,30,0.0,52.0,2.2,32.0,52.0,45.18,31.86
2017,7,23,18,45,0.0,35.0,1.95,31.5,35.0,30.81,19.57
2017,7,23,19,0,0.0,18.0,1.7,31.0,18.0,15.84,6.34
2017,7,23,19,15,0.0,9.0,1.95,30.5,9.0,8.19,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.27,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,20.0,32.5,3.2,25.5,35.0,53.42,34.23
2017,7,24,6,30,40.0,60.0,3.4,26.0,65.0,104.79,78.71
2017,7,24,6,45,100.0,87.0,3.65,26.5,110.0,192.15,151.14
2017,7,24,7,0,160.0,114.0,3.9,27.0,155.0,271.49,216.2
2017,7,24,7,15,188.0,124.5,4.1,27.5,183.5,304.04,242.66
2017,7,24,7,30,216.0,135.0,4.3,28.0,212.0,356.33,283.33
2017,7,24,7,45,226.0,159.0,4.5,28.5,251.5,398.5,314.55
2017,7,24,8,0,236.0,183.0,4.7,29.0,291.0,440.05,344.61
2017,7,24,8,15,355.5,190.0,4.7,29.5,375.5,559.75,434.64
2017,7,24,8,30,475.0,197.0,4.7,30.0,460.0,704.16,538.17
2017,7,24,8,45,514.5,200.5,4.75,30.5,510.5,753.04,570.13
2017,7,24,9,0,554.0,204.0,4.8,31.0,561.0,801.38,601.6
2017,7,24,9,15,576.0,210.5,4.65,31.5,606.5,834.83,620.82
2017,7,24,9,30,598.0,217.0,4.5,32.0,652.0,873.17,643.24
2017,7,24,9,45,620.5,219.5,4.35,32.5,694.0,899.06,657.21
2017,7,24,10,0,643.0,222.0,4.2,33.0,736.0,922.28,669.01
2017,7,24,10,15,656.0,226.0,4.15,33.5,771.0,934.6,674.08
2017,7,24,10,30,669.0,230.0,4.1,34.0,806.0,943.9,677.32
2017,7,24,10,45,684.5,229.0,4.05,34.5,836.0,947.47,676.96
2017,7,24,11,0,700.0,228.0,4.0,35.0,866.0,947.84,674.69
2017,7,24,11,15,706.5,230.5,4.0,35.0,887.5,939.69,668.75
2017,7,24,11,30,713.0,233.0,4.0,35.0,909.0,928.39,660.96
2017,7,24,11,45,715.5,235.5,4.0,35.5,922.5,910.24,647.51
2017,7,24,12,0,718.0,238.0,4.0,36.0,936.0,889.18,632.36
2017,7,24,12,15,719.5,238.5,3.95,36.0,942.0,862.66,614.44
2017,7,24,12,30,721.0,239.0,3.9,36.0,948.0,833.75,594.86
2017,7,24,12,45,635.0,289.0,3.9,36.5,912.5,774.42,552.13
2017,7,24,13,0,549.0,339.0,3.9,37.0,877.0,722.16,513.97
2017,7,24,13,15,549.0,334.5,3.85,37.0,867.5,688.01,490.58
2017,7,24,13,30,549.0,330.0,3.8,37.0,858.0,653.01,466.18
2017,7,24,13,45,511.5,357.5,3.75,37.5,842.0,618.22,439.88
2017,7,24,14,0,474.0,385.0,3.7,38.0,826.0,585.01,414.6
2017,7,24,14,15,478.0,367.5,3.65,38.0,802.0,543.2,384.76
2017,7,24,14,30,482.0,350.0,3.6,38.0,778.0,500.92,353.97
2017,7,24,14,45,295.0,373.5,3.55,38.0,632.5,412.08,291.28
2017,7,24,15,0,108.0,397.0,3.5,38.0,487.0,354.47,251.85
2017,7,24,15,15,95.5,373.0,3.5,37.5,450.0,322.47,229.75
2017,7,24,15,30,83.0,349.0,3.5,37.0,413.0,292.25,208.76
2017,7,24,15,45,66.5,318.0,3.55,37.0,367.0,258.48,184.97
2017,7,24,16,0,50.0,287.0,3.6,37.0,321.0,227.17,163.1
2017,7,24,16,15,62.0,271.5,3.65,36.5,310.5,210.6,151.49
2017,7,24,16,30,74.0,256.0,3.7,36.0,300.0,192.6,139.7
2017,7,24,16,45,39.5,208.0,3.8,36.0,231.5,158.04,121.19
2017,7,24,17,0,5.0,160.0,3.9,36.0,163.0,133.29,102.05
2017,7,24,17,15,2.5,141.0,3.9,35.5,142.5,118.19,90.56
2017,7,24,17,30,0.0,122.0,3.9,35.0,122.0,102.93,78.74
2017,7,24,17,45,0.0,102.0,3.9,34.5,102.0,86.79,65.97
2017,7,24,18,0,0.0,82.0,3.9,34.0,82.0,70.48,52.8
2017,7,24,18,15,0.0,63.5,3.9,33.0,63.5,55.15,40.25
2017,7,24,18,30,0.0,45.0,3.9,32.0,45.0,39.63,27.26
2017,7,24,18,45,0.0,29.5,3.9,31.5,29.5,26.0,15.61
2017,7,24,19,0,0.0,14.0,3.9,31.0,14.0,12.31,3.57
2017,7,24,19,15,0.0,7.0,4.0,30.5,7.0,6.37,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,10.0,9.32,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,42.0,88.49,59.93
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,156.74,120.67
2017,7,25,6,45,184.5,79.0,3.25,26.5,119.5,250.89,199.01
2017,7,25,7,0,268.0,98.0,3.5,27.0,165.0,340.66,272.36
2017,7,25,7,15,184.5,118.5,3.6,27.5,170.0,307.52,244.72
2017,7,25,7,30,101.0,139.0,3.7,28.0,175.0,251.51,198.32
2017,7,25,7,45,148.0,163.0,3.85,28.5,225.5,320.53,252.48
2017,7,25,8,0,195.0,187.0,4.0,29.0,276.0,391.64,306.51
2017,7,25,8,15,289.0,196.0,4.0,29.5,346.5,506.43,392.54
2017,7,25,8,30,383.0,205.0,4.0,30.0,417.0,608.2,466.16
2017,7,25,8,45,312.0,244.5,4.0,31.0,428.0,591.32,447.79
2017,7,25,9,0,241.0,284.0,4.0,32.0,439.0,569.29,426.49
2017,7,25,9,15,247.5,304.0,3.95,32.5,473.5,597.04,443.91
2017,7,25,9,30,254.0,324.0,3.9,33.0,508.0,623.52,459.99
2017,7,25,9,45,486.0,250.0,3.9,33.5,629.0,790.11,578.48
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,948.16,682.45
2017,7,25,10,15,729.5,179.0,3.85,34.5,785.0,958.26,684.9
2017,7,25,10,30,741.0,182.0,3.8,35.0,820.0,957.66,681.63
2017,7,25,10,45,750.5,184.0,3.8,35.5,849.0,958.67,679.91
2017,7,25,11,0,760.0,186.0,3.8,36.0,878.0,956.4,676.22
2017,7,25,11,15,484.0,330.5,3.8,36.0,775.5,819.72,582.26
2017,7,25,11,30,208.0,475.0,3.8,36.0,673.0,660.16,468.62
2017,7,25,11,45,505.0,325.0,3.8,36.5,813.5,798.74,568.48
2017,7,25,12,0,802.0,175.0,3.8,37.0,954.0,899.95,636.46
2017,7,25,12,15,803.0,175.0,3.8,37.0,960.0,872.07,617.61
2017,7,25,12,30,804.0,175.0,3.8,37.0,966.0,841.71,597.99
2017,7,25,12,45,803.0,175.5,3.85,37.5,963.5,807.93,575.12
2017,7,25,13,0,802.0,176.0,3.9,38.0,961.0,772.27,550.66
2017,7,25,13,15,545.5,321.0,3.9,38.0,853.0,674.05,479.33
2017,7,25,13,30,289.0,466.0,3.9,38.0,745.0,586.74,415.26
2017,7,25,13,45,316.5,431.0,3.95,38.0,731.0,555.33,394.49
2017,7,25,14,0,344.0,396.0,4.0,38.0,717.0,522.1,371.67
2017,7,25,14,15,559.0,281.5,4.05,38.0,785.5,518.29,369.7
2017,7,25,14,30,774.0,167.0,4.1,38.0,854.0,506.01,359.06
2017,7,25,14,45,728.0,187.0,4.15,38.0,813.5,452.77,318.1
2017,7,25,15,0,682.0,207.0,4.2,38.0,773.0,406.6,281.79
2017,7,25,15,15,667.5,203.0,4.25,38.0,735.0,357.47,242.65
2017,7,25,15,30,653.0,199.0,4.3,38.0,697.0,309.71,204.24
2017,7,25,15,45,630.0,196.0,4.4,38.0,653.0,262.43,166.96
2017,7,25,16,0,607.0,193.0,4.5,38.0,609.0,217.87,133.49
2017,7,25,16,15,387.5,229.0,4.55,37.5,487.5,183.55,118.98
2017,7,25,16,30,168.0,265.0,4.6,37.0,366.0,190.25,135.75
2017,7,25,16,45,325.5,216.5,4.65,36.5,388.5,145.36,111.06
2017,7,25,17,0,483.0,168.0,4.7,36.0,411.0,110.06,83.58
2017,7,25,17,15,442.5,157.0,4.65,35.5,360.0,105.41,80.34
2017,7,25,17,30,402.0,146.0,4.6,35.0,309.0,100.41,76.75
2017,7,25,17,45,343.0,133.5,4.6,35.0,257.5,98.0,75.0
2017,7,25,18,0,284.0,121.0,4.6,35.0,206.0,89.61,68.23
2017,7,25,18,15,219.5,101.5,4.6,34.5,159.0,76.21,57.26
2017,7,25,18,30,155.0,82.0,4.6,34.0,112.0,62.37,45.59
2017,7,25,18,45,91.5,57.0,4.6,33.5,73.0,45.32,31.0
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,26.94,14.15
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,14.55,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,2.3,25.0,13.0,19.97,0.0
2017,7,26,6,15,103.5,32.0,2.5,25.5,46.0,127.35,87.88
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,213.38,166.2
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,321.96,256.16
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,426.42,340.51
2017,7,26,7,15,467.0,83.5,3.2,27.5,226.5,498.1,396.09
2017,7,26,7,30,526.0,93.0,3.3,28.0,278.0,581.21,457.22
2017,7,26,7,45,582.5,95.5,3.45,28.5,333.0,649.38,505.21
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,718.77,552.62
2017,7,26,8,15,668.5,103.0,3.7,29.5,440.5,767.59,584.04
2017,7,26,8,30,698.0,108.0,3.8,30.0,493.0,815.49,614.27
2017,7,26,8,45,726.0,109.5,3.9,31.0,544.5,851.25,634.37
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,890.79,656.76
2017,7,26,9,15,771.0,114.5,4.05,32.5,642.5,919.72,672.81
2017,7,26,9,30,788.0,118.0,4.1,33.0,689.0,946.0,687.08
2017,7,26,9,45,803.5,119.0,4.2,33.5,731.0,965.01,696.85
2017,7,26,10,0,819.0,120.0,4.3,34.0,773.0,969.99,697.6
2017,7,26,10,15,828.5,122.0,4.3,34.5,808.5,978.0,700.03
2017,7,26,10,30,838.0,124.0,4.3,35.0,844.0,982.74,700.44
2017,7,26,10,45,846.0,125.0,4.3,35.5,873.5,981.59,697.23
2017,7,26,11,0,854.0,126.0,4.3,36.0,903.0,977.08,692.06
2017,7,26,11,15,859.0,127.0,4.25,36.0,925.0,966.24,684.19
2017,7,26,11,30,864.0,128.0,4.2,36.0,947.0,952.1,674.36
2017,7,26,11,45,853.0,139.0,4.2,36.5,957.0,929.0,657.8
2017,7,26,12,0,842.0,150.0,4.2,37.0,967.0,902.91,639.47
2017,7,26,12,15,843.0,150.0,4.15,37.0,973.5,875.3,621.32
2017,7,26,12,30,844.0,150.0,4.1,37.0,980.0,845.21,601.59
2017,7,26,12,45,843.5,150.0,4.05,37.5,977.5,811.67,578.38
2017,7,26,13,0,843.0,150.0,4.0,38.0,975.0,776.19,553.94
2017,7,26,13,15,840.5,149.5,3.95,38.0,965.0,737.02,527.4
2017,7,26,13,30,838.0,149.0,3.9,38.0,955.0,696.22,498.63
2017,7,26,13,45,833.5,148.0,3.9,38.0,936.5,652.25,467.27
2017,7,26,14,0,829.0,147.0,3.9,38.0,918.0,607.07,434.35
2017,7,26,14,15,822.5,145.5,3.9,38.0,892.5,559.39,398.89
2017,7,26,14,30,816.0,144.0,3.9,38.0,867.0,507.87,359.87
2017,7,26,14,45,830.5,128.5,3.95,38.0,840.0,461.24,323.14
2017,7,26,15,0,845.0,113.0,4.0,38.0,813.0,408.96,281.14
2017,7,26,15,15,834.0,110.5,4.05,38.0,774.0,355.47,237.58
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,302.53,193.99
2017,7,26,15,45,811.0,105.0,4.15,38.0,691.0,249.78,151.09
2017,7,26,16,0,799.0,102.0,4.2,38.0,647.0,189.18,104.58
2017,7,26,16,15,781.0,98.5,4.25,37.5,598.5,137.44,70.13
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,87.95,47.26
2017,7,26,16,45,739.5,91.0,4.35,37.0,498.5,62.81,45.15
2017,7,26,17,0,716.0,87.0,4.4,37.0,447.0,61.88,44.6
2017,7,26,17,15,684.0,82.5,4.4,36.5,393.5,54.83,39.15
2017,7,26,17,30,652.0,78.0,4.4,36.0,340.0,53.48,38.29
2017,7,26,17,45,606.0,72.0,4.4,35.5,286.5,50.83,36.32
2017,7,26,18,0,560.0,66.0,4.4,35.0,233.0,48.05,34.15
2017,7,26,18,15,493.0,58.0,4.2,34.0,182.5,43.43,30.39
2017,7,26,18,30,426.0,50.0,4.0,33.0,132.0,38.63,26.28
2017,7,26,18,45,318.0,39.0,3.85,32.5,89.0,30.87,19.43
2017,7,26,19,0,210.0,28.0,3.7,32.0,46.0,21.92,10.35
2017,7,26,19,15,105.0,14.0,3.65,31.5,23.0,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,33.3,0.0
2017,7,27,6,15,149.0,29.5,1.95,25.5,48.0,165.42,114.01
2017,7,27,6,30,260.0,46.0,2.1,26.0,82.0,263.39,205.09
2017,7,27,6,45,357.0,56.0,2.3,26.5,130.0,351.97,279.36
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,455.71,362.25
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,527.56,416.73
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,602.0,470.59
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,662.93,511.78
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,724.48,551.98
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,772.77,582.14
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,820.08,610.97
2017,7,27,8,45,730.5,107.0,3.05,32.0,543.5,852.36,628.11
2017,7,27,9,0,751.0,111.0,3.1,33.0,593.0,887.62,647.04
2017,7,27,9,15,767.5,114.5,3.05,33.5,639.5,916.02,661.84
2017,7,27,9,30,784.0,118.0,3.0,34.0,686.0,941.76,674.81
2017,7,27,9,45,797.5,120.5,2.95,34.5,727.5,960.46,683.21
2017,7,27,10,0,811.0,123.0,2.9,35.0,769.0,976.11,689.73
2017,7,27,10,15,820.5,125.0,2.85,35.5,804.5,972.86,684.45
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,977.55,684.47
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,976.38,681.31
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,971.87,676.27
2017,7,27,11,15,852.0,129.5,2.8,37.0,920.0,961.56,669.2
2017,7,27,11,30,857.0,131.0,2.8,37.0,942.0,947.94,660.23
2017,7,27,11,45,874.0,121.5,2.85,37.5,959.5,931.95,648.93
2017,7,27,12,0,891.0,112.0,2.9,38.0,977.0,912.56,635.6
2017,7,27,12,15,892.5,112.0,2.95,38.0,983.0,884.82,618.39
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,854.36,599.45
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,819.76,576.83
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,782.94,552.68
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,742.56,526.95
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,700.33,498.22
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,655.01,466.54
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,608.26,432.99
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,559.16,396.72
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,509.16,358.77
2017,7,27,14,45,857.0,108.5,3.7,39.0,843.0,456.99,318.3
2017,7,27,15,0,842.0,111.0,3.8,39.0,809.0,405.26,277.11
2017,7,27,15,15,831.5,109.0,3.85,39.0,770.0,352.42,234.19
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,300.07,191.23
2017,7,27,15,45,806.0,105.0,3.95,39.0,687.0,247.46,148.78
2017,7,27,16,0,791.0,103.0,4.0,39.0,643.0,187.33,103.05
2017,7,27,16,15,773.0,100.0,4.05,38.5,594.5,136.35,69.51
2017,7,27,16,30,755.0,97.0,4.1,38.0,546.0,87.62,47.62
2017,7,27,16,45,730.0,93.5,4.2,37.5,494.5,64.56,46.46
2017,7,27,17,0,705.0,90.0,4.3,37.0,443.0,64.08,46.37
2017,7,27,17,15,672.5,85.0,4.3,36.5,389.5,56.51,40.52
2017,7,27,17,30,640.0,80.0,4.3,36.0,336.0,54.9,39.45
2017,7,27,17,45,594.0,73.5,4.3,36.0,283.0,51.95,37.16
2017,7,27,18,0,548.0,67.0,4.3,36.0,230.0,48.85,34.64
2017,7,27,18,15,480.0,59.0,4.15,35.0,179.5,44.27,30.94
2017,7,27,18,30,412.0,51.0,4.0,34.0,129.0,39.53,26.88
2017,7,27,18,45,307.0,39.0,3.9,33.5,86.5,30.93,19.34
2017,7,27,19,0,202.0,27.0,3.8,33.0,44.0,21.14,9.49
2017,7,27,19,15,101.0,13.5,3.8,32.5,22.0,12.28,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,6.5,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,49.0,13.0,2.4,25.0,14.0,39.47,0.0
2017,7,28,6,15,169.0,29.0,2.6,25.5,49.0,176.43,120.34
2017,7,28,6,30,289.0,45.0,2.8,26.0,84.0,281.01,219.19
2017,7,28,6,45,388.5,54.0,3.0,27.0,133.0,376.05,298.3
2017,7,28,7,0,488.0,63.0,3.2,28.0,182.0,477.15,378.61
2017,7,28,7,15,545.0,70.5,3.3,28.5,235.0,549.54,433.22
2017,7,28,7,30,602.0,78.0,3.4,29.0,288.0,624.51,487.39
2017,7,28,7,45,648.5,82.0,3.5,30.0,344.0,687.93,530.03
2017,7,28,8,0,695.0,86.0,3.6,31.0,400.0,752.17,571.67
2017,7,28,8,15,723.0,90.0,3.65,31.5,453.5,795.43,598.41
2017,7,28,8,30,751.0,94.0,3.7,32.0,507.0,842.36,627.2
2017,7,28,8,45,776.5,95.5,3.75,33.0,559.0,882.26,649.35
2017,7,28,9,0,802.0,97.0,3.8,34.0,611.0,920.22,669.81
2017,7,28,9,15,817.5,100.0,3.75,34.5,658.0,947.86,684.04
2017,7,28,9,30,833.0,103.0,3.7,35.0,705.0,962.31,689.69
2017,7,28,9,45,847.5,103.5,3.65,35.5,747.5,980.32,697.78
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,995.27,703.91
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,1002.57,705.29
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,1006.46,704.71
2017,7,28,10,45,887.5,108.0,3.45,37.5,892.0,1004.75,700.79
2017,7,28,11,0,896.0,108.0,3.4,38.0,922.0,999.56,694.91
2017,7,28,11,15,900.5,109.0,3.35,38.0,943.5,987.98,686.68
2017,7,28,11,30,905.0,110.0,3.3,38.0,965.0,972.95,676.49
2017,7,28,11,45,894.5,119.5,3.25,38.5,975.5,948.64,659.23
2017,7,28,12,0,884.0,129.0,3.2,39.0,986.0,921.25,640.26
2017,7,28,12,15,885.0,129.5,3.15,39.0,992.0,893.27,622.34
2017,7,28,12,30,886.0,130.0,3.1,39.0,998.0,862.63,602.74
2017,7,28,12,45,885.5,129.5,3.05,39.5,995.5,827.5,579.06
2017,7,28,13,0,885.0,129.0,3.0,40.0,993.0,790.25,554.05
2017,7,28,13,15,882.5,128.5,2.95,40.0,982.5,749.54,527.76
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,707.07,498.47
2017,7,28,13,45,876.0,127.0,2.85,40.5,953.5,661.61,465.6
2017,7,28,14,0,872.0,126.0,2.8,41.0,935.0,614.79,431.21
2017,7,28,14,15,866.0,124.5,2.75,41.0,909.0,565.32,395.17
2017,7,28,14,30,860.0,123.0,2.7,41.0,883.0,515.05,357.61
2017,7,28,14,45,851.0,121.5,2.65,41.0,849.5,462.87,317.71
2017,7,28,15,0,842.0,120.0,2.6,41.0,816.0,410.6,276.72
2017,7,28,15,15,831.0,118.0,2.6,40.5,777.0,357.44,234.87
2017,7,28,15,30,820.0,116.0,2.6,40.0,738.0,297.23,187.42
2017,7,28,15,45,806.0,113.0,2.6,40.0,693.5,243.43,144.57
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,191.06,105.0
2017,7,28,16,15,773.5,106.5,2.6,39.5,600.0,139.55,71.67
2017,7,28,16,30,755.0,103.0,2.6,39.0,551.0,90.37,50.15
2017,7,28,16,45,730.5,98.5,2.65,39.0,498.5,68.23,49.04
2017,7,28,17,0,706.0,94.0,2.7,39.0,446.0,60.73,43.25
2017,7,28,17,15,672.5,89.0,2.55,38.5,392.0,59.36,42.43
2017,7,28,17,30,639.0,84.0,2.4,38.0,338.0,57.88,41.49
2017,7,28,17,45,591.0,77.5,2.3,37.5,284.5,55.06,39.41
2017,7,28,18,0,543.0,71.0,2.2,37.0,231.0,52.1,37.12
2017,7,28,18,15,473.0,62.0,2.05,36.0,180.0,46.83,32.87
2017,7,28,18,30,403.0,53.0,1.9,35.0,129.0,41.35,28.21
2017,7,28,18,45,294.5,40.0,1.8,34.0,86.0,31.9,20.05
2017,7,28,19,0,186.0,27.0,1.7,33.0,43.0,21.14,9.23
2017,7,28,19,15,93.0,13.5,2.05,32.5,21.5,12.28,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,34.0,12.0,2.8,25.0,13.0,30.07,0.0
2017,7,29,6,15,148.0,29.0,3.0,25.5,47.0,162.94,108.96
2017,7,29,6,30,262.0,46.0,3.2,26.0,81.0,265.0,206.49
2017,7,29,6,45,361.0,56.5,3.4,27.0,129.5,355.52,282.5
2017,7,29,7,0,460.0,67.0,3.6,28.0,178.0,460.8,366.53
2017,7,29,7,15,518.5,75.0,3.55,28.5,231.0,534.17,422.31
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,610.14,477.22
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,673.96,519.94
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,738.61,561.47
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,787.86,590.04
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,831.12,613.48
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,871.02,634.47
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,908.91,653.56
2017,7,29,9,15,793.0,111.0,2.6,35.5,651.0,936.6,666.21
2017,7,29,9,30,809.0,114.0,2.4,36.0,698.0,961.55,676.84
2017,7,29,9,45,822.0,116.5,2.2,37.0,740.0,979.95,681.67
2017,7,29,10,0,835.0,119.0,2.0,38.0,782.0,984.25,677.71
2017,7,29,10,15,844.5,121.0,1.8,38.0,818.0,992.23,678.89
2017,7,29,10,30,854.0,123.0,1.6,38.0,854.0,996.86,677.9
2017,7,29,10,45,860.5,124.5,1.4,38.5,883.5,994.56,671.28
2017,7,29,11,0,867.0,126.0,1.2,39.0,913.0,988.84,662.66
2017,7,29,11,15,871.5,127.0,1.1,39.5,935.0,977.24,652.26
2017,7,29,11,30,876.0,128.0,1.0,40.0,957.0,962.29,640.12
2017,7,29,11,45,879.5,128.5,0.9,40.5,971.0,942.65,625.42
2017,7,29,12,0,883.0,129.0,0.8,41.0,985.0,919.85,609.08
2017,7,29,12,15,884.0,129.5,0.85,41.0,990.5,891.86,593.64
2017,7,29,12,30,885.0,130.0,0.9,41.0,996.0,861.2,576.54
2017,7,29,12,45,883.0,130.5,1.0,41.5,993.5,825.69,555.85
2017,7,29,13,0,881.0,131.0,1.1,42.0,991.0,788.13,533.64
2017,7,29,13,15,878.5,130.5,1.2,42.0,980.5,747.49,510.04
2017,7,29,13,30,876.0,130.0,1.3,42.0,970.0,705.1,483.32
2017,7,29,13,45,694.0,250.5,1.45,42.0,908.0,643.35,440.97
2017,7,29,14,0,512.0,371.0,1.6,42.0,846.0,594.11,406.52
2017,7,29,14,15,445.5,377.0,1.7,42.0,782.0,530.0,363.77
2017,7,29,14,30,379.0,383.0,1.8,42.0,718.0,479.25,329.22
2017,7,29,14,45,437.5,345.0,1.9,42.0,717.0,442.95,303.42
2017,7,29,15,0,496.0,307.0,2.0,42.0,716.0,408.07,276.98
2017,7,29,15,15,466.0,299.0,2.1,41.5,669.0,359.82,242.23
2017,7,29,15,30,436.0,291.0,2.2,41.0,622.0,314.88,209.6
2017,7,29,15,45,475.5,256.5,2.3,41.0,597.0,269.95,174.41
2017,7,29,16,0,515.0,222.0,2.4,41.0,572.0,221.23,137.21
2017,7,29,16,15,506.5,206.0,2.45,40.5,528.5,176.34,108.05
2017,7,29,16,30,498.0,190.0,2.5,40.0,485.0,132.87,86.55
2017,7,29,16,45,489.5,173.0,2.6,40.0,440.0,110.64,82.16
2017,7,29,17,0,481.0,156.0,2.7,40.0,395.0,102.6,76.18
2017,7,29,17,15,456.5,141.0,2.55,39.5,346.5,95.14,70.73
2017,7,29,17,30,432.0,126.0,2.4,39.0,298.0,87.16,64.76
2017,7,29,17,45,396.0,110.5,2.25,38.5,249.5,78.23,57.9
2017,7,29,18,0,360.0,95.0,2.1,38.0,201.0,68.79,50.45
2017,7,29,18,15,307.0,79.0,1.9,37.0,155.5,58.4,42.1
2017,7,29,18,30,254.0,63.0,1.7,36.0,110.0,47.52,33.05
2017,7,29,18,45,173.0,45.5,1.55,35.5,72.5,36.21,23.28
2017,7,29,19,0,92.0,28.0,1.4,35.0,35.0,22.63,9.82
2017,7,29,19,15,46.0,14.0,1.55,34.5,17.5,12.73,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.7,27.0,9.0,16.63,0.0
2017,7,30,6,15,97.5,29.0,0.8,27.5,41.0,117.59,74.97
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,202.22,154.4
2017,7,30,6,45,263.5,64.5,1.05,28.5,118.5,299.0,233.16
2017,7,30,7,0,347.0,80.0,1.2,29.0,164.0,389.12,304.43
2017,7,30,7,15,406.5,91.5,1.2,29.5,214.0,461.14,358.74
2017,7,30,7,30,466.0,103.0,1.2,30.0,264.0,536.74,413.19
2017,7,30,7,45,513.5,110.5,1.25,31.0,317.0,599.73,455.09
2017,7,30,8,0,561.0,118.0,1.3,32.0,370.0,673.11,502.38
2017,7,30,8,15,593.0,125.0,1.2,32.5,422.0,724.76,532.84
2017,7,30,8,30,625.0,132.0,1.1,33.0,474.0,775.67,561.8
2017,7,30,8,45,648.5,138.0,1.05,34.0,523.0,816.17,582.5
2017,7,30,9,0,672.0,144.0,1.0,35.0,572.0,854.92,601.53
2017,7,30,9,15,691.0,148.5,0.95,35.5,618.0,885.41,616.21
2017,7,30,9,30,710.0,153.0,0.9,36.0,664.0,913.49,629.24
2017,7,30,9,45,720.5,158.5,0.9,36.5,704.0,931.53,636.95
2017,7,30,10,0,731.0,164.0,0.9,37.0,744.0,946.61,643.04
2017,7,30,10,15,742.0,167.0,1.0,37.5,779.5,949.41,643.68
2017,7,30,10,30,753.0,170.0,1.1,38.0,815.0,956.17,646.87
2017,7,30,10,45,758.5,174.0,1.2,38.5,843.0,955.18,645.48
2017,7,30,11,0,764.0,178.0,1.3,39.0,871.0,950.91,642.28
2017,7,30,11,15,769.5,180.0,1.45,39.0,892.5,941.38,638.03
2017,7,30,11,30,775.0,182.0,1.6,39.0,914.0,928.62,631.8
2017,7,30,11,45,788.5,176.0,1.75,39.5,930.0,912.52,622.13
2017,7,30,12,0,802.0,170.0,1.9,40.0,946.0,893.16,610.41
2017,7,30,12,15,803.0,170.0,2.05,40.0,952.0,865.23,594.58
2017,7,30,12,30,804.0,170.0,2.2,40.0,958.0,834.78,577.0
2017,7,30,12,45,800.5,172.5,2.35,40.0,955.0,800.63,556.8
2017,7,30,13,0,797.0,175.0,2.5,40.0,952.0,764.65,534.69
2017,7,30,13,15,794.5,174.0,2.65,40.0,941.5,724.86,508.9
2017,7,30,13,30,792.0,173.0,2.8,40.0,931.0,683.61,481.45
2017,7,30,13,45,780.5,176.0,3.0,40.0,911.5,638.54,450.73
2017,7,30,14,0,769.0,179.0,3.2,40.0,892.0,593.03,418.79
2017,7,30,14,15,762.0,177.0,3.4,40.0,866.5,545.82,384.77
2017,7,30,14,30,755.0,175.0,3.6,40.0,841.0,498.25,349.42
2017,7,30,14,45,695.0,203.0,3.8,40.0,797.5,445.59,309.77
2017,7,30,15,0,635.0,231.0,4.0,40.0,754.0,401.8,275.97
2017,7,30,15,15,620.5,225.5,4.1,39.5,716.0,353.85,238.86
2017,7,30,15,30,606.0,220.0,4.2,39.0,678.0,307.39,202.47
2017,7,30,15,45,579.0,217.5,4.3,39.0,634.0,262.26,167.55
2017,7,30,16,0,552.0,215.0,4.4,39.0,590.0,220.98,137.41
2017,7,30,16,15,528.0,206.5,4.45,38.5,543.0,177.46,109.66
2017,7,30,16,30,504.0,198.0,4.5,38.0,496.0,136.95,91.06
2017,7,30,16,45,427.0,191.0,4.55,37.5,427.0,121.57,91.9
2017,7,30,17,0,350.0,184.0,4.6,37.0,358.0,127.8,97.43
2017,7,30,17,15,305.0,174.0,4.55,36.5,312.5,122.3,93.58
2017,7,30,17,30,260.0,164.0,4.5,36.0,267.0,116.46,89.4
2017,7,30,17,45,265.5,140.5,4.45,36.0,231.0,102.04,77.96
2017,7,30,18,0,271.0,117.0,4.4,36.0,195.0,86.9,65.71
2017,7,30,18,15,215.5,95.0,4.25,35.5,149.0,71.78,53.33
2017,7,30,18,30,160.0,73.0,4.1,35.0,103.0,56.13,40.19
2017,7,30,18,45,105.0,48.5,3.95,34.5,65.5,38.18,24.92
2017,7,30,19,0,50.0,24.0,3.8,34.0,28.0,20.31,7.91
2017,7,30,19,15,25.0,12.0,3.75,33.5,14.0,10.91,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.5,3.5,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,11.0,7.0,2.9,25.0,7.0,12.55,0.0
2017,7,31,6,15,73.0,28.5,2.9,25.5,37.5,101.45,63.03
2017,7,31,6,30,135.0,50.0,2.9,26.0,68.0,175.06,134.62
2017,7,31,6,45,210.0,69.5,2.95,26.5,112.5,254.86,202.01
2017,7,31,7,0,285.0,89.0,3.0,27.0,157.0,340.51,271.99
2017,7,31,7,15,185.0,111.5,2.9,27.5,160.5,298.85,237.51
2017,7,31,7,30,85.0,134.0,2.8,28.0,164.0,218.0,171.37
2017,7,31,7,45,113.5,159.5,2.75,28.5,206.5,287.38,225.35
2017,7,31,8,0,142.0,185.0,2.7,29.0,249.0,342.92,266.98
2017,7,31,8,15,149.5,211.0,2.6,29.5,286.0,380.63,293.47
2017,7,31,8,30,157.0,237.0,2.5,30.0,323.0,417.69,318.89
2017,7,31,8,45,193.0,259.5,2.45,31.0,375.0,477.03,360.12
2017,7,31,9,0,229.0,282.0,2.4,32.0,427.0,536.72,400.21
2017,7,31,9,15,289.0,292.5,2.45,32.5,490.5,624.92,460.54
2017,7,31,9,30,349.0,303.0,2.5,33.0,554.0,694.6,506.74
2017,7,31,9,45,413.5,297.0,2.55,33.5,612.0,767.29,554.04
2017,7,31,10,0,478.0,291.0,2.6,34.0,670.0,822.36,589.04
2017,7,31,10,15,423.5,332.0,2.7,34.5,679.5,804.54,573.34
2017,7,31,10,30,369.0,373.0,2.8,35.0,689.0,770.07,547.7
2017,7,31,10,45,340.5,399.0,2.95,35.5,698.5,759.27,538.54
2017,7,31,11,0,312.0,425.0,3.1,36.0,708.0,746.62,528.08
2017,7,31,11,15,368.5,411.5,3.25,36.0,753.5,775.16,548.39
2017,7,31,11,30,425.0,398.0,3.4,36.0,799.0,809.83,572.11
2017,7,31,11,45,443.5,407.0,3.55,36.5,831.0,816.53,575.35
2017,7,31,12,0,462.0,416.0,3.7,37.0,863.0,820.02,576.68
2017,7,31,12,15,454.5,420.5,3.75,37.0,863.0,793.74,559.11
2017,7,31,12,30,447.0,425.0,3.8,37.0,863.0,766.1,540.73
2017,7,31,12,45,439.5,423.0,3.9,37.5,852.5,732.06,517.19
2017,7,31,13,0,432.0,421.0,4.0,38.0,842.0,697.63,493.22
2017,7,31,13,15,477.5,373.0,4.0,38.0,833.0,664.46,471.93
2017,7,31,13,30,523.0,325.0,4.0,38.0,824.0,627.78,447.69
2017,7,31,13,45,675.0,235.5,4.05,38.0,867.5,617.92,442.37
2017,7,31,14,0,827.0,146.0,4.1,38.0,911.0,600.57,430.27
2017,7,31,14,15,821.0,144.5,4.1,38.0,885.5,552.94,394.52
2017,7,31,14,30,815.0,143.0,4.1,38.0,860.0,501.29,355.19
2017,7,31,14,45,810.5,138.0,4.15,38.0,828.5,449.32,314.63
2017,7,31,15,0,806.0,133.0,4.2,38.0,797.0,397.01,272.73
2017,7,31,15,15,794.5,130.5,4.15,37.5,758.5,344.19,230.15
2017,7,31,15,30,783.0,128.0,4.1,37.0,720.0,292.15,187.69
2017,7,31,15,45,773.0,122.5,4.1,37.0,676.5,239.22,144.79
2017,7,31,16,0,763.0,117.0,4.1,37.0,633.0,187.33,105.13
2017,7,31,16,15,743.5,113.0,4.0,36.5,584.5,136.91,72.73
2017,7,31,16,30,724.0,109.0,3.9,36.0,536.0,88.97,52.79
2017,7,31,16,45,702.5,103.0,3.85,36.0,485.0,64.42,46.68
2017,7,31,17,0,681.0,97.0,3.8,36.0,434.0,62.78,45.55
2017,7,31,17,15,646.5,91.5,3.65,35.5,380.5,61.17,44.53
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,59.43,43.36
2017,7,31,17,45,566.5,78.5,3.35,34.5,274.0,55.95,40.71
2017,7,31,18,0,521.0,71.0,3.2,34.0,221.0,52.27,37.78
2017,7,31,18,15,451.5,61.5,2.8,33.0,171.0,46.61,33.13
2017,7,31,18,30,382.0,52.0,2.4,32.0,121.0,40.71,28.04
2017,7,31,18,45,281.0,38.5,2.0,31.5,79.5,29.79,18.48
2017,7,31,19,0,180.0,25.0,1.6,31.0,38.0,19.61,7.19
2017,7,31,19,15,90.0,12.5,1.65,30.5,19.0,11.37,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
