Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,19.0,2.0,25.5,30.5,110.14,22.09
2017,8,11,6,30,209.0,38.0,2.2,26.0,61.0,220.12,166.36
2017,8,11,6,45,315.0,49.5,2.4,26.5,107.0,312.93,246.8
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,421.46,334.99
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.5,498.01,394.55
2017,8,11,7,30,548.0,79.0,2.7,28.0,258.0,577.72,453.2
2017,8,11,7,45,599.0,83.5,2.8,29.0,313.0,643.71,498.52
2017,8,11,8,0,650.0,88.0,2.9,30.0,368.0,710.81,542.85
2017,8,11,8,15,680.5,93.0,2.95,30.5,421.0,760.7,574.52
2017,8,11,8,30,711.0,98.0,3.0,31.0,474.0,809.7,604.91
2017,8,11,8,45,735.0,101.0,3.05,31.5,525.5,844.2,624.88
2017,8,11,9,0,759.0,104.0,3.1,32.0,577.0,881.58,646.59
2017,8,11,9,15,776.0,107.5,3.1,32.5,623.5,910.41,662.07
2017,8,11,9,30,793.0,111.0,3.1,33.0,670.0,936.53,675.72
2017,8,11,9,45,806.5,113.0,3.1,33.5,712.0,954.44,684.04
2017,8,11,10,0,820.0,115.0,3.1,34.0,754.0,958.62,683.68
2017,8,11,10,15,829.5,117.0,3.0,34.0,790.0,966.28,686.47
2017,8,11,10,30,839.0,119.0,2.9,34.0,826.0,970.61,687.22
2017,8,11,10,45,848.0,119.0,2.85,34.5,855.5,968.94,683.31
2017,8,11,11,0,857.0,119.0,2.8,35.0,885.0,963.86,677.48
2017,8,11,11,15,861.5,120.5,2.75,35.0,907.0,952.51,669.27
2017,8,11,11,30,866.0,122.0,2.7,35.0,929.0,937.78,659.12
2017,8,11,11,45,633.5,268.0,2.7,35.5,863.0,855.56,603.59
2017,8,11,12,0,401.0,414.0,2.7,36.0,797.0,752.81,529.61
2017,8,11,12,15,442.5,376.5,2.65,36.0,802.0,738.74,521.74
2017,8,11,12,30,484.0,339.0,2.6,36.0,807.0,715.96,507.51
2017,8,11,12,45,666.5,240.0,2.6,36.5,881.5,745.68,529.63
2017,8,11,13,0,849.0,141.0,2.6,37.0,956.0,758.54,539.25
2017,8,11,13,15,846.5,140.0,2.55,37.0,945.5,717.7,510.97
2017,8,11,13,30,844.0,139.0,2.5,37.0,935.0,675.18,481.13
2017,8,11,13,45,841.5,137.0,2.5,37.0,916.5,630.33,449.29
2017,8,11,14,0,839.0,135.0,2.5,37.0,898.0,584.08,415.65
2017,8,11,14,15,832.5,133.0,2.45,37.0,871.5,534.52,378.64
2017,8,11,14,30,826.0,131.0,2.4,37.0,845.0,484.28,340.14
2017,8,11,14,45,813.5,131.0,2.4,37.0,811.0,427.51,296.23
2017,8,11,15,0,801.0,131.0,2.4,37.0,777.0,375.28,254.42
2017,8,11,15,15,789.0,128.5,2.4,36.5,737.5,322.02,211.62
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,269.63,169.23
2017,8,11,15,45,763.5,121.5,2.4,36.0,653.5,216.61,127.3
2017,8,11,16,0,750.0,117.0,2.4,36.0,609.0,165.05,90.17
2017,8,11,16,15,729.5,113.0,2.4,35.5,559.5,115.11,62.45
2017,8,11,16,30,709.0,109.0,2.4,35.0,510.0,67.0,48.84
2017,8,11,16,45,683.5,103.0,2.4,35.0,458.5,65.53,47.87
2017,8,11,17,0,658.0,97.0,2.4,35.0,407.0,63.85,46.7
2017,8,11,17,15,621.0,91.0,2.15,34.5,353.0,61.9,45.39
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,59.81,43.91
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,55.52,40.55
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,50.99,36.84
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,43.97,30.93
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.37,23.45
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,25.65,14.23
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,16.98,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.1,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,19.0,2.5,25.5,29.5,104.3,11.65
2017,8,12,6,30,191.0,38.0,2.8,26.0,59.0,208.79,157.25
2017,8,12,6,45,299.5,50.5,3.15,26.5,105.0,303.87,240.04
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,413.87,330.21
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,490.85,390.91
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,570.97,450.49
2017,8,12,7,45,593.0,85.0,3.5,29.0,311.5,640.24,498.49
2017,8,12,8,0,649.0,89.0,3.5,30.0,367.0,710.88,545.43
2017,8,12,8,15,680.0,94.0,3.4,30.5,420.5,761.17,577.03
2017,8,12,8,30,711.0,99.0,3.3,31.0,474.0,810.58,607.16
2017,8,12,8,45,739.5,100.5,3.2,31.5,526.5,847.39,627.95
2017,8,12,9,0,768.0,102.0,3.1,32.0,579.0,887.35,650.46
2017,8,12,9,15,785.0,105.0,3.05,32.5,626.0,915.68,665.21
2017,8,12,9,30,802.0,108.0,3.0,33.0,673.0,941.28,678.1
2017,8,12,9,45,817.0,109.0,2.95,33.5,716.0,949.07,679.5
2017,8,12,10,0,832.0,110.0,2.9,34.0,759.0,964.41,685.97
2017,8,12,10,15,841.5,112.0,2.9,34.5,795.0,972.13,688.0
2017,8,12,10,30,851.0,114.0,2.9,35.0,831.0,976.45,688.08
2017,8,12,10,45,860.0,114.5,2.95,35.5,860.5,975.25,685.25
2017,8,12,11,0,869.0,115.0,3.0,36.0,890.0,970.57,680.42
2017,8,12,11,15,873.5,116.0,3.05,36.0,912.0,958.56,672.57
2017,8,12,11,30,878.0,117.0,3.1,36.0,934.0,943.15,662.73
2017,8,12,11,45,886.0,114.0,3.15,36.5,949.0,923.81,649.14
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,901.2,633.59
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,872.11,614.98
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,840.25,594.6
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.0,804.18,570.49
2017,8,12,13,0,895.0,110.0,3.3,38.0,969.0,765.81,544.82
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.0,724.2,517.28
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,680.69,486.67
2017,8,12,13,45,886.5,108.5,3.3,38.0,928.0,633.89,453.1
2017,8,12,14,0,882.0,108.0,3.3,38.0,909.0,585.72,417.72
2017,8,12,14,15,876.5,106.5,3.25,38.0,882.5,535.08,379.54
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,483.57,339.69
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,430.39,297.69
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,377.63,255.04
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,323.69,211.25
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,270.32,167.78
2017,8,12,15,45,805.0,102.5,3.1,37.0,661.5,208.0,118.94
2017,8,12,16,0,790.0,100.0,3.1,37.0,616.0,155.35,81.29
2017,8,12,16,15,770.5,96.5,3.05,36.5,566.5,103.54,53.11
2017,8,12,16,30,751.0,93.0,3.0,36.0,517.0,63.69,45.99
2017,8,12,16,45,723.5,89.5,3.0,36.0,464.0,63.15,45.76
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,56.72,40.73
2017,8,12,17,15,659.5,80.5,2.75,35.5,356.5,54.75,39.37
2017,8,12,17,30,623.0,75.0,2.5,35.0,302.0,52.63,37.85
2017,8,12,17,45,569.0,68.5,2.25,34.5,248.5,49.53,35.44
2017,8,12,18,0,515.0,62.0,2.0,34.0,195.0,46.31,32.8
2017,8,12,18,15,433.5,52.5,2.15,33.0,145.0,40.33,27.76
2017,8,12,18,30,352.0,43.0,2.3,32.0,95.0,34.13,22.27
2017,8,12,18,45,221.5,29.0,2.45,31.0,57.0,22.64,11.67
2017,8,12,19,0,91.0,15.0,2.6,30.0,19.0,13.64,0.0
2017,8,12,19,15,45.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.55,26.0,29.0,104.98,1.16
2017,8,13,6,30,198.0,37.0,3.7,26.0,58.0,211.9,159.34
2017,8,13,6,45,322.5,47.0,3.85,26.5,106.0,314.2,248.71
2017,8,13,7,0,447.0,57.0,4.0,27.0,154.0,435.22,347.72
2017,8,13,7,15,511.5,65.5,4.05,27.5,207.0,512.63,408.37
2017,8,13,7,30,576.0,74.0,4.1,28.0,260.0,593.35,468.52
2017,8,13,7,45,633.5,76.0,4.15,28.5,316.5,662.15,517.34
2017,8,13,8,0,691.0,78.0,4.2,29.0,373.0,728.04,562.28
2017,8,13,8,15,720.5,82.5,4.25,29.5,427.5,777.89,594.47
2017,8,13,8,30,750.0,87.0,4.3,30.0,482.0,826.59,625.14
2017,8,13,8,45,777.0,88.0,4.35,30.5,534.5,867.0,649.5
2017,8,13,9,0,804.0,89.0,4.4,31.0,587.0,905.48,672.21
2017,8,13,9,15,820.0,92.0,4.35,31.5,635.0,923.53,680.49
2017,8,13,9,30,836.0,95.0,4.3,32.0,683.0,948.65,693.61
2017,8,13,9,45,850.0,96.0,4.3,33.0,726.0,966.45,700.63
2017,8,13,10,0,864.0,97.0,4.3,34.0,769.0,981.1,705.65
2017,8,13,10,15,873.0,99.0,4.2,34.0,805.5,988.52,708.44
2017,8,13,10,30,882.0,101.0,4.1,34.0,842.0,992.45,709.15
2017,8,13,10,45,890.0,101.0,4.05,34.5,871.5,989.69,704.56
2017,8,13,11,0,898.0,101.0,4.0,35.0,901.0,983.39,697.93
2017,8,13,11,15,902.5,102.0,3.95,35.0,923.0,971.18,689.15
2017,8,13,11,30,907.0,103.0,3.9,35.0,945.0,955.48,678.3
2017,8,13,11,45,899.0,111.0,3.85,35.5,956.5,931.64,660.98
2017,8,13,12,0,891.0,119.0,3.8,36.0,968.0,904.69,641.86
2017,8,13,12,15,892.0,119.0,3.75,36.5,973.5,875.44,621.37
2017,8,13,12,30,893.0,119.0,3.7,37.0,979.0,843.43,599.2
2017,8,13,12,45,893.5,118.0,3.65,37.5,976.5,807.59,574.59
2017,8,13,13,0,894.0,117.0,3.6,38.0,974.0,769.39,548.47
2017,8,13,13,15,891.5,116.5,3.55,38.0,962.5,727.28,520.04
2017,8,13,13,30,889.0,116.0,3.5,38.0,951.0,683.31,488.87
2017,8,13,13,45,885.0,115.0,3.5,38.0,932.0,636.33,455.11
2017,8,13,14,0,881.0,114.0,3.5,38.0,913.0,587.96,419.51
2017,8,13,14,15,874.5,112.5,3.45,38.0,885.5,536.71,380.84
2017,8,13,14,30,868.0,111.0,3.4,38.0,858.0,484.71,340.57
2017,8,13,14,45,856.5,111.0,3.4,38.0,823.0,431.25,298.29
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,377.96,255.14
2017,8,13,15,15,833.5,108.5,3.35,38.0,747.5,323.26,210.31
2017,8,13,15,30,822.0,106.0,3.3,38.0,707.0,269.21,166.07
2017,8,13,15,45,805.5,104.0,3.25,38.0,661.0,206.83,117.5
2017,8,13,16,0,789.0,102.0,3.2,38.0,615.0,154.29,80.44
2017,8,13,16,15,768.5,98.5,3.1,37.5,565.0,102.46,52.98
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,65.19,46.99
2017,8,13,16,45,718.0,91.5,2.95,36.5,461.0,64.69,46.91
2017,8,13,17,0,688.0,88.0,2.9,36.0,407.0,58.14,41.88
2017,8,13,17,15,650.5,82.5,2.6,35.5,352.5,56.23,40.58
2017,8,13,17,30,613.0,77.0,2.3,35.0,298.0,54.19,39.13
2017,8,13,17,45,553.0,70.5,2.05,34.5,244.0,51.14,36.76
2017,8,13,18,0,493.0,64.0,1.8,34.0,190.0,47.99,34.19
2017,8,13,18,15,411.0,53.5,1.95,33.0,140.5,41.25,28.5
2017,8,13,18,30,329.0,43.0,2.1,32.0,91.0,34.22,22.3
2017,8,13,18,45,201.0,28.5,2.25,31.5,53.5,22.25,11.1
2017,8,13,19,0,73.0,14.0,2.4,31.0,16.0,12.73,0.0
2017,8,13,19,15,36.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,16.0,18.0,3.85,25.0,20.0,29.63,0.0
2017,8,14,6,30,32.0,36.0,4.1,25.0,40.0,65.25,45.28
2017,8,14,6,45,81.0,58.5,4.35,25.5,74.0,138.58,107.48
2017,8,14,7,0,130.0,81.0,4.6,26.0,108.0,203.12,161.92
2017,8,14,7,15,165.0,101.0,4.65,26.5,147.0,255.8,205.47
2017,8,14,7,30,200.0,121.0,4.7,27.0,186.0,326.16,261.38
2017,8,14,7,45,353.0,121.0,4.8,27.5,261.5,474.83,378.83
2017,8,14,8,0,506.0,121.0,4.9,28.0,337.0,616.43,485.8
2017,8,14,8,15,605.5,112.0,4.9,28.5,405.5,715.87,555.57
2017,8,14,8,30,705.0,103.0,4.9,29.0,474.0,809.28,618.75
2017,8,14,8,45,738.5,103.5,4.95,29.5,527.5,848.99,642.94
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,892.5,669.67
2017,8,14,9,15,676.5,158.0,5.0,30.5,600.5,876.48,655.05
2017,8,14,9,30,581.0,212.0,5.0,31.0,620.0,844.58,629.62
2017,8,14,9,45,710.0,161.5,5.0,31.5,691.0,917.89,677.32
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,971.03,709.46
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.5,978.6,710.53
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,982.75,709.74
2017,8,14,10,45,866.5,115.0,4.75,33.5,864.5,980.32,705.22
2017,8,14,11,0,875.0,115.0,4.7,34.0,894.0,974.42,698.82
2017,8,14,11,15,879.0,116.5,4.55,34.0,915.5,962.2,689.46
2017,8,14,11,30,883.0,118.0,4.4,34.0,937.0,946.56,678.05
2017,8,14,11,45,647.0,264.0,4.3,34.5,869.0,861.41,618.68
2017,8,14,12,0,411.0,410.0,4.2,35.0,801.0,761.5,544.04
2017,8,14,12,15,447.5,377.5,4.1,35.0,805.5,741.59,531.73
2017,8,14,12,30,484.0,345.0,4.0,35.0,810.0,718.66,516.8
2017,8,14,12,45,683.0,234.0,3.9,35.5,888.5,749.92,540.45
2017,8,14,13,0,882.0,123.0,3.8,36.0,967.0,763.9,550.56
2017,8,14,13,15,879.5,122.0,3.7,36.0,955.0,721.71,521.0
2017,8,14,13,30,877.0,121.0,3.6,36.0,943.0,677.71,489.31
2017,8,14,13,45,872.0,120.5,3.5,36.5,923.5,630.93,454.1
2017,8,14,14,0,867.0,120.0,3.4,37.0,904.0,582.87,417.35
2017,8,14,14,15,860.5,118.5,3.3,37.0,877.0,532.19,378.83
2017,8,14,14,30,854.0,117.0,3.2,37.0,850.0,480.78,338.78
2017,8,14,14,45,845.5,115.0,3.15,37.0,816.0,427.67,296.57
2017,8,14,15,0,837.0,113.0,3.1,37.0,782.0,374.46,253.29
2017,8,14,15,15,826.0,110.5,3.05,37.0,742.0,320.28,208.75
2017,8,14,15,30,815.0,108.0,3.0,37.0,702.0,266.69,164.81
2017,8,14,15,45,800.5,104.5,3.0,37.0,656.5,203.96,115.94
2017,8,14,16,0,786.0,101.0,3.0,37.0,611.0,150.86,78.56
2017,8,14,16,15,766.0,97.5,2.95,36.5,561.0,99.21,51.75
2017,8,14,16,30,746.0,94.0,2.9,36.0,511.0,64.59,46.73
2017,8,14,16,45,718.0,90.5,2.9,36.0,458.0,64.09,46.53
2017,8,14,17,0,690.0,87.0,2.9,36.0,405.0,57.59,41.45
2017,8,14,17,15,652.0,81.5,2.65,35.0,350.5,55.65,40.21
2017,8,14,17,30,614.0,76.0,2.4,34.0,296.0,53.57,38.81
2017,8,14,17,45,554.5,69.5,2.2,33.5,241.5,50.49,36.4
2017,8,14,18,0,495.0,63.0,2.0,33.0,187.0,47.32,33.78
2017,8,14,18,15,410.0,53.0,2.25,32.0,138.0,40.96,28.37
2017,8,14,18,30,325.0,43.0,2.5,31.0,89.0,34.36,22.48
2017,8,14,18,45,192.0,28.0,2.8,30.5,52.0,21.87,10.59
2017,8,14,19,0,59.0,13.0,3.1,30.0,15.0,11.82,0.0
2017,8,14,19,15,29.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,80.31,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,167.53,124.02
2017,8,15,6,45,261.0,53.0,3.85,26.5,101.0,281.47,221.97
2017,8,15,7,0,378.0,67.0,4.1,27.0,148.0,392.79,313.89
2017,8,15,7,15,193.0,88.0,4.15,27.5,130.0,272.89,218.2
2017,8,15,7,30,8.0,109.0,4.2,28.0,112.0,113.64,86.52
2017,8,15,7,45,331.5,100.0,4.3,28.5,240.5,429.06,342.58
2017,8,15,8,0,655.0,91.0,4.4,29.0,369.0,717.51,556.71
2017,8,15,8,15,379.0,158.0,4.45,29.5,324.0,558.72,433.88
2017,8,15,8,30,103.0,225.0,4.5,30.0,279.0,336.51,258.98
2017,8,15,8,45,446.0,162.5,4.55,30.5,432.5,638.44,490.58
2017,8,15,9,0,789.0,100.0,4.6,31.0,586.0,903.44,673.32
2017,8,15,9,15,574.0,196.0,4.6,31.5,565.0,810.33,604.66
2017,8,15,9,30,359.0,292.0,4.6,32.0,544.0,689.75,512.8
2017,8,15,9,45,607.0,199.5,4.6,32.5,656.5,856.94,632.08
2017,8,15,10,0,855.0,107.0,4.6,33.0,769.0,981.73,711.37
2017,8,15,10,15,864.0,108.5,4.55,33.5,805.5,988.27,711.71
2017,8,15,10,30,873.0,110.0,4.5,34.0,842.0,991.36,710.74
2017,8,15,10,45,880.5,111.0,4.5,34.5,871.5,988.9,706.63
2017,8,15,11,0,888.0,112.0,4.5,35.0,901.0,982.89,700.43
2017,8,15,11,15,892.0,113.0,4.45,35.0,922.5,969.97,691.15
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,953.6,679.82
2017,8,15,11,45,892.0,119.0,4.4,35.5,956.0,930.35,663.03
2017,8,15,12,0,888.0,124.0,4.4,36.0,968.0,904.0,644.4
2017,8,15,12,15,888.5,124.5,4.35,36.0,973.0,874.61,624.97
2017,8,15,12,30,889.0,125.0,4.3,36.0,978.0,842.47,603.75
2017,8,15,12,45,887.5,125.0,4.3,36.5,974.5,805.79,578.5
2017,8,15,13,0,886.0,125.0,4.3,37.0,971.0,766.89,551.77
2017,8,15,13,15,883.0,124.5,4.3,37.0,959.5,724.46,522.52
2017,8,15,13,30,880.0,124.0,4.3,37.0,948.0,680.26,490.9
2017,8,15,13,45,874.5,123.5,4.35,37.0,927.5,632.9,456.49
2017,8,15,14,0,869.0,123.0,4.4,37.0,907.0,584.32,420.33
2017,8,15,14,15,862.0,121.5,4.45,37.0,879.5,533.17,381.39
2017,8,15,14,30,855.0,120.0,4.5,37.0,852.0,481.34,340.85
2017,8,15,14,45,838.0,122.5,4.55,37.5,816.0,428.0,297.59
2017,8,15,15,0,821.0,125.0,4.6,38.0,780.0,369.15,249.76
2017,8,15,15,15,808.5,122.5,4.6,37.5,739.0,314.47,205.26
2017,8,15,15,30,796.0,120.0,4.6,37.0,698.0,260.71,161.49
2017,8,15,15,45,773.0,119.5,4.7,37.0,650.5,207.8,120.19
2017,8,15,16,0,750.0,119.0,4.8,37.0,603.0,157.46,85.4
2017,8,15,16,15,470.0,181.0,4.9,36.5,475.5,134.03,86.2
2017,8,15,16,30,190.0,243.0,5.0,36.0,348.0,169.42,130.41
2017,8,15,16,45,153.0,217.5,5.1,36.0,296.5,154.34,118.9
2017,8,15,17,0,116.0,192.0,5.2,36.0,245.0,138.64,106.84
2017,8,15,17,15,325.0,143.0,5.15,35.0,264.5,103.53,79.27
2017,8,15,17,30,534.0,94.0,5.1,34.0,284.0,67.23,50.07
2017,8,15,17,45,461.5,86.5,5.05,33.5,230.0,62.93,46.71
2017,8,15,18,0,389.0,79.0,5.0,33.0,176.0,58.53,43.06
2017,8,15,18,15,302.5,64.5,4.85,32.5,128.0,48.65,34.62
2017,8,15,18,30,216.0,50.0,4.7,32.0,80.0,38.41,25.58
2017,8,15,18,45,116.5,30.5,4.55,31.5,45.5,24.58,12.11
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,10.01,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,11.0,17.5,3.55,26.5,18.5,26.34,0.0
2017,8,16,6,30,22.0,35.0,3.8,27.0,37.0,58.04,38.76
2017,8,16,6,45,62.5,58.5,4.1,27.5,70.5,126.89,96.76
2017,8,16,7,0,103.0,82.0,4.4,28.0,104.0,185.8,146.06
2017,8,16,7,15,146.5,101.0,4.55,28.5,142.5,242.01,192.41
2017,8,16,7,30,190.0,120.0,4.7,29.0,181.0,316.87,251.86
2017,8,16,7,45,236.0,140.5,4.9,29.5,230.5,383.81,303.75
2017,8,16,8,0,282.0,161.0,5.1,30.0,280.0,452.71,355.75
2017,8,16,8,15,280.0,187.0,5.1,30.0,319.0,486.83,379.59
2017,8,16,8,30,278.0,213.0,5.1,30.0,358.0,519.15,401.76
2017,8,16,8,45,321.5,228.5,5.1,30.5,413.5,579.93,444.93
2017,8,16,9,0,365.0,244.0,5.1,31.0,469.0,641.04,487.22
2017,8,16,9,15,409.5,250.5,5.05,31.5,522.0,710.75,534.29
2017,8,16,9,30,454.0,257.0,5.0,32.0,575.0,761.89,567.68
2017,8,16,9,45,429.5,286.5,4.95,32.5,602.0,767.8,567.55
2017,8,16,10,0,405.0,316.0,4.9,33.0,629.0,770.53,565.58
2017,8,16,10,15,447.0,316.5,4.9,33.5,677.5,806.76,588.75
2017,8,16,10,30,489.0,317.0,4.9,34.0,726.0,840.57,609.81
2017,8,16,10,45,447.5,346.0,4.9,34.5,730.5,818.3,591.09
2017,8,16,11,0,406.0,375.0,4.9,35.0,735.0,793.69,571.3
2017,8,16,11,15,440.5,354.0,4.9,35.0,753.5,791.75,570.57
2017,8,16,11,30,475.0,333.0,4.9,35.0,772.0,786.93,567.82
2017,8,16,11,45,659.5,240.0,4.9,35.5,859.5,848.18,611.77
2017,8,16,12,0,844.0,147.0,4.9,36.0,947.0,884.63,634.59
2017,8,16,12,15,845.0,147.0,4.9,36.0,952.5,855.97,615.28
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,824.72,594.62
2017,8,16,12,45,848.0,145.0,4.9,36.5,956.0,790.19,570.51
2017,8,16,13,0,850.0,143.0,4.9,37.0,954.0,753.38,544.77
2017,8,16,13,15,847.5,142.5,4.9,37.0,942.5,712.45,515.74
2017,8,16,13,30,845.0,142.0,4.9,37.0,931.0,669.81,484.97
2017,8,16,13,45,842.5,139.0,4.95,37.0,912.0,623.68,451.28
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,576.16,415.75
2017,8,16,14,15,833.0,134.5,5.0,37.0,866.0,526.27,377.42
2017,8,16,14,30,826.0,133.0,5.0,37.0,839.0,475.76,337.63
2017,8,16,14,45,818.0,130.0,5.0,37.0,805.5,418.12,291.79
2017,8,16,15,0,810.0,127.0,5.0,37.0,772.0,364.66,247.93
2017,8,16,15,15,797.5,124.5,5.0,36.5,731.5,310.54,203.57
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,257.36,160.05
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,204.27,118.4
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,153.31,83.1
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,103.46,58.34
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,67.72,49.53
2017,8,16,16,45,669.0,105.0,5.1,35.0,444.0,67.51,49.58
2017,8,16,17,0,635.0,101.0,5.1,35.0,390.0,67.27,49.58
2017,8,16,17,15,593.5,94.5,5.0,34.5,336.0,65.08,48.07
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,62.75,46.4
2017,8,16,17,45,490.0,79.5,4.8,33.5,228.5,58.55,43.08
2017,8,16,18,0,428.0,71.0,4.7,33.0,175.0,52.88,38.36
2017,8,16,18,15,338.5,58.5,4.55,32.5,127.5,44.3,31.0
2017,8,16,18,30,249.0,46.0,4.4,32.0,80.0,35.44,23.12
2017,8,16,18,45,136.0,28.0,4.25,31.5,45.5,21.87,9.69
2017,8,16,19,0,23.0,10.0,4.1,31.0,11.0,9.1,0.0
2017,8,16,19,15,11.5,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,27.5,18.0,2.6,26.0,21.0,43.5,0.0
2017,8,17,6,30,55.0,36.0,2.8,26.0,42.0,92.92,65.52
2017,8,17,6,45,130.0,57.0,3.0,26.5,81.0,183.77,143.09
2017,8,17,7,0,205.0,78.0,3.2,27.0,120.0,267.54,212.88
2017,8,17,7,15,268.5,91.5,3.35,27.0,165.0,336.44,269.74
2017,8,17,7,30,332.0,105.0,3.5,27.0,210.0,428.09,342.01
2017,8,17,7,45,314.0,131.5,3.65,27.5,246.5,437.22,347.38
2017,8,17,8,0,296.0,158.0,3.8,28.0,283.0,460.93,363.12
2017,8,17,8,15,345.5,173.0,3.85,28.5,338.5,527.83,412.1
2017,8,17,8,30,395.0,188.0,3.9,29.0,394.0,615.0,473.83
2017,8,17,8,45,384.0,214.5,4.0,29.5,432.0,621.82,475.69
2017,8,17,9,0,373.0,241.0,4.1,30.0,470.0,644.94,489.16
2017,8,17,9,15,419.0,246.5,4.1,30.5,523.0,715.25,536.66
2017,8,17,9,30,465.0,252.0,4.1,31.0,576.0,766.82,570.28
2017,8,17,9,45,636.0,188.0,4.15,31.5,661.5,872.04,642.66
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,961.94,699.21
2017,8,17,10,15,609.0,234.0,4.15,32.0,717.5,885.7,645.92
2017,8,17,10,30,411.0,344.0,4.1,32.0,688.0,790.3,575.04
2017,8,17,10,45,629.5,236.5,4.1,32.5,784.0,888.92,645.78
2017,8,17,11,0,848.0,129.0,4.1,33.0,880.0,959.15,689.46
2017,8,17,11,15,853.0,130.0,4.05,33.5,901.5,947.3,678.88
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,932.09,666.87
2017,8,17,11,45,678.5,261.5,4.0,34.5,894.0,884.45,633.02
2017,8,17,12,0,499.0,392.0,4.0,35.0,865.0,820.25,583.85
2017,8,17,12,15,493.0,398.0,3.9,35.0,867.5,795.5,566.77
2017,8,17,12,30,487.0,404.0,3.8,35.0,870.0,769.15,548.35
2017,8,17,12,45,532.0,360.0,3.75,35.5,867.5,739.06,528.03
2017,8,17,13,0,577.0,316.0,3.7,36.0,865.0,705.29,504.95
2017,8,17,13,15,577.5,310.5,3.6,36.0,854.5,668.73,479.32
2017,8,17,13,30,578.0,305.0,3.5,36.0,844.0,631.12,452.59
2017,8,17,13,45,596.0,288.5,3.45,36.0,834.0,591.16,424.2
2017,8,17,14,0,614.0,272.0,3.4,36.0,824.0,552.32,395.76
2017,8,17,14,15,579.0,291.0,3.3,36.0,799.0,514.62,366.86
2017,8,17,14,30,544.0,310.0,3.2,36.0,774.0,475.87,337.0
2017,8,17,14,45,572.5,270.5,3.15,36.5,741.0,422.6,295.71
2017,8,17,15,0,601.0,231.0,3.1,37.0,708.0,363.93,249.45
2017,8,17,15,15,680.0,183.5,3.0,36.5,696.0,312.53,206.75
2017,8,17,15,30,759.0,136.0,2.9,36.0,684.0,259.62,161.57
2017,8,17,15,45,742.5,131.5,2.85,36.0,638.0,206.92,120.75
2017,8,17,16,0,726.0,127.0,2.8,36.0,592.0,148.54,80.35
2017,8,17,16,15,690.0,125.5,2.65,35.5,538.0,100.34,57.63
2017,8,17,16,30,654.0,124.0,2.5,35.0,484.0,77.38,57.29
2017,8,17,16,45,638.0,112.5,2.4,35.0,433.5,72.6,53.66
2017,8,17,17,0,622.0,101.0,2.3,35.0,383.0,67.34,49.59
2017,8,17,17,15,576.5,97.0,2.0,34.5,330.5,67.03,49.63
2017,8,17,17,30,531.0,93.0,1.7,34.0,278.0,66.8,49.69
2017,8,17,17,45,469.0,83.5,1.45,33.5,225.0,60.99,45.05
2017,8,17,18,0,407.0,74.0,1.2,33.0,172.0,55.08,40.14
2017,8,17,18,15,316.5,60.5,1.3,32.0,124.5,45.81,32.29
2017,8,17,18,30,226.0,47.0,1.4,31.0,77.0,36.22,23.81
2017,8,17,18,45,113.0,28.0,1.55,30.5,43.0,22.64,9.69
2017,8,17,19,0,0.0,9.0,1.7,30.0,9.0,8.19,0.0
2017,8,17,19,15,0.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.3,25.5,26.0,95.77,0.0
2017,8,18,6,30,181.0,35.0,2.5,26.0,52.0,199.23,145.38
2017,8,18,6,45,290.5,48.5,2.75,26.5,98.5,294.94,231.57
2017,8,18,7,0,400.0,62.0,3.0,27.0,145.0,401.21,319.17
2017,8,18,7,15,469.0,71.5,3.1,27.5,197.5,485.56,385.96
2017,8,18,7,30,538.0,81.0,3.2,28.0,250.0,569.6,448.79
2017,8,18,7,45,596.0,85.0,3.3,28.5,307.0,640.42,499.23
2017,8,18,8,0,654.0,89.0,3.4,29.0,364.0,712.64,548.83
2017,8,18,8,15,686.0,94.5,3.35,29.5,418.5,764.41,581.77
2017,8,18,8,30,718.0,100.0,3.3,30.0,473.0,815.29,613.23
2017,8,18,8,45,749.0,101.0,3.3,30.5,526.5,853.53,635.58
2017,8,18,9,0,780.0,102.0,3.3,31.0,580.0,895.18,659.92
2017,8,18,9,15,797.0,105.0,3.25,31.5,627.5,923.41,674.66
2017,8,18,9,30,814.0,108.0,3.2,32.0,675.0,948.83,687.51
2017,8,18,9,45,830.0,109.0,3.2,32.5,718.5,957.44,689.79
2017,8,18,10,0,846.0,110.0,3.2,33.0,762.0,973.44,697.09
2017,8,18,10,15,855.5,112.0,3.1,33.5,798.5,980.78,698.12
2017,8,18,10,30,865.0,114.0,3.0,34.0,835.0,984.66,697.13
2017,8,18,10,45,873.0,114.5,2.95,34.5,864.5,981.94,692.53
2017,8,18,11,0,881.0,115.0,2.9,35.0,894.0,975.7,685.94
2017,8,18,11,15,885.5,116.0,2.8,35.0,916.0,963.09,676.54
2017,8,18,11,30,890.0,117.0,2.7,35.0,938.0,947.01,665.16
2017,8,18,11,45,886.5,122.5,2.65,35.5,950.0,924.55,648.96
2017,8,18,12,0,883.0,128.0,2.6,36.0,962.0,898.96,630.97
2017,8,18,12,15,883.5,128.0,2.55,36.0,967.5,868.96,611.59
2017,8,18,12,30,884.0,128.0,2.5,36.0,973.0,836.26,590.51
2017,8,18,12,45,883.0,128.0,2.45,36.5,969.5,799.86,565.84
2017,8,18,13,0,882.0,128.0,2.4,37.0,966.0,761.2,539.73
2017,8,18,13,15,879.5,127.5,2.35,37.0,954.5,718.98,510.81
2017,8,18,13,30,877.0,127.0,2.3,37.0,943.0,674.95,479.86
2017,8,18,13,45,871.5,126.5,2.25,37.5,923.0,627.44,444.93
2017,8,18,14,0,866.0,126.0,2.2,38.0,903.0,578.72,408.46
2017,8,18,14,15,859.5,124.5,2.15,38.0,875.5,527.7,370.38
2017,8,18,14,30,853.0,123.0,2.1,38.0,848.0,475.97,330.71
2017,8,18,14,45,842.5,121.5,2.1,38.0,813.0,422.16,288.64
2017,8,18,15,0,832.0,120.0,2.1,38.0,778.0,368.46,245.63
2017,8,18,15,15,819.5,117.5,2.1,37.5,737.0,306.6,196.69
2017,8,18,15,30,807.0,115.0,2.1,37.0,696.0,252.12,153.06
2017,8,18,15,45,790.5,112.0,2.1,37.0,649.5,197.78,111.3
2017,8,18,16,0,774.0,109.0,2.1,37.0,603.0,145.27,76.07
2017,8,18,16,15,752.0,105.0,2.1,36.5,552.0,93.86,52.38
2017,8,18,16,30,730.0,101.0,2.1,36.0,501.0,70.04,51.14
2017,8,18,16,45,701.5,96.5,2.15,36.0,447.5,62.36,45.17
2017,8,18,17,0,673.0,92.0,2.2,36.0,394.0,61.49,44.65
2017,8,18,17,15,632.0,85.5,1.95,35.0,339.0,58.97,42.95
2017,8,18,17,30,591.0,79.0,1.7,34.0,284.0,56.29,41.06
2017,8,18,17,45,534.0,71.0,1.45,33.5,230.0,52.17,37.78
2017,8,18,18,0,477.0,63.0,1.2,33.0,176.0,47.87,34.18
2017,8,18,18,15,386.5,52.0,1.2,32.0,127.0,40.65,28.01
2017,8,18,18,30,296.0,41.0,1.2,31.0,78.0,31.77,20.14
2017,8,18,18,45,166.5,25.0,1.3,30.5,44.0,19.61,6.95
2017,8,18,19,0,37.0,9.0,1.4,30.0,10.0,8.19,0.0
2017,8,18,19,15,18.5,4.5,1.65,30.0,5.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,71.78,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,203.58,147.55
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,305.23,239.26
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,424.57,336.67
2017,8,19,7,15,502.0,66.0,2.6,27.5,199.5,503.93,398.57
2017,8,19,7,30,569.0,75.0,2.6,28.0,253.0,586.69,459.53
2017,8,19,7,45,628.0,77.5,2.65,28.5,310.5,657.04,508.79
2017,8,19,8,0,687.0,80.0,2.7,29.0,368.0,728.85,557.18
2017,8,19,8,15,718.0,85.0,2.65,29.5,422.5,775.5,585.86
2017,8,19,8,30,749.0,90.0,2.6,30.0,477.0,825.92,616.38
2017,8,19,8,45,774.5,92.0,2.6,31.0,530.0,865.92,638.16
2017,8,19,9,0,800.0,94.0,2.6,32.0,583.0,903.86,658.15
2017,8,19,9,15,816.5,97.0,2.5,32.5,631.0,931.89,671.87
2017,8,19,9,30,833.0,100.0,2.4,33.0,679.0,946.94,677.16
2017,8,19,9,45,847.0,101.5,2.3,33.5,722.0,964.85,684.36
2017,8,19,10,0,861.0,103.0,2.2,34.0,765.0,979.56,689.48
2017,8,19,10,15,870.0,105.0,2.1,34.5,801.5,986.47,689.81
2017,8,19,10,30,879.0,107.0,2.0,35.0,838.0,989.87,688.12
2017,8,19,10,45,886.0,108.0,1.95,35.5,868.0,986.66,683.11
2017,8,19,11,0,893.0,109.0,1.9,36.0,898.0,979.87,676.15
2017,8,19,11,15,897.5,110.0,1.9,36.5,919.5,967.12,666.34
2017,8,19,11,30,902.0,111.0,1.9,37.0,941.0,950.88,654.61
2017,8,19,11,45,909.5,108.0,1.9,37.5,956.0,930.07,640.26
2017,8,19,12,0,917.0,105.0,1.9,38.0,971.0,905.91,623.99
2017,8,19,12,15,917.5,105.5,1.95,38.0,976.0,875.77,605.88
2017,8,19,12,30,918.0,106.0,2.0,38.0,981.0,842.76,585.91
2017,8,19,12,45,917.5,105.5,2.1,38.0,977.5,805.41,563.43
2017,8,19,13,0,917.0,105.0,2.2,38.0,974.0,765.64,539.11
2017,8,19,13,15,914.5,104.5,2.25,38.0,962.5,722.23,510.79
2017,8,19,13,30,912.0,104.0,2.3,38.0,951.0,676.87,479.58
2017,8,19,13,45,908.0,103.0,2.4,38.5,931.0,628.44,444.71
2017,8,19,14,0,904.0,102.0,2.5,39.0,911.0,578.56,407.89
2017,8,19,14,15,898.0,100.5,2.55,39.0,883.0,526.05,368.84
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,472.69,327.94
2017,8,19,14,45,873.0,103.5,2.65,39.0,818.0,418.21,285.13
2017,8,19,15,0,854.0,108.0,2.7,39.0,781.0,364.57,241.98
2017,8,19,15,15,842.0,106.0,2.75,38.5,740.0,309.28,197.45
2017,8,19,15,30,830.0,104.0,2.8,38.0,699.0,254.7,153.65
2017,8,19,15,45,815.0,101.0,2.85,38.0,652.0,191.07,105.11
2017,8,19,16,0,800.0,98.0,2.9,38.0,605.0,137.31,69.39
2017,8,19,16,15,779.0,94.5,2.9,37.5,554.0,84.8,46.16
2017,8,19,16,30,758.0,91.0,2.9,37.0,503.0,63.26,45.52
2017,8,19,16,45,730.0,86.5,2.95,37.0,449.0,61.91,44.62
2017,8,19,17,0,702.0,82.0,3.0,37.0,395.0,60.45,43.62
2017,8,19,17,15,662.5,76.5,2.7,36.0,340.0,52.77,37.72
2017,8,19,17,30,623.0,71.0,2.4,35.0,285.0,50.52,36.14
2017,8,19,17,45,564.5,64.0,2.15,34.5,230.5,46.88,33.25
2017,8,19,18,0,506.0,57.0,1.9,34.0,176.0,43.1,30.08
2017,8,19,18,15,415.5,47.0,1.9,33.0,126.5,36.51,24.45
2017,8,19,18,30,325.0,37.0,1.9,32.0,77.0,29.68,18.28
2017,8,19,18,45,162.5,18.5,1.95,31.5,38.5,14.61,3.02
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,109.5,16.0,1.7,24.5,26.0,79.38,0.0
2017,8,20,6,30,219.0,32.0,1.9,25.0,52.0,218.82,158.24
2017,8,20,6,45,334.5,43.5,2.1,25.5,99.0,321.01,251.98
2017,8,20,7,0,450.0,55.0,2.3,26.0,146.0,432.78,343.67
2017,8,20,7,15,516.5,63.5,2.3,26.5,199.5,511.52,404.93
2017,8,20,7,30,583.0,72.0,2.3,27.0,253.0,593.65,465.3
2017,8,20,7,45,637.0,75.5,2.35,28.0,310.0,661.42,511.57
2017,8,20,8,0,691.0,79.0,2.4,29.0,367.0,730.43,556.68
2017,8,20,8,15,721.5,83.5,2.35,29.5,421.5,776.17,584.5
2017,8,20,8,30,752.0,88.0,2.3,30.0,476.0,825.53,614.06
2017,8,20,8,45,777.5,90.0,2.3,31.0,529.0,865.53,635.67
2017,8,20,9,0,803.0,92.0,2.3,32.0,582.0,903.47,655.49
2017,8,20,9,15,819.5,95.0,2.25,32.5,629.5,931.51,669.45
2017,8,20,9,30,836.0,98.0,2.2,33.0,677.0,946.67,675.16
2017,8,20,9,45,849.0,100.0,2.15,33.5,720.0,964.16,682.49
2017,8,20,10,0,862.0,102.0,2.1,34.0,763.0,978.41,687.78
2017,8,20,10,15,871.0,103.5,2.15,34.5,799.5,984.73,689.33
2017,8,20,10,30,880.0,105.0,2.2,35.0,836.0,987.54,688.94
2017,8,20,10,45,886.5,106.0,2.25,35.5,865.5,983.81,684.68
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,976.5,678.43
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,963.72,670.36
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,947.45,660.25
2017,8,20,11,45,894.5,117.0,2.45,36.5,949.5,923.58,644.15
2017,8,20,12,0,887.0,125.0,2.5,37.0,961.0,896.6,626.21
2017,8,20,12,15,888.0,125.5,2.55,37.0,966.0,867.26,608.09
2017,8,20,12,30,889.0,126.0,2.6,37.0,971.0,835.13,588.12
2017,8,20,12,45,889.0,125.0,2.65,37.5,968.0,798.35,563.86
2017,8,20,13,0,889.0,124.0,2.7,38.0,965.0,759.23,538.01
2017,8,20,13,15,886.5,123.5,2.75,38.0,953.5,716.61,509.17
2017,8,20,13,30,884.0,123.0,2.8,38.0,942.0,672.13,478.2
2017,8,20,13,45,880.0,122.0,2.85,38.0,922.5,624.69,444.38
2017,8,20,14,0,876.0,121.0,2.9,38.0,903.0,575.86,408.64
2017,8,20,14,15,869.5,119.5,2.9,38.0,875.0,524.24,369.76
2017,8,20,14,30,863.0,118.0,2.9,38.0,847.0,471.88,329.21
2017,8,20,14,45,853.0,116.5,2.95,38.0,812.0,417.65,286.32
2017,8,20,15,0,843.0,115.0,3.0,38.0,777.0,363.47,242.45
2017,8,20,15,15,830.5,112.5,3.0,38.0,735.5,308.19,197.29
2017,8,20,15,30,818.0,110.0,3.0,38.0,694.0,245.58,147.31
2017,8,20,15,45,802.0,107.0,3.05,38.0,647.5,190.68,105.41
2017,8,20,16,0,786.0,104.0,3.1,38.0,601.0,137.53,70.57
2017,8,20,16,15,764.5,100.0,3.1,37.5,550.0,85.46,48.34
2017,8,20,16,30,743.0,96.0,3.1,37.0,499.0,66.85,48.42
2017,8,20,16,45,712.5,92.0,3.15,37.0,444.5,59.74,42.89
2017,8,20,17,0,682.0,88.0,3.2,37.0,390.0,59.05,42.51
2017,8,20,17,15,641.5,82.0,2.9,36.0,334.5,56.76,40.99
2017,8,20,17,30,601.0,76.0,2.6,35.0,279.0,54.34,39.29
2017,8,20,17,45,539.0,68.5,2.3,34.5,225.0,50.49,36.22
2017,8,20,18,0,477.0,61.0,2.0,34.0,171.0,46.51,32.87
2017,8,20,18,15,385.0,49.5,2.0,33.0,122.0,38.77,26.26
2017,8,20,18,30,293.0,38.0,2.0,32.0,73.0,30.71,19.01
2017,8,20,18,45,146.5,19.0,2.05,31.5,36.5,14.89,2.27
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
