Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,87.0,16.0,1.35,25.5,24.0,65.99,0.0
2017,8,21,6,30,174.0,32.0,1.5,26.0,48.0,190.49,135.24
2017,8,21,6,45,282.5,45.5,1.7,26.5,93.0,284.85,222.18
2017,8,21,7,0,391.0,59.0,1.9,27.0,138.0,394.11,311.43
2017,8,21,7,15,459.5,69.0,1.85,27.5,190.0,474.22,374.13
2017,8,21,7,30,528.0,79.0,1.8,28.0,242.0,557.86,435.35
2017,8,21,7,45,582.0,84.0,1.8,28.5,297.5,626.03,482.59
2017,8,21,8,0,636.0,89.0,1.8,29.0,353.0,695.44,528.74
2017,8,21,8,15,668.5,94.5,1.8,29.5,406.5,747.02,560.89
2017,8,21,8,30,701.0,100.0,1.8,30.0,460.0,797.77,591.64
2017,8,21,8,45,728.5,102.5,1.8,31.0,512.0,833.91,610.71
2017,8,21,9,0,756.0,105.0,1.8,32.0,564.0,873.49,631.68
2017,8,21,9,15,531.0,203.5,1.8,32.5,539.0,773.96,562.19
2017,8,21,9,30,306.0,302.0,1.8,33.0,514.0,647.33,469.72
2017,8,21,9,45,319.5,313.0,1.8,33.5,546.5,669.23,483.41
2017,8,21,10,0,333.0,324.0,1.8,34.0,579.0,689.75,494.92
2017,8,21,10,15,585.5,222.5,1.8,34.0,697.5,847.44,602.95
2017,8,21,10,30,838.0,121.0,1.8,34.0,816.0,962.1,673.06
2017,8,21,10,45,844.5,123.5,1.8,34.5,845.5,959.86,668.1
2017,8,21,11,0,851.0,126.0,1.8,35.0,875.0,954.13,662.38
2017,8,21,11,15,856.0,127.0,1.8,35.5,896.5,942.0,652.93
2017,8,21,11,30,861.0,128.0,1.8,36.0,918.0,926.5,641.61
2017,8,21,11,45,861.0,131.0,1.85,36.5,931.0,905.04,627.3
2017,8,21,12,0,861.0,134.0,1.9,37.0,944.0,880.5,611.19
2017,8,21,12,15,862.0,134.5,1.95,37.0,949.5,851.69,593.68
2017,8,21,12,30,863.0,135.0,2.0,37.0,955.0,820.18,574.4
2017,8,21,12,45,862.0,135.0,2.05,37.0,951.5,784.18,552.12
2017,8,21,13,0,861.0,135.0,2.1,37.0,948.0,745.98,527.94
2017,8,21,13,15,573.5,291.5,2.2,37.0,830.5,641.82,454.06
2017,8,21,13,30,286.0,448.0,2.3,37.0,713.0,555.33,391.62
2017,8,21,13,45,566.5,290.0,2.4,37.5,799.5,568.81,403.39
2017,8,21,14,0,847.0,132.0,2.5,38.0,886.0,566.29,400.97
2017,8,21,14,15,840.0,130.0,2.55,38.0,858.5,515.34,362.67
2017,8,21,14,30,833.0,128.0,2.6,38.0,831.0,463.78,323.0
2017,8,21,14,45,824.0,126.0,2.7,38.0,796.5,411.03,281.45
2017,8,21,15,0,815.0,124.0,2.8,38.0,762.0,351.9,234.36
2017,8,21,15,15,802.5,121.0,2.85,37.5,721.0,296.94,190.06
2017,8,21,15,30,790.0,118.0,2.9,37.0,680.0,242.95,146.79
2017,8,21,15,45,772.0,115.5,3.0,37.0,633.5,189.68,106.34
2017,8,21,16,0,754.0,113.0,3.1,37.0,587.0,138.44,73.24
2017,8,21,16,15,731.5,108.5,3.2,36.5,536.5,87.86,52.37
2017,8,21,16,30,709.0,104.0,3.3,36.0,486.0,65.36,47.45
2017,8,21,16,45,675.5,100.0,3.4,36.0,432.0,65.0,47.36
2017,8,21,17,0,642.0,96.0,3.5,36.0,378.0,64.6,47.23
2017,8,21,17,15,599.0,89.0,3.4,35.5,323.5,61.85,45.26
2017,8,21,17,30,556.0,82.0,3.3,35.0,269.0,58.93,43.08
2017,8,21,17,45,488.5,74.0,3.2,34.5,215.5,54.92,39.87
2017,8,21,18,0,421.0,66.0,3.1,34.0,162.0,50.79,36.38
2017,8,21,18,15,327.5,53.0,3.1,33.5,114.5,40.41,27.5
2017,8,21,18,30,234.0,40.0,3.1,33.0,67.0,31.01,19.05
2017,8,21,18,45,117.0,20.0,3.1,32.5,33.5,15.68,1.37
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,16.0,1.65,25.5,23.5,64.74,0.0
2017,8,22,6,30,170.0,32.0,1.8,26.0,47.0,188.39,132.37
2017,8,22,6,45,289.5,44.5,2.0,26.5,92.5,288.07,224.84
2017,8,22,7,0,409.0,57.0,2.2,27.0,138.0,404.61,320.11
2017,8,22,7,15,478.0,66.5,2.15,27.5,191.0,485.0,383.04
2017,8,22,7,30,547.0,76.0,2.1,28.0,244.0,568.96,444.72
2017,8,22,7,45,607.0,79.0,2.1,29.0,301.0,639.98,493.19
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,712.53,540.45
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,763.36,571.24
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,808.81,597.44
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,850.63,620.43
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,890.49,641.5
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,918.63,654.58
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,943.92,665.71
2017,8,22,9,45,833.5,104.0,1.45,33.5,711.0,951.42,666.38
2017,8,22,10,0,847.0,106.0,1.4,34.0,754.0,965.89,671.63
2017,8,22,10,15,856.5,108.0,1.35,34.5,790.5,973.04,672.38
2017,8,22,10,30,866.0,110.0,1.3,35.0,827.0,976.71,671.22
2017,8,22,10,45,873.5,111.0,1.3,35.5,856.5,973.8,667.06
2017,8,22,11,0,881.0,112.0,1.3,36.0,886.0,967.35,661.0
2017,8,22,11,15,886.0,113.0,1.35,36.0,908.0,954.97,653.66
2017,8,22,11,30,891.0,114.0,1.4,36.0,930.0,939.1,644.34
2017,8,22,11,45,890.5,117.0,1.45,36.5,942.5,916.76,629.86
2017,8,22,12,0,890.0,120.0,1.5,37.0,955.0,891.27,613.53
2017,8,22,12,15,891.0,120.5,1.55,37.0,960.5,861.8,596.01
2017,8,22,12,30,892.0,121.0,1.6,37.0,966.0,829.52,576.65
2017,8,22,12,45,892.5,120.0,1.7,37.5,963.0,792.92,553.71
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,753.93,529.01
2017,8,22,13,15,890.5,118.5,1.85,38.0,948.5,711.05,500.55
2017,8,22,13,30,888.0,118.0,1.9,38.0,937.0,666.3,469.95
2017,8,22,13,45,884.5,116.5,2.0,38.5,917.5,618.45,435.74
2017,8,22,14,0,881.0,115.0,2.1,39.0,898.0,569.19,399.56
2017,8,22,14,15,875.0,113.5,2.15,38.5,870.0,517.47,361.98
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,464.95,322.42
2017,8,22,14,45,852.5,114.5,2.25,38.0,805.5,410.85,279.87
2017,8,22,15,0,836.0,117.0,2.3,38.0,769.0,357.41,236.86
2017,8,22,15,15,823.5,114.5,2.3,38.0,727.5,294.99,186.88
2017,8,22,15,30,811.0,112.0,2.3,38.0,686.0,240.15,142.86
2017,8,22,15,45,794.0,109.0,2.35,38.0,639.5,185.46,101.76
2017,8,22,16,0,777.0,106.0,2.4,38.0,593.0,132.66,68.28
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.5,81.13,48.43
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,68.54,49.78
2017,8,22,16,45,701.5,93.5,2.25,37.0,435.5,60.96,43.88
2017,8,22,17,0,670.0,89.0,2.2,37.0,381.0,59.97,43.26
2017,8,22,17,15,627.5,83.0,1.9,36.0,326.0,57.72,41.77
2017,8,22,17,30,585.0,77.0,1.6,35.0,271.0,55.35,40.11
2017,8,22,17,45,519.0,69.0,1.35,34.5,217.0,51.13,36.73
2017,8,22,18,0,453.0,61.0,1.1,34.0,163.0,46.77,33.04
2017,8,22,18,15,357.5,49.0,1.05,33.0,115.0,38.6,26.05
2017,8,22,18,30,262.0,37.0,1.0,32.0,67.0,28.77,17.27
2017,8,22,18,45,131.0,18.5,0.95,31.5,33.5,14.53,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,15.0,1.15,25.5,23.0,67.0,0.0
2017,8,23,6,30,181.0,30.0,1.2,26.0,46.0,192.02,133.23
2017,8,23,6,45,289.0,44.0,1.3,26.5,91.0,286.97,222.89
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,396.63,311.91
2017,8,23,7,15,218.5,85.5,1.15,28.0,131.0,289.5,227.94
2017,8,23,7,30,40.0,113.0,0.9,29.0,126.0,157.7,121.17
2017,8,23,7,45,260.0,117.0,0.7,30.0,222.5,371.8,289.37
2017,8,23,8,0,480.0,121.0,0.5,31.0,319.0,590.85,443.83
2017,8,23,8,15,589.0,111.0,0.6,31.5,388.5,695.45,510.81
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,794.97,573.08
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,834.87,594.43
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,867.69,611.69
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,896.66,627.37
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,922.88,641.33
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,940.77,649.8
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,955.41,656.47
2017,8,23,10,15,813.0,129.5,1.0,35.5,776.0,963.03,658.2
2017,8,23,10,30,823.0,132.0,1.0,36.0,812.0,967.19,658.09
2017,8,23,10,45,831.0,133.5,1.0,36.5,841.0,954.39,648.1
2017,8,23,11,0,839.0,135.0,1.0,37.0,870.0,948.88,642.82
2017,8,23,11,15,843.5,136.0,1.0,37.0,891.5,936.12,634.62
2017,8,23,11,30,848.0,137.0,1.0,37.0,913.0,920.05,624.64
2017,8,23,11,45,851.0,138.0,1.05,37.5,926.0,899.37,611.51
2017,8,23,12,0,854.0,139.0,1.1,38.0,939.0,875.59,596.57
2017,8,23,12,15,855.0,139.0,1.2,38.0,944.0,846.29,580.14
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,814.34,561.87
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,778.02,540.57
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,739.57,516.97
2017,8,23,13,15,849.0,139.5,1.6,38.0,929.0,697.67,489.61
2017,8,23,13,30,846.0,139.0,1.7,38.0,917.0,654.08,460.27
2017,8,23,13,45,838.0,139.5,1.8,38.0,896.0,606.79,427.47
2017,8,23,14,0,830.0,140.0,1.9,38.0,875.0,558.57,392.96
2017,8,23,14,15,572.5,253.0,1.95,38.0,753.0,469.8,329.59
2017,8,23,14,30,315.0,366.0,2.0,38.0,631.0,415.1,290.93
2017,8,23,14,45,295.5,363.0,2.1,38.0,603.5,381.51,266.56
2017,8,23,15,0,276.0,360.0,2.2,38.0,576.0,349.71,243.19
2017,8,23,15,15,159.0,325.5,2.25,37.5,448.0,284.59,199.64
2017,8,23,15,30,42.0,291.0,2.3,37.0,320.0,233.98,167.62
2017,8,23,15,45,24.5,240.5,2.35,37.0,257.5,202.06,145.53
2017,8,23,16,0,7.0,190.0,2.4,37.0,195.0,159.79,115.51
2017,8,23,16,15,85.0,210.5,2.4,36.5,257.0,162.29,117.58
2017,8,23,16,30,163.0,231.0,2.4,36.0,319.0,162.28,124.49
2017,8,23,16,45,190.0,203.0,2.45,35.5,294.0,146.06,112.39
2017,8,23,17,0,217.0,175.0,2.5,35.0,269.0,122.43,94.16
2017,8,23,17,15,198.0,152.5,2.35,34.5,229.0,114.19,88.03
2017,8,23,17,30,179.0,130.0,2.2,34.0,189.0,98.85,75.92
2017,8,23,17,45,149.0,107.0,2.05,33.5,149.5,82.64,62.81
2017,8,23,18,0,119.0,84.0,1.9,33.0,110.0,65.97,48.96
2017,8,23,18,15,82.5,61.0,1.85,32.5,76.5,48.83,34.4
2017,8,23,18,30,46.0,38.0,1.8,32.0,43.0,31.23,19.06
2017,8,23,18,45,23.0,19.0,1.75,31.5,21.5,16.1,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.75,25.0,6.5,5.91,0.0
2017,8,24,6,30,0.0,13.0,0.8,25.0,13.0,11.42,2.51
2017,8,24,6,45,0.0,28.0,0.9,25.5,28.0,24.67,14.14
2017,8,24,7,0,0.0,43.0,1.0,26.0,43.0,37.95,25.29
2017,8,24,7,15,0.0,61.0,1.05,26.5,61.0,55.62,39.85
2017,8,24,7,30,0.0,79.0,1.1,27.0,79.0,73.14,54.03
2017,8,24,7,45,0.0,103.0,1.2,27.5,103.0,97.12,73.05
2017,8,24,8,0,0.0,127.0,1.3,28.0,127.0,120.79,91.41
2017,8,24,8,15,13.5,159.0,1.4,28.5,166.0,165.15,126.11
2017,8,24,8,30,27.0,191.0,1.5,29.0,205.0,225.23,171.93
2017,8,24,8,45,159.0,223.0,1.6,29.5,318.0,400.7,306.03
2017,8,24,9,0,291.0,255.0,1.7,30.0,431.0,581.26,435.35
2017,8,24,9,15,303.0,276.5,1.75,30.5,473.0,616.66,456.49
2017,8,24,9,30,315.0,298.0,1.8,31.0,515.0,650.58,477.39
2017,8,24,9,45,204.5,326.5,1.9,31.5,471.0,552.05,405.07
2017,8,24,10,0,94.0,355.0,2.0,32.0,427.0,451.98,331.03
2017,8,24,10,15,53.5,306.5,2.05,32.0,348.0,354.95,261.06
2017,8,24,10,30,13.0,258.0,2.1,32.0,269.0,249.65,183.3
2017,8,24,10,45,141.0,340.0,2.15,32.5,463.5,481.28,352.71
2017,8,24,11,0,269.0,422.0,2.2,33.0,658.0,693.51,496.64
2017,8,24,11,15,293.0,412.5,2.25,33.0,675.0,693.87,495.73
2017,8,24,11,30,317.0,403.0,2.3,33.0,692.0,692.47,495.22
2017,8,24,11,45,521.5,311.5,2.4,33.5,795.5,781.2,557.97
2017,8,24,12,0,726.0,220.0,2.5,34.0,899.0,851.34,606.34
2017,8,24,12,15,727.5,220.5,2.55,34.0,904.0,823.42,587.31
2017,8,24,12,30,729.0,221.0,2.6,34.0,909.0,793.03,567.22
2017,8,24,12,45,724.5,223.0,2.65,34.0,905.0,757.11,543.1
2017,8,24,13,0,720.0,225.0,2.7,34.0,901.0,719.53,517.48
2017,8,24,13,15,716.5,224.0,2.75,34.0,889.0,678.69,489.22
2017,8,24,13,30,713.0,223.0,2.8,34.0,877.0,636.64,459.51
2017,8,24,13,45,704.0,223.0,2.85,34.0,857.0,591.16,426.67
2017,8,24,14,0,695.0,223.0,2.9,34.0,837.0,545.32,392.76
2017,8,24,14,15,514.5,301.5,2.95,34.0,748.5,479.41,343.9
2017,8,24,14,30,334.0,380.0,3.0,34.0,660.0,431.93,309.12
2017,8,24,14,45,261.0,376.5,3.1,34.0,589.5,376.91,269.54
2017,8,24,15,0,188.0,373.0,3.2,34.0,519.0,339.33,242.93
2017,8,24,15,15,217.5,347.0,3.2,33.5,507.0,312.32,222.05
2017,8,24,15,30,247.0,321.0,3.2,33.0,495.0,271.86,190.9
2017,8,24,15,45,236.0,298.5,3.25,33.0,455.5,245.91,172.3
2017,8,24,16,0,225.0,276.0,3.3,33.0,416.0,211.1,149.06
2017,8,24,16,15,112.5,187.0,3.25,32.5,257.0,137.93,106.58
2017,8,24,16,30,0.0,98.0,3.2,32.0,98.0,86.12,65.28
2017,8,24,16,45,147.5,130.5,3.15,32.0,194.0,100.95,77.71
2017,8,24,17,0,295.0,163.0,3.1,32.0,290.0,115.67,90.0
2017,8,24,17,15,255.0,147.5,2.75,31.5,246.0,106.22,82.69
2017,8,24,17,30,215.0,132.0,2.4,31.0,202.0,96.34,74.87
2017,8,24,17,45,175.5,109.0,2.1,30.5,159.0,83.9,64.67
2017,8,24,18,0,136.0,86.0,1.8,30.0,116.0,67.19,50.59
2017,8,24,18,15,91.5,61.5,1.65,29.5,79.0,49.06,35.01
2017,8,24,18,30,47.0,37.0,1.5,29.0,42.0,30.42,18.54
2017,8,24,18,45,23.5,18.5,1.35,28.5,21.0,15.65,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,11.0,3.65,24.0,11.0,10.01,0.0
2017,8,25,6,30,0.0,22.0,3.8,24.0,22.0,19.4,8.0
2017,8,25,6,45,8.0,44.5,3.95,24.5,46.0,50.79,35.26
2017,8,25,7,0,16.0,67.0,4.1,25.0,70.0,80.5,60.39
2017,8,25,7,15,31.0,90.0,4.25,25.5,98.5,125.88,98.1
2017,8,25,7,30,46.0,113.0,4.4,26.0,127.0,163.04,128.53
2017,8,25,7,45,44.5,135.0,4.55,26.5,151.0,185.43,145.93
2017,8,25,8,0,43.0,157.0,4.7,27.0,175.0,207.3,162.47
2017,8,25,8,15,72.0,187.0,4.75,27.5,221.5,266.22,208.64
2017,8,25,8,30,101.0,217.0,4.8,28.0,268.0,325.68,254.09
2017,8,25,8,45,143.0,243.5,4.9,28.5,324.5,410.96,318.33
2017,8,25,9,0,185.0,270.0,5.0,29.0,381.0,479.46,368.6
2017,8,25,9,15,157.0,294.0,5.1,29.5,394.0,477.19,363.86
2017,8,25,9,30,129.0,318.0,5.2,30.0,407.0,473.17,358.16
2017,8,25,9,45,131.0,340.5,5.3,30.5,435.5,495.45,372.77
2017,8,25,10,0,133.0,363.0,5.4,31.0,464.0,516.67,386.43
2017,8,25,10,15,102.5,371.5,5.5,31.0,452.0,472.74,353.07
2017,8,25,10,30,72.0,380.0,5.6,31.0,440.0,446.26,332.33
2017,8,25,10,45,154.0,404.5,5.7,31.0,537.5,560.46,416.66
2017,8,25,11,0,236.0,429.0,5.8,31.0,635.0,655.14,485.05
2017,8,25,11,15,188.5,443.5,5.9,31.0,610.5,614.27,454.02
2017,8,25,11,30,141.0,458.0,6.0,31.0,586.0,573.89,423.71
2017,8,25,11,45,111.0,454.5,6.15,31.5,557.0,523.82,386.45
2017,8,25,12,0,81.0,451.0,6.3,32.0,528.0,485.93,357.73
2017,8,25,12,15,73.0,447.0,6.35,32.0,516.5,467.51,344.23
2017,8,25,12,30,65.0,443.0,6.4,32.0,505.0,449.55,331.03
2017,8,25,12,45,95.5,457.5,6.5,32.0,547.5,477.34,351.73
2017,8,25,13,0,126.0,472.0,6.6,32.0,590.0,501.38,369.43
2017,8,25,13,15,105.5,457.5,6.55,31.5,555.5,464.39,342.9
2017,8,25,13,30,85.0,443.0,6.5,31.0,521.0,429.12,317.61
2017,8,25,13,45,61.5,406.5,6.5,31.0,462.5,377.07,279.42
2017,8,25,14,0,38.0,370.0,6.5,31.0,404.0,328.37,243.55
2017,8,25,14,15,46.5,370.5,6.45,31.0,411.0,326.36,242.15
2017,8,25,14,30,55.0,371.0,6.4,31.0,418.0,323.02,239.59
2017,8,25,14,45,115.0,371.5,6.4,31.0,462.5,328.21,242.45
2017,8,25,15,0,175.0,372.0,6.4,31.0,507.0,333.72,244.52
2017,8,25,15,15,97.5,312.5,6.3,30.5,387.0,268.67,197.93
2017,8,25,15,30,20.0,253.0,6.2,30.0,267.0,213.98,159.84
2017,8,25,15,45,84.0,266.5,6.15,30.0,319.0,215.47,158.75
2017,8,25,16,0,148.0,280.0,6.1,30.0,371.0,206.46,150.9
2017,8,25,16,15,103.5,248.0,5.95,29.5,309.0,182.96,144.85
2017,8,25,16,30,59.0,216.0,5.8,29.0,247.0,161.93,128.52
2017,8,25,16,45,163.0,191.0,5.7,28.5,263.0,138.83,110.27
2017,8,25,17,0,267.0,166.0,5.6,28.0,279.0,117.37,93.09
2017,8,25,17,15,255.0,142.0,5.6,27.5,237.5,102.75,81.35
2017,8,25,17,30,243.0,118.0,5.6,27.0,196.0,87.38,68.73
2017,8,25,17,45,217.0,96.5,5.6,27.0,155.5,72.92,56.45
2017,8,25,18,0,191.0,75.0,5.6,27.0,115.0,57.85,43.4
2017,8,25,18,15,144.5,54.5,5.75,26.5,79.5,42.84,30.24
2017,8,25,18,30,98.0,34.0,5.9,26.0,44.0,27.32,16.11
2017,8,25,18,45,49.0,17.0,6.05,26.0,22.0,13.96,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,10.15,23.0,3.5,3.18,0.0
2017,8,26,6,30,0.0,7.0,10.2,23.0,7.0,6.14,0.0
2017,8,26,6,45,0.0,15.5,10.25,23.5,15.5,13.62,5.29
2017,8,26,7,0,0.0,24.0,10.3,24.0,24.0,21.11,11.66
2017,8,26,7,15,0.0,33.5,10.35,24.0,33.5,29.51,18.74
2017,8,26,7,30,0.0,43.0,10.4,24.0,43.0,37.92,25.75
2017,8,26,7,45,0.0,63.0,10.45,24.0,63.0,55.66,40.36
2017,8,26,8,0,0.0,83.0,10.5,24.0,83.0,74.21,55.45
2017,8,26,8,15,4.0,125.0,10.55,24.0,127.0,119.75,92.52
2017,8,26,8,30,8.0,167.0,10.6,24.0,171.0,166.07,129.7
2017,8,26,8,45,7.5,177.5,10.7,24.5,182.0,174.33,135.55
2017,8,26,9,0,7.0,188.0,10.8,25.0,193.0,182.77,141.5
2017,8,26,9,15,3.5,157.5,10.9,25.0,160.0,147.4,112.83
2017,8,26,9,30,0.0,127.0,11.0,25.0,127.0,114.18,85.94
2017,8,26,9,45,1.5,145.0,11.1,25.0,146.0,132.41,100.27
2017,8,26,10,0,3.0,163.0,11.2,25.0,165.0,150.59,114.45
2017,8,26,10,15,5.5,181.0,11.25,25.0,185.0,169.64,129.31
2017,8,26,10,30,8.0,199.0,11.3,25.0,205.0,188.54,143.98
2017,8,26,10,45,4.0,154.5,11.45,25.5,157.5,142.81,107.54
2017,8,26,11,0,0.0,110.0,11.6,26.0,110.0,98.24,72.07
2017,8,26,11,15,6.0,179.0,11.65,26.0,185.0,166.6,125.73
2017,8,26,11,30,12.0,248.0,11.7,26.0,260.0,234.79,178.65
2017,8,26,11,45,9.0,207.5,11.8,26.0,216.5,194.22,147.02
2017,8,26,12,0,6.0,167.0,11.9,26.0,173.0,154.45,115.96
2017,8,26,12,15,4.0,155.5,11.85,26.0,160.0,142.04,106.18
2017,8,26,12,30,2.0,144.0,11.8,26.0,147.0,129.84,96.58
2017,8,26,12,45,3.5,153.0,11.75,26.0,157.0,138.66,103.51
2017,8,26,13,0,5.0,162.0,11.7,26.0,167.0,147.26,110.26
2017,8,26,13,15,3.5,152.0,11.6,26.0,155.5,136.98,102.23
2017,8,26,13,30,2.0,142.0,11.5,26.0,144.0,126.91,94.39
2017,8,26,13,45,1.0,134.0,11.4,26.0,135.0,119.08,88.31
2017,8,26,14,0,0.0,126.0,11.3,26.0,126.0,111.4,82.37
2017,8,26,14,15,0.0,105.5,11.2,25.5,105.5,93.5,68.54
2017,8,26,14,30,0.0,85.0,11.1,25.0,85.0,75.57,54.59
2017,8,26,14,45,1.0,121.0,11.05,25.0,122.5,107.08,79.66
2017,8,26,15,0,2.0,157.0,11.0,25.0,160.0,137.45,103.8
2017,8,26,15,15,1.0,112.5,11.0,25.0,114.0,99.48,73.93
2017,8,26,15,30,0.0,68.0,11.0,25.0,68.0,60.27,42.83
2017,8,26,15,45,0.0,40.5,11.05,25.0,40.5,35.82,23.28
2017,8,26,16,0,0.0,13.0,11.1,25.0,13.0,11.47,3.65
2017,8,26,16,15,0.0,29.5,11.15,25.0,29.5,26.04,16.46
2017,8,26,16,30,0.0,46.0,11.2,25.0,46.0,40.63,28.94
2017,8,26,16,45,0.0,59.0,11.25,25.0,59.0,52.13,38.86
2017,8,26,17,0,0.0,72.0,11.3,25.0,72.0,63.67,48.86
2017,8,26,17,15,0.0,61.0,11.3,25.0,61.0,53.89,40.64
2017,8,26,17,30,0.0,50.0,11.3,25.0,50.0,44.12,32.34
2017,8,26,17,45,0.0,39.5,11.3,25.0,39.5,34.82,24.31
2017,8,26,18,0,0.0,29.0,11.3,25.0,29.0,25.53,16.19
2017,8,26,18,15,0.0,19.5,11.25,24.5,19.5,17.15,8.81
2017,8,26,18,30,0.0,10.0,11.2,24.0,10.0,8.78,1.31
2017,8,26,18,45,0.0,5.0,11.2,24.0,5.0,4.38,0.0
2017,8,26,19,0,0.0,0.0,11.2,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,23.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.1,23.0,5.0,4.55,0.0
2017,8,27,6,30,0.0,10.0,8.1,23.0,10.0,8.78,0.31
2017,8,27,6,45,0.0,20.5,8.15,23.0,20.5,18.03,8.86
2017,8,27,7,0,0.0,31.0,8.2,23.0,31.0,27.31,16.81
2017,8,27,7,15,0.0,43.5,8.1,23.0,43.5,38.37,26.17
2017,8,27,7,30,0.0,56.0,8.0,23.0,56.0,49.45,35.44
2017,8,27,7,45,0.0,52.5,7.95,23.5,52.5,46.34,32.75
2017,8,27,8,0,0.0,49.0,7.9,24.0,49.0,43.24,30.03
2017,8,27,8,15,0.0,85.0,7.9,24.0,85.0,75.54,56.34
2017,8,27,8,30,0.0,121.0,7.9,24.0,121.0,110.57,84.52
2017,8,27,8,45,1.0,145.5,7.9,24.0,146.5,135.12,103.97
2017,8,27,9,0,2.0,170.0,7.9,24.0,172.0,159.58,123.17
2017,8,27,9,15,1.0,144.0,7.95,24.0,145.0,131.82,100.61
2017,8,27,9,30,0.0,118.0,8.0,24.0,118.0,105.71,79.47
2017,8,27,9,45,0.0,115.0,8.1,24.0,115.0,102.82,76.96
2017,8,27,10,0,0.0,112.0,8.2,24.0,112.0,100.02,74.55
2017,8,27,10,15,1.5,134.0,8.25,24.0,135.5,121.75,91.7
2017,8,27,10,30,3.0,156.0,8.3,24.0,159.0,143.44,108.71
2017,8,27,10,45,6.5,187.5,8.35,24.5,193.5,175.77,133.79
2017,8,27,11,0,10.0,219.0,8.4,25.0,228.0,207.84,158.39
2017,8,27,11,15,12.0,246.0,8.4,25.0,257.0,233.94,178.43
2017,8,27,11,30,14.0,273.0,8.4,25.0,286.0,259.61,198.04
2017,8,27,11,45,16.5,296.5,8.4,25.0,312.0,282.0,215.09
2017,8,27,12,0,19.0,320.0,8.4,25.0,338.0,303.8,231.63
2017,8,27,12,15,20.0,329.5,8.4,25.0,349.0,311.11,237.08
2017,8,27,12,30,21.0,339.0,8.4,25.0,360.0,318.08,242.31
2017,8,27,12,45,14.5,265.5,8.4,25.0,280.0,246.19,187.21
2017,8,27,13,0,8.0,192.0,8.4,25.0,200.0,175.73,132.73
2017,8,27,13,15,8.5,199.0,8.45,25.0,207.5,181.35,137.17
2017,8,27,13,30,9.0,206.0,8.5,25.0,215.0,186.79,141.45
2017,8,27,13,45,6.5,184.0,8.6,25.0,191.0,165.47,124.92
2017,8,27,14,0,4.0,162.0,8.7,25.0,167.0,144.56,108.68
2017,8,27,14,15,2.0,106.0,8.75,24.5,108.5,94.87,69.88
2017,8,27,14,30,0.0,50.0,8.8,24.0,50.0,44.39,29.94
2017,8,27,14,45,0.0,69.0,8.95,24.0,69.0,61.27,43.5
2017,8,27,15,0,0.0,88.0,9.1,24.0,88.0,78.16,57.1
2017,8,27,15,15,1.0,128.5,9.15,24.0,129.5,112.95,84.97
2017,8,27,15,30,2.0,169.0,9.2,24.0,171.0,145.71,111.21
2017,8,27,15,45,1.0,103.0,9.25,24.0,104.0,91.07,67.87
2017,8,27,16,0,0.0,37.0,9.3,24.0,37.0,32.7,20.95
2017,8,27,16,15,0.0,26.5,9.3,23.5,26.5,23.39,14.33
2017,8,27,16,30,0.0,16.0,9.3,23.0,16.0,14.1,6.46
2017,8,27,16,45,0.0,12.5,9.35,23.0,12.5,11.01,3.84
2017,8,27,17,0,0.0,9.0,9.4,23.0,9.0,7.92,1.19
2017,8,27,17,15,0.0,7.5,9.45,23.0,7.5,6.59,0.06
2017,8,27,17,30,0.0,6.0,9.5,23.0,6.0,5.27,0.0
2017,8,27,17,45,0.0,4.5,9.6,23.0,4.5,3.95,0.0
2017,8,27,18,0,0.0,3.0,9.7,23.0,3.0,2.63,0.0
2017,8,27,18,15,0.0,2.0,9.75,22.5,2.0,1.75,0.0
2017,8,27,18,30,0.0,1.0,9.8,22.0,1.0,0.88,0.0
2017,8,27,18,45,0.0,0.5,9.85,22.0,0.5,0.45,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,8.0,12.5,8.75,21.0,13.0,16.05,0.0
2017,8,28,6,30,16.0,25.0,8.8,21.0,26.0,39.55,21.11
2017,8,28,6,45,53.0,46.0,8.95,21.0,55.0,103.08,78.92
2017,8,28,7,0,90.0,67.0,9.1,21.0,84.0,155.55,125.08
2017,8,28,7,15,110.0,90.5,9.15,21.0,118.5,200.84,164.28
2017,8,28,7,30,130.0,114.0,9.2,21.0,153.0,246.36,202.82
2017,8,28,7,45,65.0,108.5,9.3,21.5,128.0,167.8,135.94
2017,8,28,8,0,0.0,103.0,9.4,22.0,103.0,94.96,73.0
2017,8,28,8,15,0.0,127.5,9.4,22.0,127.5,118.97,92.43
2017,8,28,8,30,0.0,152.0,9.4,22.0,152.0,142.79,111.44
2017,8,28,8,45,18.0,193.5,9.45,22.5,204.5,201.38,158.78
2017,8,28,9,0,36.0,235.0,9.5,23.0,257.0,277.64,219.2
2017,8,28,9,15,95.5,276.5,9.45,23.0,340.0,378.9,300.2
2017,8,28,9,30,155.0,318.0,9.4,23.0,423.0,498.21,393.23
2017,8,28,9,45,98.5,317.0,9.35,23.5,386.0,418.9,328.46
2017,8,28,10,0,42.0,316.0,9.3,24.0,349.0,357.79,277.84
2017,8,28,10,15,69.5,353.0,9.2,24.0,409.5,420.08,326.0
2017,8,28,10,30,97.0,390.0,9.1,24.0,470.0,480.91,372.29
2017,8,28,10,45,61.5,361.5,9.0,24.5,413.0,411.11,316.8
2017,8,28,11,0,26.0,333.0,8.9,25.0,356.0,343.85,263.37
2017,8,28,11,15,19.0,290.0,8.85,25.0,307.0,281.43,215.2
2017,8,28,11,30,12.0,247.0,8.8,25.0,258.0,233.79,178.16
2017,8,28,11,45,13.0,259.0,8.8,25.5,271.5,244.55,186.01
2017,8,28,12,0,14.0,271.0,8.8,26.0,285.0,255.03,193.57
2017,8,28,12,15,127.5,370.0,8.65,26.0,490.0,447.33,342.31
2017,8,28,12,30,241.0,469.0,8.5,26.0,695.0,613.8,466.86
2017,8,28,12,45,143.0,439.5,8.4,26.0,574.0,498.03,378.59
2017,8,28,13,0,45.0,410.0,8.3,26.0,453.0,390.4,296.0
2017,8,28,13,15,104.5,434.5,8.1,26.0,530.5,443.39,336.74
2017,8,28,13,30,164.0,459.0,7.9,26.0,608.0,485.7,368.48
2017,8,28,13,45,331.5,400.5,7.75,26.0,693.0,515.42,391.63
2017,8,28,14,0,499.0,342.0,7.6,26.0,778.0,528.7,400.62
2017,8,28,14,15,667.0,229.5,7.45,25.5,792.0,486.61,367.32
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,438.24,326.07
2017,8,28,14,45,816.5,120.0,7.2,25.0,769.0,385.38,280.03
2017,8,28,15,0,798.0,123.0,7.1,25.0,732.0,326.89,229.26
2017,8,28,15,15,458.5,221.5,6.95,25.0,567.5,263.34,185.85
2017,8,28,15,30,119.0,320.0,6.8,25.0,403.0,253.53,189.85
2017,8,28,15,45,429.0,214.5,6.7,25.0,480.0,191.36,128.89
2017,8,28,16,0,739.0,109.0,6.6,25.0,557.0,115.02,64.61
2017,8,28,16,15,715.5,104.5,6.45,24.5,506.5,64.46,49.05
2017,8,28,16,30,692.0,100.0,6.3,24.0,456.0,63.83,48.83
2017,8,28,16,45,665.5,93.0,6.2,24.0,403.5,61.33,46.9
2017,8,28,17,0,639.0,86.0,6.1,24.0,351.0,58.6,44.74
2017,8,28,17,15,594.5,79.5,6.05,24.0,297.0,55.89,42.56
2017,8,28,17,30,550.0,73.0,6.0,24.0,243.0,53.04,40.18
2017,8,28,17,45,489.5,63.5,6.0,24.0,191.5,47.52,35.36
2017,8,28,18,0,429.0,54.0,6.0,24.0,140.0,41.74,30.12
2017,8,28,18,15,325.0,41.5,5.95,23.5,94.5,32.87,22.07
2017,8,28,18,30,221.0,29.0,5.9,23.0,49.0,22.69,11.85
2017,8,28,18,45,110.5,14.5,5.9,23.0,24.5,13.19,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,20.0,69.52,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,40.0,190.11,120.3
2017,8,29,6,45,310.0,37.5,6.4,21.5,84.5,295.12,235.72
2017,8,29,7,0,421.0,50.0,6.5,22.0,129.0,402.41,329.1
2017,8,29,7,15,491.5,59.0,6.65,22.5,181.5,482.84,396.71
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,567.12,463.95
2017,8,29,7,45,608.0,74.5,7.0,23.5,289.0,630.86,512.63
2017,8,29,8,0,654.0,81.0,7.2,24.0,344.0,695.45,560.31
2017,8,29,8,15,687.0,86.5,7.25,24.5,398.5,747.47,596.74
2017,8,29,8,30,720.0,92.0,7.3,25.0,453.0,793.99,628.23
2017,8,29,8,45,743.0,96.0,7.4,25.5,504.5,832.91,653.7
2017,8,29,9,0,766.0,100.0,7.5,26.0,556.0,869.68,677.29
2017,8,29,9,15,784.0,103.5,7.55,26.0,603.5,898.59,696.21
2017,8,29,9,30,802.0,107.0,7.6,26.0,651.0,924.67,713.1
2017,8,29,9,45,814.5,110.0,7.65,26.5,693.5,941.72,722.15
2017,8,29,10,0,827.0,113.0,7.7,27.0,736.0,945.34,721.78
2017,8,29,10,15,836.5,115.0,7.65,27.0,772.0,951.8,724.71
2017,8,29,10,30,846.0,117.0,7.6,27.0,808.0,954.83,725.36
2017,8,29,10,45,852.0,119.0,7.6,27.5,836.5,950.96,720.08
2017,8,29,11,0,858.0,121.0,7.6,28.0,865.0,943.59,712.56
2017,8,29,11,15,863.0,122.5,7.55,28.0,886.5,931.29,703.0
2017,8,29,11,30,868.0,124.0,7.5,28.0,908.0,915.54,691.2
2017,8,29,11,45,849.5,139.5,7.45,28.5,916.0,888.7,670.35
2017,8,29,12,0,831.0,155.0,7.4,29.0,924.0,866.96,653.3
2017,8,29,12,15,603.0,275.5,7.3,29.0,835.0,761.69,574.51
2017,8,29,12,30,375.0,396.0,7.2,29.0,746.0,656.91,493.15
2017,8,29,12,45,348.0,419.0,7.15,29.5,743.0,634.03,474.48
2017,8,29,13,0,321.0,442.0,7.1,30.0,740.0,611.19,455.72
2017,8,29,13,15,208.0,442.5,7.0,30.0,634.5,516.19,384.75
2017,8,29,13,30,95.0,443.0,6.9,30.0,529.0,433.54,322.62
2017,8,29,13,45,107.5,436.5,6.85,30.0,531.5,425.1,316.5
2017,8,29,14,0,120.0,430.0,6.8,30.0,534.0,408.94,304.43
2017,8,29,14,15,234.5,399.5,6.65,29.5,594.5,426.36,317.16
2017,8,29,14,30,349.0,369.0,6.5,29.0,655.0,423.7,313.32
2017,8,29,14,45,325.0,357.0,6.4,29.0,614.5,380.43,279.33
2017,8,29,15,0,301.0,345.0,6.3,29.0,574.0,339.82,247.43
2017,8,29,15,15,524.0,239.0,6.1,29.0,610.5,288.96,199.56
2017,8,29,15,30,747.0,133.0,5.9,29.0,647.0,223.82,138.38
2017,8,29,15,45,732.0,127.0,5.75,29.0,600.5,163.53,92.97
2017,8,29,16,0,717.0,121.0,5.6,29.0,554.0,111.83,62.63
2017,8,29,16,15,692.0,116.5,5.3,28.5,503.0,72.2,54.66
2017,8,29,16,30,667.0,112.0,5.0,28.0,452.0,71.96,54.8
2017,8,29,16,45,635.0,105.0,4.7,28.0,398.5,69.78,53.18
2017,8,29,17,0,603.0,98.0,4.4,28.0,345.0,67.4,51.39
2017,8,29,17,15,555.0,90.0,4.0,27.5,291.0,63.96,48.74
2017,8,29,17,30,507.0,82.0,3.6,27.0,237.0,60.32,45.83
2017,8,29,17,45,434.0,72.0,3.25,26.5,184.5,53.5,40.04
2017,8,29,18,0,361.0,62.0,2.9,26.0,132.0,46.91,34.2
2017,8,29,18,15,259.5,46.0,2.75,25.5,88.0,35.37,23.9
2017,8,29,18,30,158.0,30.0,2.6,25.0,44.0,23.43,11.86
2017,8,29,18,45,79.0,15.0,2.5,25.0,22.0,13.64,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,81.0,13.0,4.1,21.0,19.0,59.09,0.0
2017,8,30,6,30,162.0,26.0,4.2,21.0,38.0,168.1,101.87
2017,8,30,6,45,277.5,40.5,4.3,21.5,82.5,273.84,217.17
2017,8,30,7,0,393.0,55.0,4.4,22.0,127.0,387.57,314.52
2017,8,30,7,15,465.5,65.0,4.55,22.5,180.0,470.12,383.32
2017,8,30,7,30,538.0,75.0,4.7,23.0,233.0,556.41,451.16
2017,8,30,7,45,589.5,81.5,4.85,23.5,289.0,624.07,501.93
2017,8,30,8,0,641.0,88.0,5.0,24.0,345.0,692.79,551.71
2017,8,30,8,15,675.0,94.0,5.1,24.5,399.5,745.92,588.25
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,798.2,623.33
2017,8,30,8,45,735.5,104.0,5.3,26.0,507.0,834.51,644.98
2017,8,30,9,0,762.0,108.0,5.4,27.0,560.0,874.38,668.83
2017,8,30,9,15,781.0,111.5,5.4,27.0,608.5,904.07,687.37
2017,8,30,9,30,800.0,115.0,5.4,27.0,657.0,930.92,703.94
2017,8,30,9,45,815.0,117.0,5.4,27.5,700.0,949.05,713.08
2017,8,30,10,0,830.0,119.0,5.4,28.0,743.0,963.9,720.07
2017,8,30,10,15,840.5,121.5,5.35,28.0,780.0,961.22,716.4
2017,8,30,10,30,851.0,124.0,5.3,28.0,817.0,965.47,717.72
2017,8,30,10,45,860.0,124.5,5.25,28.5,847.0,962.63,712.9
2017,8,30,11,0,869.0,125.0,5.2,29.0,877.0,956.25,705.91
2017,8,30,11,15,874.5,126.5,5.1,29.0,899.0,944.02,696.3
2017,8,30,11,30,880.0,128.0,5.0,29.0,921.0,928.29,684.51
2017,8,30,11,45,476.5,284.0,4.95,29.5,715.0,707.85,526.62
2017,8,30,12,0,73.0,440.0,4.9,30.0,509.0,467.43,344.61
2017,8,30,12,15,483.0,283.5,4.8,30.0,733.5,669.25,498.99
2017,8,30,12,30,893.0,127.0,4.7,30.0,958.0,818.54,606.18
2017,8,30,12,45,893.5,126.0,4.65,30.5,954.5,781.09,578.24
2017,8,30,13,0,894.0,125.0,4.6,31.0,951.0,741.21,548.79
2017,8,30,13,15,612.5,274.5,4.5,31.0,837.0,639.24,471.4
2017,8,30,13,30,331.0,424.0,4.4,31.0,723.0,555.19,406.96
2017,8,30,13,45,605.5,272.5,4.3,31.0,804.0,561.73,413.52
2017,8,30,14,0,880.0,121.0,4.2,31.0,885.0,552.12,405.13
2017,8,30,14,15,873.5,119.5,4.1,31.0,856.0,499.55,362.9
2017,8,30,14,30,867.0,118.0,4.0,31.0,827.0,446.26,319.2
2017,8,30,14,45,566.0,234.5,3.9,31.0,690.0,366.92,260.65
2017,8,30,15,0,265.0,351.0,3.8,31.0,553.0,331.95,238.71
2017,8,30,15,15,544.5,229.0,3.65,30.5,612.0,284.8,193.13
2017,8,30,15,30,824.0,107.0,3.5,30.0,671.0,215.24,127.41
2017,8,30,15,45,809.5,103.0,3.4,30.0,623.5,159.34,86.25
2017,8,30,16,0,795.0,99.0,3.3,30.0,576.0,105.09,56.0
2017,8,30,16,15,468.5,159.0,3.05,29.5,433.5,101.06,78.13
2017,8,30,16,30,142.0,219.0,2.8,29.0,291.0,155.05,122.75
2017,8,30,16,45,417.0,149.5,2.55,29.0,326.5,99.97,77.89
2017,8,30,17,0,692.0,80.0,2.3,29.0,362.0,55.0,40.75
2017,8,30,17,15,647.5,73.5,2.05,28.0,305.5,52.05,38.59
2017,8,30,17,30,603.0,67.0,1.8,27.0,249.0,48.94,36.18
2017,8,30,17,45,539.5,58.5,1.55,26.5,195.0,43.97,31.95
2017,8,30,18,0,476.0,50.0,1.3,26.0,141.0,38.8,27.33
2017,8,30,18,15,364.5,38.0,1.25,25.0,93.5,30.18,19.59
2017,8,30,18,30,253.0,26.0,1.2,24.0,46.0,21.2,9.74
2017,8,30,18,45,126.5,13.0,1.2,23.5,23.0,11.82,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
