Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,89.5,12.0,2.3,19.5,18.5,63.07,0.0
2017,8,31,6,30,179.0,24.0,2.6,20.0,37.0,174.2,101.88
2017,8,31,6,45,286.5,39.5,2.9,20.5,81.5,278.26,220.54
2017,8,31,7,0,394.0,55.0,3.2,21.0,126.0,387.81,314.47
2017,8,31,7,15,466.0,65.5,3.05,21.5,179.5,470.56,382.58
2017,8,31,7,30,538.0,76.0,2.9,22.0,233.0,557.03,449.05
2017,8,31,7,45,582.5,85.0,2.8,23.0,288.0,622.02,495.13
2017,8,31,8,0,627.0,94.0,2.7,24.0,343.0,687.66,539.37
2017,8,31,8,15,661.5,100.0,2.7,24.5,398.0,740.82,574.32
2017,8,31,8,30,696.0,106.0,2.7,25.0,453.0,793.13,607.68
2017,8,31,8,45,718.0,112.5,2.7,26.0,505.0,833.17,630.47
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,871.08,651.35
2017,8,31,9,15,759.0,123.0,2.7,27.5,605.0,895.03,663.82
2017,8,31,9,30,778.0,127.0,2.7,28.0,653.0,922.08,678.39
2017,8,31,9,45,789.5,132.0,2.7,28.5,695.5,939.89,686.78
2017,8,31,10,0,801.0,137.0,2.7,29.0,738.0,954.35,693.13
2017,8,31,10,15,812.0,139.5,2.65,29.0,774.5,962.13,696.23
2017,8,31,10,30,823.0,142.0,2.6,29.0,811.0,966.39,697.26
2017,8,31,10,45,829.0,145.0,2.6,29.5,839.5,962.78,692.46
2017,8,31,11,0,835.0,148.0,2.6,30.0,868.0,955.59,685.62
2017,8,31,11,15,840.5,149.5,2.55,30.0,889.5,942.84,676.34
2017,8,31,11,30,846.0,151.0,2.5,30.0,911.0,926.59,665.01
2017,8,31,11,45,634.5,270.5,2.45,30.0,845.5,833.63,601.59
2017,8,31,12,0,423.0,390.0,2.4,30.0,780.0,736.97,531.76
2017,8,31,12,15,443.0,374.0,2.3,30.0,784.0,716.21,518.11
2017,8,31,12,30,463.0,358.0,2.2,30.0,788.0,693.1,502.17
2017,8,31,12,45,634.5,270.5,2.15,30.5,857.0,717.38,520.19
2017,8,31,13,0,806.0,183.0,2.1,31.0,926.0,728.75,528.13
2017,8,31,13,15,612.5,281.5,2.0,31.0,841.5,642.99,465.2
2017,8,31,13,30,419.0,380.0,1.9,31.0,757.0,569.73,411.32
2017,8,31,13,45,359.5,394.5,1.85,31.0,713.0,522.8,377.56
2017,8,31,14,0,300.0,409.0,1.8,31.0,669.0,477.35,344.62
2017,8,31,14,15,192.5,396.5,1.7,31.0,561.5,402.96,291.57
2017,8,31,14,30,85.0,384.0,1.6,31.0,454.0,341.8,248.46
2017,8,31,14,45,184.0,365.0,1.55,31.0,506.5,343.46,247.76
2017,8,31,15,0,283.0,346.0,1.5,31.0,559.0,332.56,236.1
2017,8,31,15,15,277.0,325.5,1.45,31.0,524.0,294.45,207.02
2017,8,31,15,30,271.0,305.0,1.4,31.0,489.0,257.38,179.3
2017,8,31,15,45,485.0,220.0,1.35,31.0,520.5,195.61,125.89
2017,8,31,16,0,699.0,135.0,1.3,31.0,552.0,114.46,66.43
2017,8,31,16,15,672.0,129.0,1.2,30.5,500.0,80.93,61.23
2017,8,31,16,30,645.0,123.0,1.1,30.0,448.0,80.02,60.9
2017,8,31,16,45,612.5,115.0,1.05,30.0,394.0,77.45,59.01
2017,8,31,17,0,580.0,107.0,1.0,30.0,340.0,74.66,56.91
2017,8,31,17,15,530.5,97.5,0.95,29.5,285.5,70.33,53.59
2017,8,31,17,30,481.0,88.0,0.9,29.0,231.0,64.24,48.67
2017,8,31,17,45,413.0,75.0,0.85,28.5,178.5,55.81,41.58
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,47.03,33.92
2017,8,31,18,15,245.5,44.5,0.85,27.5,82.0,34.31,22.67
2017,8,31,18,30,146.0,27.0,0.9,27.0,38.0,21.13,8.81
2017,8,31,18,45,73.0,13.5,0.95,26.5,19.0,12.28,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,12.0,1.35,19.5,15.5,40.88,0.0
2017,9,1,6,30,103.0,24.0,1.6,20.0,31.0,125.87,68.45
2017,9,1,6,45,194.5,44.5,1.85,21.0,74.0,224.93,176.3
2017,9,1,7,0,286.0,65.0,2.1,22.0,117.0,321.94,258.74
2017,9,1,7,15,355.5,80.5,2.0,22.5,168.0,402.17,324.47
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,486.95,390.43
2017,9,1,7,45,477.0,107.5,1.8,23.5,273.5,555.64,440.96
2017,9,1,8,0,529.0,119.0,1.7,24.0,328.0,626.16,489.89
2017,9,1,8,15,566.0,128.0,1.5,25.0,382.5,688.6,528.92
2017,9,1,8,30,603.0,137.0,1.3,26.0,437.0,744.65,561.39
2017,9,1,8,45,631.5,144.0,1.15,27.0,488.5,789.45,585.12
2017,9,1,9,0,660.0,151.0,1.0,28.0,540.0,832.43,606.6
2017,9,1,9,15,681.5,156.5,0.95,28.5,588.0,864.85,623.12
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,894.69,637.79
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,914.87,647.13
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,931.93,654.66
2017,9,1,10,15,744.5,177.0,0.95,30.0,757.5,942.09,660.26
2017,9,1,10,30,757.0,181.0,1.0,30.0,794.0,948.86,663.99
2017,9,1,10,45,766.0,183.5,1.05,30.5,823.5,947.17,661.4
2017,9,1,11,0,775.0,186.0,1.1,31.0,853.0,935.56,652.96
2017,9,1,11,15,781.5,188.0,1.1,31.0,874.5,924.56,645.65
2017,9,1,11,30,788.0,190.0,1.1,31.0,896.0,910.17,636.35
2017,9,1,11,45,793.5,190.0,1.1,31.0,910.0,889.7,623.43
2017,9,1,12,0,799.0,190.0,1.1,31.0,924.0,866.09,608.67
2017,9,1,12,15,459.0,322.0,1.05,31.0,744.0,681.74,484.04
2017,9,1,12,30,119.0,454.0,1.0,31.0,564.0,502.6,357.97
2017,9,1,12,45,119.5,452.0,1.0,31.5,562.5,489.04,349.29
2017,9,1,13,0,120.0,450.0,1.0,32.0,561.0,475.17,339.1
2017,9,1,13,15,116.0,447.0,1.0,32.0,553.0,457.28,326.76
2017,9,1,13,30,112.0,444.0,1.0,32.0,545.0,443.15,316.95
2017,9,1,13,45,115.5,431.0,1.05,32.0,533.0,418.66,300.28
2017,9,1,14,0,119.0,418.0,1.1,32.0,521.0,397.64,285.8
2017,9,1,14,15,161.5,407.0,1.15,32.0,541.5,395.5,284.08
2017,9,1,14,30,204.0,396.0,1.2,32.0,562.0,388.76,278.33
2017,9,1,14,45,480.5,279.5,1.25,32.0,646.5,367.68,257.53
2017,9,1,15,0,757.0,163.0,1.3,32.0,731.0,327.27,218.06
2017,9,1,15,15,741.5,158.5,1.3,31.5,688.5,272.53,174.13
2017,9,1,15,30,726.0,154.0,1.3,31.0,646.0,219.32,132.71
2017,9,1,15,45,708.0,148.0,1.35,31.0,598.5,166.52,95.58
2017,9,1,16,0,690.0,142.0,1.4,31.0,551.0,115.96,69.07
2017,9,1,16,15,663.0,135.5,1.35,30.5,499.0,85.65,65.12
2017,9,1,16,30,636.0,129.0,1.3,30.0,447.0,84.6,64.69
2017,9,1,16,45,602.0,120.5,1.3,30.0,392.5,81.82,62.65
2017,9,1,17,0,568.0,112.0,1.3,30.0,338.0,78.82,60.39
2017,9,1,17,15,518.0,101.5,1.25,29.0,283.0,72.6,55.63
2017,9,1,17,30,468.0,91.0,1.2,28.0,228.0,66.45,50.75
2017,9,1,17,45,399.5,77.0,1.15,27.5,176.0,57.33,43.03
2017,9,1,18,0,331.0,63.0,1.1,27.0,124.0,47.83,34.7
2017,9,1,18,15,232.5,44.5,1.1,26.0,79.5,34.35,22.77
2017,9,1,18,30,134.0,26.0,1.1,25.0,35.0,20.37,7.48
2017,9,1,18,45,67.0,13.0,1.15,24.5,17.5,11.82,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,12.0,1.45,20.5,15.5,42.57,0.0
2017,9,2,6,30,109.0,24.0,1.7,21.0,31.0,129.04,65.9
2017,9,2,6,45,207.0,43.5,2.0,21.5,74.0,231.84,181.27
2017,9,2,7,0,305.0,63.0,2.3,22.0,117.0,332.5,267.39
2017,9,2,7,15,376.5,77.0,2.15,22.5,168.5,412.88,333.35
2017,9,2,7,30,448.0,91.0,2.0,23.0,220.0,498.02,399.56
2017,9,2,7,45,500.0,101.5,1.9,24.0,274.5,566.17,448.45
2017,9,2,8,0,552.0,112.0,1.8,25.0,329.0,643.13,500.82
2017,9,2,8,15,588.5,120.0,1.75,25.5,383.0,698.69,536.81
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,753.47,571.13
2017,9,2,8,45,651.0,135.0,1.7,27.0,488.5,796.22,595.5
2017,9,2,9,0,677.0,142.0,1.7,28.0,540.0,837.05,618.04
2017,9,2,9,15,697.5,147.0,1.65,28.5,587.5,868.08,634.37
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,896.48,648.84
2017,9,2,9,45,730.5,158.0,1.6,29.5,676.5,915.39,657.7
2017,9,2,10,0,743.0,164.0,1.6,30.0,718.0,931.12,664.67
2017,9,2,10,15,754.5,167.5,1.55,30.0,754.0,939.76,667.98
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,938.46,665.24
2017,9,2,10,45,772.0,175.0,1.5,30.5,818.5,935.82,661.28
2017,9,2,11,0,778.0,179.0,1.5,31.0,847.0,929.73,655.33
2017,9,2,11,15,783.5,181.0,1.5,31.0,868.0,917.77,647.23
2017,9,2,11,30,789.0,183.0,1.5,31.0,889.0,902.47,637.22
2017,9,2,11,45,784.5,189.5,1.5,31.5,899.5,879.35,621.15
2017,9,2,12,0,780.0,196.0,1.5,32.0,910.0,853.41,603.47
2017,9,2,12,15,781.0,196.5,1.5,32.0,914.5,823.99,584.86
2017,9,2,12,30,782.0,197.0,1.5,32.0,919.0,792.04,563.71
2017,9,2,12,45,779.0,197.5,1.55,32.0,914.0,754.79,539.2
2017,9,2,13,0,776.0,198.0,1.6,32.0,909.0,715.7,512.95
2017,9,2,13,15,772.5,196.5,1.6,32.0,896.5,672.99,483.33
2017,9,2,13,30,769.0,195.0,1.6,32.0,884.0,628.92,452.1
2017,9,2,13,45,762.5,193.5,1.65,32.0,862.5,579.89,416.95
2017,9,2,14,0,756.0,192.0,1.7,32.0,841.0,531.24,380.97
2017,9,2,14,15,747.0,189.0,1.7,32.0,812.0,479.8,341.76
2017,9,2,14,30,738.0,186.0,1.7,32.0,783.0,428.38,301.44
2017,9,2,14,45,708.5,191.5,1.75,32.0,744.0,376.53,260.3
2017,9,2,15,0,679.0,197.0,1.8,32.0,705.0,327.32,220.68
2017,9,2,15,15,662.0,191.5,1.75,31.5,662.5,275.82,179.6
2017,9,2,15,30,645.0,186.0,1.7,31.0,620.0,226.18,141.34
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,176.69,107.07
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,130.0,83.11
2017,9,2,16,15,604.5,146.0,1.6,30.5,474.5,92.88,71.05
2017,9,2,16,30,607.0,121.0,1.5,30.0,423.0,78.81,59.95
2017,9,2,16,45,535.5,127.0,1.4,30.0,370.0,86.5,66.54
2017,9,2,17,0,464.0,133.0,1.3,30.0,317.0,92.3,71.55
2017,9,2,17,15,416.5,118.5,1.2,29.0,264.0,84.13,65.23
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,75.52,58.34
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,63.77,48.4
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,52.88,38.87
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,36.07,24.02
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,18.75,5.23
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,10.46,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,25.5,10.0,1.1,21.5,12.0,23.88,0.0
2017,9,3,6,30,51.0,20.0,1.3,22.0,24.0,71.03,31.09
2017,9,3,6,45,120.5,45.5,1.5,22.5,64.0,163.37,125.76
2017,9,3,7,0,190.0,71.0,1.7,23.0,104.0,249.27,198.81
2017,9,3,7,15,233.0,93.5,1.5,23.5,149.5,313.78,251.73
2017,9,3,7,30,276.0,116.0,1.3,24.0,195.0,380.53,303.81
2017,9,3,7,45,360.0,118.5,1.1,25.0,245.5,472.48,372.14
2017,9,3,8,0,444.0,121.0,0.9,26.0,296.0,554.89,429.51
2017,9,3,8,15,479.5,134.5,0.9,26.5,349.0,611.9,467.34
2017,9,3,8,30,515.0,148.0,0.9,27.0,402.0,668.76,503.97
2017,9,3,8,45,500.5,172.0,0.95,27.5,441.5,691.31,515.75
2017,9,3,9,0,486.0,196.0,1.0,28.0,481.0,710.46,525.46
2017,9,3,9,15,502.0,208.5,1.05,28.5,525.0,742.42,544.49
2017,9,3,9,30,518.0,221.0,1.1,29.0,569.0,772.32,561.79
2017,9,3,9,45,456.5,265.5,1.15,29.5,586.5,759.79,549.13
2017,9,3,10,0,395.0,310.0,1.2,30.0,604.0,727.36,524.39
2017,9,3,10,15,377.0,333.0,1.2,30.0,625.0,728.01,523.22
2017,9,3,10,30,359.0,356.0,1.2,30.0,646.0,726.42,520.38
2017,9,3,10,45,339.0,377.5,1.3,30.5,659.0,719.3,513.97
2017,9,3,11,0,319.0,399.0,1.4,31.0,672.0,710.37,506.49
2017,9,3,11,15,389.0,380.5,1.45,31.0,722.0,742.58,529.15
2017,9,3,11,30,459.0,362.0,1.5,31.0,772.0,780.52,554.67
2017,9,3,11,45,474.0,367.5,1.55,31.0,796.0,778.36,552.87
2017,9,3,12,0,489.0,373.0,1.6,31.0,820.0,773.24,549.53
2017,9,3,12,15,491.0,375.5,1.65,31.0,826.5,752.04,535.58
2017,9,3,12,30,493.0,378.0,1.7,31.0,833.0,728.92,520.35
2017,9,3,12,45,493.5,375.0,1.75,31.0,828.5,698.37,500.08
2017,9,3,13,0,494.0,372.0,1.8,31.0,824.0,666.56,478.66
2017,9,3,13,15,501.0,362.5,1.85,31.0,815.0,632.69,455.56
2017,9,3,13,30,508.0,353.0,1.9,31.0,806.0,597.47,430.99
2017,9,3,13,45,491.5,344.0,1.95,31.0,774.0,548.42,396.2
2017,9,3,14,0,475.0,335.0,2.0,31.0,742.0,500.54,361.54
2017,9,3,14,15,480.0,319.0,2.0,31.0,718.0,458.43,329.93
2017,9,3,14,30,485.0,303.0,2.0,31.0,694.0,415.65,296.96
2017,9,3,14,45,459.5,297.0,2.0,31.0,654.0,369.16,261.08
2017,9,3,15,0,434.0,291.0,2.0,31.0,614.0,325.32,227.01
2017,9,3,15,15,434.5,273.0,2.0,30.5,580.0,281.83,193.0
2017,9,3,15,30,435.0,255.0,2.0,30.0,546.0,238.51,159.91
2017,9,3,15,45,496.5,213.0,2.0,30.0,521.5,185.8,119.78
2017,9,3,16,0,558.0,171.0,2.0,30.0,497.0,126.9,83.18
2017,9,3,16,15,497.5,178.0,1.9,29.5,448.5,114.29,88.91
2017,9,3,16,30,437.0,185.0,1.8,29.0,400.0,121.59,95.4
2017,9,3,16,45,409.5,167.0,1.75,29.0,349.0,112.61,88.37
2017,9,3,17,0,382.0,149.0,1.7,29.0,298.0,103.04,80.77
2017,9,3,17,15,338.0,131.0,1.55,28.5,247.0,96.4,75.61
2017,9,3,17,30,294.0,113.0,1.4,28.0,196.0,84.37,65.75
2017,9,3,17,45,239.5,90.5,1.25,27.5,148.5,68.8,52.59
2017,9,3,18,0,185.0,68.0,1.1,27.0,101.0,52.66,38.62
2017,9,3,18,15,112.5,44.0,1.1,26.5,61.5,34.84,22.88
2017,9,3,18,30,40.0,20.0,1.1,26.0,22.0,17.04,2.78
2017,9,3,18,45,20.0,10.0,1.1,25.5,11.0,9.1,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,28.0,9.5,1.0,20.5,11.5,24.85,0.0
2017,9,4,6,30,56.0,19.0,1.2,21.0,23.0,71.92,28.69
2017,9,4,6,45,129.0,43.5,1.4,21.5,63.5,165.53,127.83
2017,9,4,7,0,202.0,68.0,1.6,22.0,104.0,252.84,202.47
2017,9,4,7,15,264.5,88.5,1.4,22.5,153.5,329.62,265.55
2017,9,4,7,30,327.0,109.0,1.2,23.0,203.0,410.34,328.5
2017,9,4,7,45,381.0,124.0,1.05,24.0,256.0,496.28,390.92
2017,9,4,8,0,435.0,139.0,0.9,25.0,309.0,569.29,440.57
2017,9,4,8,15,473.0,151.0,0.85,25.5,361.5,625.97,477.79
2017,9,4,8,30,511.0,163.0,0.8,26.0,414.0,682.68,513.7
2017,9,4,8,45,547.0,170.0,0.75,27.0,466.0,731.11,541.82
2017,9,4,9,0,583.0,177.0,0.7,28.0,518.0,778.6,568.06
2017,9,4,9,15,605.5,184.0,0.8,28.0,565.0,819.07,593.48
2017,9,4,9,30,628.0,191.0,0.9,28.0,612.0,850.54,613.05
2017,9,4,9,45,647.0,196.0,1.0,28.5,654.0,873.77,626.22
2017,9,4,10,0,666.0,201.0,1.1,29.0,696.0,894.04,637.6
2017,9,4,10,15,679.5,205.5,1.15,29.0,732.0,905.31,643.93
2017,9,4,10,30,693.0,210.0,1.2,29.0,768.0,913.31,648.43
2017,9,4,10,45,705.5,211.5,1.3,29.5,797.5,913.89,647.87
2017,9,4,11,0,718.0,213.0,1.4,30.0,827.0,911.08,645.35
2017,9,4,11,15,725.0,215.0,1.45,30.0,848.0,900.3,638.55
2017,9,4,11,30,732.0,217.0,1.5,30.0,869.0,886.24,629.86
2017,9,4,11,45,770.5,195.0,1.55,30.5,890.0,868.11,617.42
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,852.29,606.56
2017,9,4,12,15,810.5,173.5,1.65,31.0,915.5,822.61,588.03
2017,9,4,12,30,812.0,174.0,1.7,31.0,920.0,790.27,567.5
2017,9,4,12,45,814.0,171.5,1.8,31.0,916.5,753.19,543.19
2017,9,4,13,0,816.0,169.0,1.9,31.0,913.0,713.83,516.72
2017,9,4,13,15,813.0,168.0,1.9,31.0,900.0,670.39,486.07
2017,9,4,13,30,810.0,167.0,1.9,31.0,887.0,625.4,453.62
2017,9,4,13,45,807.5,163.5,1.95,31.0,866.5,577.29,418.39
2017,9,4,14,0,805.0,160.0,2.0,31.0,846.0,528.0,381.21
2017,9,4,14,15,796.5,157.5,2.0,31.0,817.0,475.83,340.66
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,423.47,298.81
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,370.25,255.56
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,311.81,207.96
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,257.7,163.69
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,205.11,122.55
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,152.17,86.22
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,101.18,61.85
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.5,80.28,60.85
2017,9,4,16,30,638.0,120.0,1.9,30.0,432.0,78.93,60.13
2017,9,4,16,45,606.0,111.0,1.8,29.5,378.5,75.5,57.64
2017,9,4,17,0,574.0,102.0,1.7,29.0,325.0,71.79,54.86
2017,9,4,17,15,523.5,92.5,1.55,28.0,270.0,67.28,51.44
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,61.02,46.38
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,51.7,38.4
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,42.0,29.81
2017,9,4,18,15,229.0,37.5,1.2,25.5,70.5,29.07,18.15
2017,9,4,18,30,122.0,20.0,1.2,25.0,28.0,15.71,0.29
2017,9,4,18,45,61.0,10.0,1.2,24.5,14.0,9.1,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,41.22,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,122.77,46.42
2017,9,5,6,45,214.5,40.0,1.55,22.5,71.0,231.43,178.96
2017,9,5,7,0,321.0,58.0,1.8,23.0,113.0,336.07,268.27
2017,9,5,7,15,396.0,70.5,1.75,23.5,164.5,417.37,334.73
2017,9,5,7,30,471.0,83.0,1.7,24.0,216.0,503.78,401.55
2017,9,5,7,45,525.5,91.5,1.7,25.0,271.0,579.29,455.45
2017,9,5,8,0,580.0,100.0,1.7,26.0,326.0,650.8,503.79
2017,9,5,8,15,616.5,107.0,1.65,26.5,380.0,705.39,538.8
2017,9,5,8,30,653.0,114.0,1.6,27.0,434.0,759.24,572.14
2017,9,5,8,45,678.5,120.0,1.55,27.5,485.5,800.58,595.99
2017,9,5,9,0,704.0,126.0,1.5,28.0,537.0,839.97,618.05
2017,9,5,9,15,724.5,130.5,1.35,28.5,584.5,870.53,632.64
2017,9,5,9,30,745.0,135.0,1.2,29.0,632.0,898.44,645.08
2017,9,5,9,45,756.5,140.5,1.05,29.5,673.5,910.05,646.86
2017,9,5,10,0,768.0,146.0,0.9,30.0,715.0,924.44,650.41
2017,9,5,10,15,779.5,149.0,0.75,30.0,751.0,932.76,651.29
2017,9,5,10,30,791.0,152.0,0.6,30.0,787.0,937.62,650.05
2017,9,5,10,45,611.0,250.5,0.45,30.5,751.5,861.96,597.37
2017,9,5,11,0,431.0,349.0,0.3,31.0,716.0,773.78,534.5
2017,9,5,11,15,458.5,352.0,0.35,31.0,751.5,786.13,543.83
2017,9,5,11,30,486.0,355.0,0.4,31.0,787.0,795.2,549.81
2017,9,5,11,45,643.0,266.5,0.45,31.5,846.0,828.42,573.29
2017,9,5,12,0,800.0,178.0,0.5,32.0,905.0,847.1,585.93
2017,9,5,12,15,628.0,279.5,0.6,32.0,851.5,772.9,537.62
2017,9,5,12,30,456.0,381.0,0.7,32.0,798.0,699.84,488.98
2017,9,5,12,45,431.0,386.5,0.85,32.0,779.0,659.13,464.19
2017,9,5,13,0,406.0,392.0,1.0,32.0,760.0,619.08,438.66
2017,9,5,13,15,455.5,371.0,1.05,32.0,779.0,606.73,431.04
2017,9,5,13,30,505.0,350.0,1.1,32.0,798.0,589.59,419.35
2017,9,5,13,45,640.0,262.5,1.2,32.0,815.5,560.06,399.82
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,522.3,372.55
2017,9,5,14,15,766.0,172.0,1.35,32.0,804.0,470.93,333.5
2017,9,5,14,30,757.0,169.0,1.4,32.0,775.0,419.52,293.25
2017,9,5,14,45,575.5,238.0,1.5,32.0,686.5,361.3,250.7
2017,9,5,15,0,394.0,307.0,1.6,32.0,598.0,329.64,229.43
2017,9,5,15,15,521.0,240.5,1.55,31.5,600.5,274.08,182.6
2017,9,5,15,30,648.0,174.0,1.5,31.0,603.0,210.01,128.95
2017,9,5,15,45,614.0,167.5,1.5,31.0,549.5,160.1,96.08
2017,9,5,16,0,580.0,161.0,1.5,31.0,496.0,114.47,75.35
2017,9,5,16,15,530.5,162.5,1.5,30.5,446.5,105.24,81.2
2017,9,5,16,30,481.0,164.0,1.5,30.0,397.0,108.64,84.46
2017,9,5,16,45,442.5,150.5,1.5,30.0,344.5,102.15,79.45
2017,9,5,17,0,404.0,137.0,1.5,30.0,292.0,95.25,74.03
2017,9,5,17,15,358.0,120.0,1.35,29.5,241.0,85.38,66.16
2017,9,5,17,30,312.0,103.0,1.2,29.0,190.0,77.79,59.96
2017,9,5,17,45,243.5,83.0,1.1,28.5,141.5,63.64,48.0
2017,9,5,18,0,175.0,63.0,1.0,28.0,93.0,49.04,35.32
2017,9,5,18,15,87.5,40.5,1.0,27.5,55.5,32.16,20.29
2017,9,5,18,30,0.0,18.0,1.0,27.0,18.0,15.74,0.0
2017,9,5,18,45,0.0,9.0,1.05,26.5,9.0,8.19,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,12.67,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,30.75,5.9
2017,9,6,6,45,74.5,39.5,3.95,19.5,51.0,109.33,83.34
2017,9,6,7,0,124.0,67.0,4.0,20.0,88.0,183.33,147.69
2017,9,6,7,15,172.5,94.5,4.15,20.5,136.5,270.38,220.89
2017,9,6,7,30,221.0,122.0,4.3,21.0,185.0,346.12,283.19
2017,9,6,7,45,190.0,139.5,4.5,21.5,201.5,328.88,268.43
2017,9,6,8,0,159.0,157.0,4.7,22.0,218.0,323.88,262.74
2017,9,6,8,15,152.0,191.5,4.85,22.5,257.5,360.49,289.87
2017,9,6,8,30,145.0,226.0,5.0,23.0,297.0,394.99,314.66
2017,9,6,8,45,313.5,223.0,5.2,23.5,398.5,559.74,443.84
2017,9,6,9,0,482.0,220.0,5.4,24.0,500.0,731.62,572.52
2017,9,6,9,15,506.5,230.0,5.4,24.0,546.5,768.21,596.91
2017,9,6,9,30,531.0,240.0,5.4,24.0,593.0,802.92,620.33
2017,9,6,9,45,564.0,241.0,5.45,24.5,638.0,833.75,640.22
2017,9,6,10,0,597.0,242.0,5.5,25.0,683.0,862.28,658.31
2017,9,6,10,15,612.0,248.0,5.45,25.5,719.5,880.43,667.94
2017,9,6,10,30,627.0,254.0,5.4,26.0,756.0,891.27,672.62
2017,9,6,10,45,649.5,251.5,5.4,26.5,788.0,897.6,674.89
2017,9,6,11,0,672.0,249.0,5.4,27.0,820.0,900.38,674.78
2017,9,6,11,15,679.5,251.5,5.35,27.0,841.5,890.67,666.89
2017,9,6,11,30,687.0,254.0,5.3,27.0,863.0,877.74,656.91
2017,9,6,11,45,739.0,225.5,5.3,27.5,888.5,870.87,651.46
2017,9,6,12,0,791.0,197.0,5.3,28.0,914.0,854.63,638.95
2017,9,6,12,15,792.5,197.0,5.2,28.0,918.5,824.51,617.28
2017,9,6,12,30,794.0,197.0,5.1,28.0,923.0,791.8,593.1
2017,9,6,12,45,802.5,191.0,5.05,28.0,921.0,756.6,567.34
2017,9,6,13,0,811.0,185.0,5.0,28.0,919.0,718.73,539.27
2017,9,6,13,15,808.0,183.5,4.9,28.0,906.0,674.72,505.97
2017,9,6,13,30,805.0,182.0,4.8,28.0,893.0,629.2,470.96
2017,9,6,13,45,808.5,175.0,4.7,28.0,874.0,581.44,433.66
2017,9,6,14,0,812.0,168.0,4.6,28.0,855.0,531.98,394.15
2017,9,6,14,15,804.0,165.0,4.5,28.0,825.5,479.1,351.13
2017,9,6,14,30,796.0,162.0,4.4,28.0,796.0,425.99,306.95
2017,9,6,14,45,795.5,153.5,4.3,28.0,762.0,371.05,260.43
2017,9,6,15,0,795.0,145.0,4.2,28.0,728.0,315.51,212.87
2017,9,6,15,15,780.0,141.0,4.05,28.0,684.0,259.96,166.28
2017,9,6,15,30,765.0,137.0,3.9,28.0,640.0,198.31,117.63
2017,9,6,15,45,757.5,127.0,3.75,28.0,594.0,141.66,78.7
2017,9,6,16,0,750.0,117.0,3.6,28.0,548.0,86.07,53.5
2017,9,6,16,15,723.5,111.5,3.25,27.5,494.5,71.09,54.08
2017,9,6,16,30,697.0,106.0,2.9,27.0,441.0,69.93,53.45
2017,9,6,16,45,674.5,96.0,2.55,26.5,387.0,65.38,49.92
2017,9,6,17,0,652.0,86.0,2.2,26.0,333.0,60.43,46.0
2017,9,6,17,15,600.5,78.0,1.95,25.0,276.0,56.51,42.96
2017,9,6,17,30,549.0,70.0,1.7,24.0,219.0,52.4,39.6
2017,9,6,17,45,484.0,58.0,1.45,23.0,166.5,44.61,32.86
2017,9,6,18,0,419.0,46.0,1.2,22.0,114.0,36.41,25.5
2017,9,6,18,15,292.5,31.5,1.2,21.5,69.5,25.36,15.15
2017,9,6,18,30,166.0,17.0,1.2,21.0,25.0,13.79,0.0
2017,9,6,18,45,83.0,8.5,1.2,20.5,12.5,7.73,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.5,9.5,1.9,13.5,15.5,66.56,0.0
2017,9,7,6,30,201.0,19.0,2.1,14.0,31.0,176.76,49.94
2017,9,7,6,45,318.5,33.5,2.35,15.0,76.0,293.41,233.61
2017,9,7,7,0,436.0,48.0,2.6,16.0,121.0,406.38,333.46
2017,9,7,7,15,511.5,57.5,2.45,16.5,176.0,490.95,403.87
2017,9,7,7,30,587.0,67.0,2.3,17.0,231.0,579.54,472.7
2017,9,7,7,45,631.0,75.5,2.15,18.0,287.5,644.37,518.62
2017,9,7,8,0,675.0,84.0,2.0,19.0,344.0,709.73,562.26
2017,9,7,8,15,709.5,89.5,2.15,20.0,400.0,762.83,597.08
2017,9,7,8,30,744.0,95.0,2.3,21.0,456.0,814.96,630.22
2017,9,7,8,45,765.5,100.5,2.45,22.0,509.0,848.8,649.83
2017,9,7,9,0,787.0,106.0,2.6,23.0,562.0,885.48,671.22
2017,9,7,9,15,805.5,110.0,2.65,23.5,611.0,914.86,687.85
2017,9,7,9,30,824.0,114.0,2.7,24.0,660.0,941.24,702.42
2017,9,7,9,45,834.0,119.0,2.75,24.5,702.5,957.37,710.17
2017,9,7,10,0,844.0,124.0,2.8,25.0,745.0,969.97,715.78
2017,9,7,10,15,854.0,126.0,2.75,25.0,782.0,975.59,717.49
2017,9,7,10,30,864.0,128.0,2.7,25.0,819.0,967.65,710.54
2017,9,7,10,45,869.5,131.5,2.7,25.5,847.5,963.55,705.47
2017,9,7,11,0,875.0,135.0,2.7,26.0,876.0,955.8,698.16
2017,9,7,11,15,880.0,136.0,2.7,26.0,897.5,941.52,688.15
2017,9,7,11,30,885.0,137.0,2.7,26.0,919.0,923.77,676.03
2017,9,7,11,45,886.5,138.5,2.7,26.5,931.0,900.04,658.8
2017,9,7,12,0,888.0,140.0,2.7,27.0,943.0,873.14,639.62
2017,9,7,12,15,889.0,140.0,2.7,27.0,947.0,841.49,618.61
2017,9,7,12,30,890.0,140.0,2.7,27.0,951.0,807.04,595.68
2017,9,7,12,45,889.0,139.5,2.75,27.5,946.0,768.09,568.2
2017,9,7,13,0,888.0,139.0,2.8,28.0,941.0,726.83,537.72
2017,9,7,13,15,884.5,138.5,2.8,28.0,927.0,681.84,504.83
2017,9,7,13,30,881.0,138.0,2.8,28.0,913.0,635.08,469.91
2017,9,7,13,45,875.5,136.5,2.85,28.0,890.5,584.91,431.78
2017,9,7,14,0,870.0,135.0,2.9,28.0,868.0,533.57,391.64
2017,9,7,14,15,861.5,133.0,2.9,27.5,838.0,479.59,348.96
2017,9,7,14,30,853.0,131.0,2.9,27.0,808.0,420.29,301.05
2017,9,7,14,45,839.5,129.5,2.9,27.0,769.5,363.57,253.31
2017,9,7,15,0,826.0,128.0,2.9,27.0,731.0,307.54,205.6
2017,9,7,15,15,811.0,125.0,2.9,27.0,687.0,251.01,158.24
2017,9,7,15,30,796.0,122.0,2.9,27.0,643.0,195.85,114.78
2017,9,7,15,45,777.0,117.0,2.9,27.0,593.5,140.47,78.06
2017,9,7,16,0,758.0,112.0,2.9,27.0,544.0,79.74,50.77
2017,9,7,16,15,731.0,107.0,2.7,26.5,490.5,68.37,52.05
2017,9,7,16,30,704.0,102.0,2.5,26.0,437.0,67.41,51.56
2017,9,7,16,45,668.5,95.0,2.35,25.5,381.0,64.82,49.68
2017,9,7,17,0,633.0,88.0,2.2,25.0,325.0,62.05,47.59
2017,9,7,17,15,580.5,79.5,1.95,24.0,269.0,57.81,44.26
2017,9,7,17,30,528.0,71.0,1.7,23.0,213.0,53.35,40.58
2017,9,7,17,45,452.0,59.5,1.45,22.5,160.0,46.0,34.1
2017,9,7,18,0,376.0,48.0,1.2,22.0,107.0,38.31,27.06
2017,9,7,18,15,254.5,32.0,1.2,21.5,64.5,25.94,15.41
2017,9,7,18,30,133.0,16.0,1.2,21.0,22.0,12.63,0.0
2017,9,7,18,45,66.5,8.0,1.2,20.5,11.0,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,53.51,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,144.95,28.42
2017,9,8,6,45,272.5,35.0,2.3,16.0,72.0,264.06,208.72
2017,9,8,7,0,389.0,51.0,2.6,17.0,116.0,375.82,307.39
2017,9,8,7,15,465.0,62.5,2.55,17.5,170.0,461.58,379.57
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,551.42,450.23
2017,9,8,7,45,596.5,81.0,2.45,19.0,281.0,622.34,501.83
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,694.39,551.61
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,747.9,586.91
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,800.46,620.57
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,841.94,645.95
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,876.33,666.04
2017,9,8,9,15,794.0,113.0,3.0,24.0,605.0,905.93,683.28
2017,9,8,9,30,813.0,117.0,2.9,24.0,654.0,932.55,698.37
2017,9,8,9,45,827.0,119.5,2.85,24.5,697.0,949.46,705.91
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,962.96,711.32
2017,9,8,10,15,851.5,124.5,2.75,25.5,776.5,969.55,712.29
2017,9,8,10,30,862.0,127.0,2.7,26.0,813.0,962.68,704.65
2017,9,8,10,45,870.0,128.5,2.65,26.5,842.5,958.83,699.33
2017,9,8,11,0,878.0,130.0,2.6,27.0,872.0,951.37,691.8
2017,9,8,11,15,883.0,131.0,2.55,27.0,893.0,937.06,681.39
2017,9,8,11,30,888.0,132.0,2.5,27.0,914.0,919.25,668.9
2017,9,8,11,45,896.0,129.5,2.45,27.5,928.0,897.31,652.56
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,871.98,634.17
2017,9,8,12,15,905.0,127.0,2.35,28.0,946.0,840.0,612.76
2017,9,8,12,30,906.0,127.0,2.3,28.0,950.0,805.16,589.49
2017,9,8,12,45,904.5,127.0,2.25,28.0,945.0,765.82,562.82
2017,9,8,13,0,903.0,127.0,2.2,28.0,940.0,724.13,532.84
2017,9,8,13,15,900.0,126.0,2.15,28.0,926.0,678.51,499.54
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,631.06,464.18
2017,9,8,13,45,891.0,124.5,2.1,28.0,889.5,580.74,426.07
2017,9,8,14,0,885.0,124.0,2.1,28.0,867.0,529.24,385.97
2017,9,8,14,15,877.5,122.0,2.1,28.0,837.0,474.99,342.67
2017,9,8,14,30,870.0,120.0,2.1,28.0,807.0,420.17,297.68
2017,9,8,14,45,858.0,118.5,2.1,28.0,769.0,363.93,250.66
2017,9,8,15,0,846.0,117.0,2.1,28.0,731.0,301.08,198.25
2017,9,8,15,15,831.5,114.0,2.1,27.5,687.0,243.57,150.82
2017,9,8,15,30,817.0,111.0,2.1,27.0,643.0,187.34,107.2
2017,9,8,15,45,795.0,108.5,2.1,27.0,593.0,132.37,71.8
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,80.03,61.38
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,64.73,49.01
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,63.57,48.34
2017,9,8,16,45,681.0,91.0,1.8,26.0,379.5,62.21,47.38
2017,9,8,17,0,642.0,86.0,1.7,26.0,323.0,60.8,46.33
2017,9,8,17,15,589.0,77.5,1.55,25.0,266.5,56.48,42.93
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,51.94,39.19
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,44.92,33.0
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,37.62,26.29
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,26.09,15.19
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,16.91,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,35.46,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,104.65,9.27
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,218.43,171.3
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,323.31,264.53
2017,9,9,7,15,379.5,72.0,2.6,18.0,159.0,405.81,333.88
2017,9,9,7,30,453.0,87.0,2.5,19.0,211.0,493.13,403.35
2017,9,9,7,45,513.5,95.5,2.45,20.0,267.0,570.78,461.34
2017,9,9,8,0,574.0,104.0,2.4,21.0,323.0,646.79,514.87
2017,9,9,8,15,611.5,112.0,2.55,21.5,378.0,703.03,553.73
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,758.48,591.11
2017,9,9,8,45,682.0,124.5,2.85,23.0,486.5,804.46,619.77
2017,9,9,9,0,715.0,129.0,3.0,24.0,540.0,848.67,646.66
2017,9,9,9,15,735.5,133.5,3.0,24.5,588.0,878.94,663.85
2017,9,9,9,30,756.0,138.0,3.0,25.0,636.0,906.46,679.12
2017,9,9,9,45,777.5,138.5,3.05,25.5,680.5,921.54,686.33
2017,9,9,10,0,799.0,139.0,3.1,26.0,725.0,939.73,695.8
2017,9,9,10,15,810.5,142.0,3.1,26.0,761.0,947.63,699.5
2017,9,9,10,30,822.0,145.0,3.1,26.0,797.0,951.94,701.06
2017,9,9,10,45,835.0,144.0,3.15,26.5,827.5,949.79,697.53
2017,9,9,11,0,848.0,143.0,3.2,27.0,858.0,943.96,691.8
2017,9,9,11,15,853.0,144.5,3.25,27.0,879.0,929.75,682.06
2017,9,9,11,30,858.0,146.0,3.3,27.0,900.0,903.61,664.56
2017,9,9,11,45,860.5,147.0,3.35,27.5,912.5,880.6,647.98
2017,9,9,12,0,863.0,148.0,3.4,28.0,925.0,854.48,629.36
2017,9,9,12,15,864.0,148.5,3.4,28.0,928.5,823.75,608.65
2017,9,9,12,30,865.0,149.0,3.4,28.0,932.0,790.29,586.07
2017,9,9,12,45,864.0,148.5,3.45,28.5,927.0,751.99,558.02
2017,9,9,13,0,863.0,148.0,3.5,29.0,922.0,711.46,527.64
2017,9,9,13,15,859.0,147.0,3.5,29.0,908.0,666.57,494.5
2017,9,9,13,30,855.0,146.0,3.5,29.0,894.0,619.93,459.33
2017,9,9,13,45,847.5,145.5,3.55,29.0,871.0,569.35,420.56
2017,9,9,14,0,840.0,145.0,3.6,29.0,848.0,517.93,380.07
2017,9,9,14,15,831.0,143.0,3.6,29.0,817.5,464.05,336.58
2017,9,9,14,30,822.0,141.0,3.6,29.0,787.0,409.97,291.81
2017,9,9,14,45,807.0,140.0,3.65,29.0,749.0,354.81,245.51
2017,9,9,15,0,792.0,139.0,3.7,29.0,711.0,300.58,199.61
2017,9,9,15,15,776.0,135.0,3.65,28.5,667.0,245.07,153.98
2017,9,9,15,30,760.0,131.0,3.6,28.0,623.0,183.79,106.87
2017,9,9,15,45,736.5,127.5,3.6,28.0,573.5,130.68,73.17
2017,9,9,16,0,713.0,124.0,3.6,28.0,524.0,80.42,61.53
2017,9,9,16,15,684.5,118.0,3.4,27.5,471.0,75.98,58.22
2017,9,9,16,30,656.0,112.0,3.2,27.0,418.0,74.68,57.48
2017,9,9,16,45,614.5,105.0,3.05,27.0,362.5,72.41,55.78
2017,9,9,17,0,573.0,98.0,2.9,27.0,307.0,70.0,53.93
2017,9,9,17,15,518.0,87.5,2.6,26.0,252.0,64.5,49.57
2017,9,9,17,30,463.0,77.0,2.3,25.0,197.0,58.7,44.76
2017,9,9,17,45,382.0,63.0,2.0,24.0,145.5,47.58,35.15
2017,9,9,18,0,301.0,49.0,1.7,23.0,94.0,37.68,26.26
2017,9,9,18,15,189.0,30.5,1.65,22.5,54.5,23.79,13.03
2017,9,9,18,30,77.0,12.0,1.6,22.0,15.0,10.91,0.0
2017,9,9,18,45,38.5,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,8.0,2.85,16.0,10.0,27.91,0.0
2017,9,10,6,30,72.0,16.0,3.0,16.0,20.0,85.85,0.0
2017,9,10,6,45,165.5,37.5,3.15,16.5,60.5,195.48,152.44
2017,9,10,7,0,259.0,59.0,3.3,17.0,101.0,293.08,239.87
2017,9,10,7,15,331.0,75.5,3.25,18.0,151.5,374.35,308.92
