Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,30,403.0,92.0,3.2,19.0,202.0,460.38,378.49
2017,9,10,7,45,463.0,103.0,3.15,20.0,257.5,533.16,434.44
2017,9,10,8,0,523.0,114.0,3.1,21.0,313.0,608.33,489.1
2017,9,10,8,15,561.5,123.0,3.2,22.0,367.0,670.93,532.33
2017,9,10,8,30,600.0,132.0,3.3,23.0,421.0,727.32,569.66
2017,9,10,8,45,633.5,137.5,3.4,24.0,473.5,774.07,599.07
2017,9,10,9,0,667.0,143.0,3.5,25.0,526.0,819.09,626.64
2017,9,10,9,15,689.0,149.0,3.5,25.0,573.5,851.8,647.16
2017,9,10,9,30,711.0,155.0,3.5,25.0,621.0,881.86,665.82
2017,9,10,9,45,729.5,158.0,3.55,25.5,664.0,902.26,676.8
2017,9,10,10,0,748.0,161.0,3.6,26.0,707.0,919.54,685.77
2017,9,10,10,15,760.5,164.5,3.6,26.5,743.5,928.35,688.84
2017,9,10,10,30,773.0,168.0,3.6,27.0,780.0,927.49,685.63
2017,9,10,10,45,785.0,169.0,3.65,27.5,810.0,926.69,683.01
2017,9,10,11,0,797.0,170.0,3.7,28.0,840.0,922.29,678.15
2017,9,10,11,15,803.5,171.5,3.7,28.0,861.5,909.82,669.15
2017,9,10,11,30,810.0,173.0,3.7,28.0,883.0,893.92,658.04
2017,9,10,11,45,813.5,174.5,3.75,28.5,895.5,872.08,642.05
2017,9,10,12,0,817.0,176.0,3.8,29.0,908.0,847.12,624.08
2017,9,10,12,15,818.5,176.0,3.8,29.0,912.5,816.21,603.16
2017,9,10,12,30,820.0,176.0,3.8,29.0,917.0,782.63,579.49
2017,9,10,12,45,823.0,173.5,3.85,29.0,913.0,745.44,553.02
2017,9,10,13,0,826.0,171.0,3.9,29.0,909.0,705.86,524.36
2017,9,10,13,15,822.5,170.0,3.95,29.0,895.5,661.25,491.45
2017,9,10,13,30,819.0,169.0,4.0,29.0,882.0,615.12,456.65
2017,9,10,13,45,817.5,164.5,4.05,29.0,861.0,565.87,418.73
2017,9,10,14,0,816.0,160.0,4.1,29.0,840.0,515.35,378.79
2017,9,10,14,15,807.0,157.5,4.1,29.0,810.0,462.17,335.71
2017,9,10,14,30,798.0,155.0,4.1,29.0,780.0,408.87,291.48
2017,9,10,14,45,784.0,153.0,4.15,29.0,742.0,354.51,245.78
2017,9,10,15,0,770.0,151.0,4.2,29.0,704.0,294.44,195.59
2017,9,10,15,15,753.0,146.5,4.15,28.5,660.0,238.87,150.1
2017,9,10,15,30,736.0,142.0,4.1,28.0,616.0,185.01,109.06
2017,9,10,15,45,718.5,135.5,4.1,28.0,568.0,131.68,75.48
2017,9,10,16,0,701.0,129.0,4.1,28.0,520.0,80.71,61.8
2017,9,10,16,15,671.0,122.5,3.9,27.5,466.5,79.32,61.04
2017,9,10,16,30,641.0,116.0,3.7,27.0,413.0,77.8,60.12
2017,9,10,16,45,604.5,107.0,3.5,27.0,358.5,74.16,57.28
2017,9,10,17,0,568.0,98.0,3.3,27.0,304.0,70.26,54.16
2017,9,10,17,15,511.0,88.0,2.9,26.0,248.5,65.17,50.14
2017,9,10,17,30,454.0,78.0,2.5,25.0,193.0,57.93,44.09
2017,9,10,17,45,374.5,63.5,2.2,24.0,142.0,48.03,35.49
2017,9,10,18,0,295.0,49.0,1.9,23.0,91.0,37.74,26.23
2017,9,10,18,15,178.5,30.0,1.85,22.5,52.0,23.43,12.33
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,10.01,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,37.48,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,107.19,0.0
2017,9,11,6,45,211.5,35.5,2.9,18.0,63.5,222.48,172.48
2017,9,11,7,0,319.0,54.0,3.3,19.0,105.0,327.51,266.19
2017,9,11,7,15,396.5,67.5,3.25,19.5,157.0,411.16,337.3
2017,9,11,7,30,474.0,81.0,3.2,20.0,209.0,500.04,409.09
2017,9,11,7,45,524.0,91.5,3.2,21.0,264.0,573.12,463.74
2017,9,11,8,0,574.0,102.0,3.2,22.0,319.0,642.51,513.04
2017,9,11,8,15,612.0,110.0,3.35,22.5,373.5,698.94,552.39
2017,9,11,8,30,650.0,118.0,3.5,23.0,428.0,754.61,590.19
2017,9,11,8,45,674.0,125.5,3.65,24.0,479.5,795.75,615.57
2017,9,11,9,0,698.0,133.0,3.8,25.0,531.0,834.81,639.07
2017,9,11,9,15,719.0,138.0,3.85,25.0,579.5,865.7,658.61
2017,9,11,9,30,740.0,143.0,3.9,25.0,628.0,893.88,676.26
2017,9,11,9,45,752.0,149.0,3.95,25.5,670.0,911.67,685.46
2017,9,11,10,0,764.0,155.0,4.0,26.0,712.0,926.17,692.55
2017,9,11,10,15,776.0,158.5,4.0,26.5,748.0,928.33,691.15
2017,9,11,10,30,788.0,162.0,4.0,27.0,784.0,933.45,692.01
2017,9,11,10,45,518.5,284.5,4.05,27.5,700.0,796.67,592.96
2017,9,11,11,0,249.0,407.0,4.1,28.0,616.0,646.94,480.14
2017,9,11,11,15,325.5,391.0,4.05,28.0,671.5,686.82,510.07
2017,9,11,11,30,402.0,375.0,4.0,28.0,727.0,722.87,535.94
2017,9,11,11,45,606.5,277.5,4.0,28.5,816.0,795.47,589.03
2017,9,11,12,0,811.0,180.0,4.0,29.0,905.0,843.31,623.02
2017,9,11,12,15,812.0,180.5,3.95,29.0,908.5,812.51,601.34
2017,9,11,12,30,813.0,181.0,3.9,29.0,912.0,779.08,577.28
2017,9,11,12,45,815.0,178.5,3.85,29.0,907.5,741.3,549.97
2017,9,11,13,0,817.0,176.0,3.8,29.0,903.0,701.24,520.61
2017,9,11,13,15,813.0,175.0,3.75,29.0,889.5,656.59,487.38
2017,9,11,13,30,809.0,174.0,3.7,29.0,876.0,610.5,452.4
2017,9,11,13,45,805.5,170.5,3.7,29.0,854.0,561.39,414.55
2017,9,11,14,0,802.0,167.0,3.7,29.0,832.0,511.23,374.89
2017,9,11,14,15,792.5,164.5,3.65,29.0,802.0,458.5,332.22
2017,9,11,14,30,783.0,162.0,3.6,29.0,772.0,405.74,288.52
2017,9,11,14,45,753.5,167.5,3.55,29.0,731.0,346.95,240.09
2017,9,11,15,0,724.0,173.0,3.5,29.0,690.0,295.9,197.5
2017,9,11,15,15,706.5,168.0,3.4,29.0,646.5,242.39,153.89
2017,9,11,15,30,689.0,163.0,3.3,29.0,603.0,190.78,115.02
2017,9,11,15,45,673.0,154.0,3.25,29.0,555.5,138.5,82.77
2017,9,11,16,0,657.0,145.0,3.2,29.0,508.0,91.75,70.62
2017,9,11,16,15,627.0,137.5,2.95,28.5,455.5,90.16,69.75
2017,9,11,16,30,597.0,130.0,2.7,28.0,403.0,88.4,68.69
2017,9,11,16,45,562.5,118.5,2.45,27.5,349.5,83.25,64.76
2017,9,11,17,0,528.0,107.0,2.2,27.0,296.0,76.18,59.13
2017,9,11,17,15,471.5,95.0,1.95,26.0,241.5,69.04,53.41
2017,9,11,17,30,415.0,83.0,1.7,25.0,187.0,61.56,47.16
2017,9,11,17,45,339.5,66.0,1.45,24.0,136.5,49.89,37.04
2017,9,11,18,0,264.0,49.0,1.2,23.0,86.0,37.74,26.16
2017,9,11,18,15,155.0,29.0,1.2,22.5,48.5,22.66,11.22
2017,9,11,18,30,46.0,9.0,1.2,22.0,11.0,8.19,0.0
2017,9,11,18,45,23.0,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.0,8.5,1.45,16.0,11.5,7.73,0.0
2017,9,12,6,30,126.0,17.0,1.7,17.0,23.0,120.21,0.0
2017,9,12,6,45,250.0,34.0,2.0,18.0,66.5,245.24,189.26
2017,9,12,7,0,374.0,51.0,2.3,19.0,110.0,362.66,293.24
2017,9,12,7,15,454.0,63.0,2.35,19.5,164.0,451.08,367.43
2017,9,12,7,30,534.0,75.0,2.4,20.0,218.0,543.75,440.54
2017,9,12,7,45,587.5,83.5,2.45,21.0,275.0,614.33,492.15
2017,9,12,8,0,641.0,92.0,2.5,22.0,332.0,685.88,541.97
2017,9,12,8,15,678.0,98.5,2.55,23.0,388.5,741.09,577.9
2017,9,12,8,30,715.0,105.0,2.6,24.0,445.0,795.38,611.99
2017,9,12,8,45,740.0,110.5,2.65,25.0,498.5,836.17,635.7
2017,9,12,9,0,765.0,116.0,2.7,26.0,552.0,874.77,657.48
2017,9,12,9,15,784.5,120.5,2.75,26.5,600.5,899.0,670.54
2017,9,12,9,30,804.0,125.0,2.8,27.0,649.0,926.09,685.57
2017,9,12,9,45,816.5,129.0,2.85,27.5,692.0,942.73,693.63
2017,9,12,10,0,829.0,133.0,2.9,28.0,735.0,955.91,699.58
2017,9,12,10,15,839.5,135.5,2.9,28.0,771.5,961.96,702.01
2017,9,12,10,30,850.0,138.0,2.9,28.0,808.0,964.35,702.29
2017,9,12,10,45,856.0,141.0,2.9,28.5,836.0,959.35,696.56
2017,9,12,11,0,862.0,144.0,2.9,29.0,864.0,950.67,688.69
2017,9,12,11,15,866.5,145.0,2.85,29.5,884.5,934.92,676.06
2017,9,12,11,30,871.0,146.0,2.8,30.0,905.0,907.44,656.03
2017,9,12,11,45,870.5,149.0,2.8,30.5,916.0,883.12,638.66
2017,9,12,12,0,870.0,152.0,2.8,31.0,927.0,862.54,623.82
2017,9,12,12,15,870.5,152.0,2.75,31.0,930.0,829.41,601.69
2017,9,12,12,30,871.0,152.0,2.7,31.0,933.0,788.82,574.57
2017,9,12,12,45,869.5,151.5,2.65,31.5,927.5,753.17,548.01
2017,9,12,13,0,868.0,151.0,2.6,32.0,922.0,710.59,516.49
2017,9,12,13,15,864.0,150.0,2.5,32.0,907.5,664.01,482.52
2017,9,12,13,30,860.0,149.0,2.4,32.0,893.0,615.82,446.7
2017,9,12,13,45,853.5,147.5,2.35,32.0,869.5,564.52,408.02
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,512.3,367.61
2017,9,12,14,15,838.0,144.0,2.2,32.0,815.0,457.95,324.44
2017,9,12,14,30,829.0,142.0,2.1,32.0,784.0,403.4,280.07
2017,9,12,14,45,807.0,143.5,2.05,32.0,743.5,347.68,234.42
2017,9,12,15,0,785.0,145.0,2.0,32.0,703.0,293.7,190.03
2017,9,12,15,15,767.5,141.0,1.9,31.5,658.5,231.19,140.67
2017,9,12,15,30,750.0,137.0,1.8,31.0,614.0,176.88,100.86
2017,9,12,15,45,720.0,134.5,1.7,31.0,562.5,124.8,70.91
2017,9,12,16,0,690.0,132.0,1.6,31.0,511.0,83.3,63.07
2017,9,12,16,15,659.0,125.0,1.45,30.5,457.5,81.63,62.11
2017,9,12,16,30,628.0,118.0,1.3,30.0,404.0,79.81,60.97
2017,9,12,16,45,567.5,113.0,1.2,29.5,345.5,79.23,60.83
2017,9,12,17,0,507.0,108.0,1.1,29.0,287.0,76.9,59.2
2017,9,12,17,15,449.0,95.0,1.05,28.0,232.5,69.05,52.93
2017,9,12,17,30,391.0,82.0,1.0,27.0,178.0,60.84,46.11
2017,9,12,17,45,294.0,65.0,1.0,26.0,126.5,49.08,35.98
2017,9,12,18,0,197.0,48.0,1.0,25.0,75.0,36.88,25.12
2017,9,12,18,15,98.5,27.0,1.05,24.5,40.5,21.89,9.84
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.46,0.0
2017,9,12,18,45,0.0,3.0,1.15,24.0,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,26.0,6.5,1.35,18.5,7.5,5.91,0.0
2017,9,13,6,30,52.0,13.0,1.6,19.0,15.0,56.12,0.0
2017,9,13,6,45,136.5,35.5,1.9,19.5,53.5,158.24,119.67
2017,9,13,7,0,221.0,58.0,2.2,20.0,92.0,264.66,212.78
2017,9,13,7,15,290.5,77.0,2.2,20.5,142.0,345.52,280.95
2017,9,13,7,30,360.0,96.0,2.2,21.0,192.0,430.81,349.76
2017,9,13,7,45,324.5,123.0,2.25,22.0,225.0,429.28,346.67
2017,9,13,8,0,289.0,150.0,2.3,23.0,258.0,439.3,351.52
2017,9,13,8,15,329.0,162.5,2.5,23.5,304.0,491.68,390.85
2017,9,13,8,30,369.0,175.0,2.7,24.0,350.0,545.19,429.82
2017,9,13,8,45,366.0,199.0,2.9,25.0,389.5,574.32,447.92
2017,9,13,9,0,363.0,223.0,3.1,26.0,429.0,601.24,464.2
2017,9,13,9,15,392.0,237.5,3.05,26.5,478.0,644.67,493.1
2017,9,13,9,30,421.0,252.0,3.0,27.0,527.0,703.94,532.04
2017,9,13,9,45,374.0,286.0,3.0,28.0,542.0,677.42,508.32
2017,9,13,10,0,327.0,320.0,3.0,29.0,557.0,664.95,494.88
2017,9,13,10,15,279.5,349.0,2.95,29.5,558.5,644.08,476.63
2017,9,13,10,30,232.0,378.0,2.9,30.0,560.0,606.43,447.21
2017,9,13,10,45,229.5,393.5,2.85,30.5,579.0,611.21,448.63
2017,9,13,11,0,227.0,409.0,2.8,31.0,598.0,614.64,448.93
2017,9,13,11,15,250.0,415.5,2.75,31.0,628.5,641.69,466.95
2017,9,13,11,30,273.0,422.0,2.7,31.0,659.0,653.8,474.7
2017,9,13,11,45,282.5,426.0,2.65,31.5,674.5,649.71,470.3
2017,9,13,12,0,292.0,430.0,2.6,32.0,690.0,643.82,464.8
2017,9,13,12,15,312.5,428.5,2.5,32.0,707.5,639.7,461.52
2017,9,13,12,30,333.0,427.0,2.4,32.0,725.0,633.19,456.51
2017,9,13,12,45,350.0,414.5,2.35,32.5,726.0,612.4,441.11
2017,9,13,13,0,367.0,402.0,2.3,33.0,727.0,589.82,424.4
2017,9,13,13,15,349.0,402.0,2.2,33.0,707.0,554.02,398.64
2017,9,13,13,30,331.0,402.0,2.1,33.0,687.0,519.09,373.34
2017,9,13,13,45,342.0,387.0,2.05,33.0,674.5,488.74,351.28
2017,9,13,14,0,353.0,372.0,2.0,33.0,662.0,457.22,327.84
2017,9,13,14,15,401.5,336.5,1.95,33.0,655.0,424.96,302.99
2017,9,13,14,30,450.0,301.0,1.9,33.0,648.0,381.36,268.89
2017,9,13,14,45,367.0,311.0,1.85,33.0,584.5,338.75,237.46
2017,9,13,15,0,284.0,321.0,1.8,33.0,521.0,297.87,208.46
2017,9,13,15,15,188.5,302.5,1.75,32.5,432.0,255.03,180.36
2017,9,13,15,30,93.0,284.0,1.7,32.0,343.0,224.41,162.49
2017,9,13,15,45,169.5,259.0,1.7,32.0,355.5,191.81,137.73
2017,9,13,16,0,246.0,234.0,1.7,32.0,368.0,154.88,120.3
2017,9,13,16,15,138.5,202.5,1.65,31.5,276.5,145.61,113.61
2017,9,13,16,30,31.0,171.0,1.6,31.0,185.0,132.11,103.35
2017,9,13,16,45,24.0,149.5,1.55,30.5,159.5,122.45,96.06
2017,9,13,17,0,17.0,128.0,1.5,30.0,134.0,105.43,82.53
2017,9,13,17,15,142.0,111.5,1.45,29.0,146.5,86.09,66.9
2017,9,13,17,30,267.0,95.0,1.4,28.0,159.0,72.03,55.26
2017,9,13,17,45,212.0,71.0,1.35,27.0,113.5,54.94,40.66
2017,9,13,18,0,157.0,47.0,1.3,26.0,68.0,37.22,25.17
2017,9,13,18,15,78.5,23.5,1.4,25.5,34.0,19.18,7.04
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.91,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,34.69,0.0
2017,9,14,6,45,110.0,37.5,2.4,22.0,52.5,145.78,108.0
2017,9,14,7,0,192.0,62.0,2.8,23.0,91.0,237.59,188.83
2017,9,14,7,15,264.0,81.5,2.95,23.5,140.5,318.0,256.65
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,418.25,337.18
2017,9,14,7,45,408.0,111.0,3.3,24.5,245.0,496.47,398.41
2017,9,14,8,0,480.0,121.0,3.5,25.0,300.0,577.97,459.93
2017,9,14,8,15,520.5,131.0,3.55,25.5,353.0,634.67,500.09
2017,9,14,8,30,561.0,141.0,3.6,26.0,406.0,691.4,538.78
2017,9,14,8,45,601.0,145.0,3.7,27.0,458.5,747.79,575.28
2017,9,14,9,0,641.0,149.0,3.8,28.0,511.0,796.22,605.26
2017,9,14,9,15,663.0,155.0,3.8,28.5,558.0,828.2,624.06
2017,9,14,9,30,685.0,161.0,3.8,29.0,605.0,857.55,640.97
2017,9,14,9,45,704.5,164.0,3.8,29.5,647.5,878.33,651.94
2017,9,14,10,0,724.0,167.0,3.8,30.0,690.0,896.03,660.91
2017,9,14,10,15,736.5,170.5,3.8,30.5,725.0,904.42,663.73
2017,9,14,10,30,749.0,174.0,3.8,31.0,760.0,909.42,664.49
2017,9,14,10,45,758.0,176.5,3.8,31.5,788.0,906.64,660.27
2017,9,14,11,0,767.0,179.0,3.8,32.0,816.0,894.76,650.26
2017,9,14,11,15,772.5,180.5,3.8,32.0,836.0,881.48,640.87
2017,9,14,11,30,778.0,182.0,3.8,32.0,856.0,864.91,629.42
2017,9,14,11,45,789.0,178.0,3.8,32.5,869.0,844.58,614.34
2017,9,14,12,0,800.0,174.0,3.8,33.0,882.0,820.95,597.2
2017,9,14,12,15,800.5,174.5,3.8,33.0,885.0,790.04,576.21
2017,9,14,12,30,801.0,175.0,3.8,33.0,888.0,756.57,552.58
2017,9,14,12,45,798.0,175.0,3.8,33.5,882.0,717.83,523.92
2017,9,14,13,0,795.0,175.0,3.8,34.0,876.0,677.2,493.59
2017,9,14,13,15,791.0,174.0,3.8,34.0,861.5,633.41,461.55
2017,9,14,13,30,787.0,173.0,3.8,34.0,847.0,588.24,427.79
2017,9,14,13,45,779.0,171.5,3.8,34.0,824.5,539.42,390.61
2017,9,14,14,0,771.0,170.0,3.8,34.0,802.0,490.04,352.06
2017,9,14,14,15,761.0,167.5,3.8,34.0,771.5,438.7,311.14
2017,9,14,14,30,751.0,165.0,3.8,34.0,741.0,382.01,265.45
2017,9,14,14,45,733.0,163.5,3.8,34.0,703.0,328.58,221.59
2017,9,14,15,0,715.0,162.0,3.8,34.0,665.0,276.58,178.88
2017,9,14,15,15,697.0,157.5,3.8,33.5,622.0,224.08,137.54
2017,9,14,15,30,679.0,153.0,3.8,33.0,579.0,173.53,101.34
2017,9,14,15,45,655.5,147.0,3.85,33.0,531.0,123.76,73.71
2017,9,14,16,0,632.0,141.0,3.9,33.0,483.0,89.78,67.95
2017,9,14,16,15,600.0,133.5,3.75,32.5,431.0,88.05,66.95
2017,9,14,16,30,568.0,126.0,3.6,32.0,379.0,86.16,65.8
2017,9,14,16,45,525.5,116.0,3.5,31.5,325.5,81.02,61.92
2017,9,14,17,0,483.0,106.0,3.4,31.0,272.0,75.65,57.76
2017,9,14,17,15,423.5,93.5,3.2,30.0,219.5,68.11,51.74
2017,9,14,17,30,364.0,81.0,3.0,29.0,167.0,60.23,45.18
2017,9,14,17,45,282.0,63.5,2.85,28.5,119.0,48.11,34.67
2017,9,14,18,0,200.0,46.0,2.7,28.0,71.0,35.5,23.41
2017,9,14,18,15,100.0,23.0,2.85,27.5,35.5,17.97,5.08
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,34.77,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,143.02,104.94
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,231.15,183.34
2017,9,15,7,15,258.0,81.0,2.6,23.5,139.0,312.74,252.01
2017,9,15,7,30,331.0,101.0,2.7,24.0,188.0,413.91,333.07
2017,9,15,7,45,180.0,119.5,2.8,24.5,168.0,291.94,234.77
2017,9,15,8,0,29.0,138.0,2.9,25.0,148.0,174.13,136.51
2017,9,15,8,15,41.5,164.0,2.9,25.5,182.0,212.61,166.92
2017,9,15,8,30,54.0,190.0,2.9,26.0,216.0,250.99,196.26
2017,9,15,8,45,95.5,220.5,2.95,26.5,272.5,321.0,250.24
2017,9,15,9,0,137.0,251.0,3.0,27.0,329.0,408.47,315.57
2017,9,15,9,15,130.0,274.5,2.95,27.5,353.0,425.32,325.55
2017,9,15,9,30,123.0,298.0,2.9,28.0,377.0,441.02,334.86
2017,9,15,9,45,419.5,233.5,2.85,28.5,531.0,677.22,510.33
2017,9,15,10,0,716.0,169.0,2.8,29.0,685.0,888.78,654.37
2017,9,15,10,15,729.0,172.5,2.8,29.5,720.0,897.53,655.76
2017,9,15,10,30,742.0,176.0,2.8,30.0,755.0,902.92,656.75
2017,9,15,10,45,758.0,175.0,2.85,30.5,784.5,902.79,654.67
2017,9,15,11,0,774.0,174.0,2.9,31.0,814.0,893.85,647.03
2017,9,15,11,15,780.0,175.5,2.9,31.0,834.0,880.86,637.91
2017,9,15,11,30,786.0,177.0,2.9,31.0,854.0,864.54,626.76
2017,9,15,11,45,800.5,170.5,2.9,31.5,868.5,844.52,612.05
2017,9,15,12,0,815.0,164.0,2.9,32.0,883.0,821.02,595.19
2017,9,15,12,15,816.0,164.0,2.9,32.0,886.0,789.66,574.39
2017,9,15,12,30,817.0,164.0,2.9,32.0,889.0,755.67,550.64
2017,9,15,12,45,815.5,163.5,2.9,32.5,883.5,717.05,522.29
2017,9,15,13,0,814.0,163.0,2.9,33.0,878.0,676.37,492.13
2017,9,15,13,15,810.0,162.0,2.85,33.0,863.5,631.87,459.57
2017,9,15,13,30,806.0,161.0,2.8,33.0,849.0,585.91,425.25
2017,9,15,13,45,799.0,159.0,2.8,33.0,826.5,536.38,387.7
2017,9,15,14,0,792.0,157.0,2.8,33.0,804.0,486.12,348.6
2017,9,15,14,15,782.5,154.5,2.75,33.0,773.5,433.97,306.99
2017,9,15,14,30,773.0,152.0,2.7,33.0,743.0,381.8,264.4
2017,9,15,14,45,760.5,148.5,2.7,33.0,705.5,328.2,220.25
2017,9,15,15,0,748.0,145.0,2.7,33.0,668.0,268.78,171.84
2017,9,15,15,15,730.5,141.0,2.7,33.0,624.5,214.99,129.23
2017,9,15,15,30,713.0,137.0,2.7,33.0,581.0,163.01,92.17
2017,9,15,15,45,689.5,131.5,2.75,33.0,532.5,111.72,64.71
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,79.88,59.89
2017,9,15,16,15,634.5,119.5,2.7,32.5,432.0,78.39,59.06
2017,9,15,16,30,603.0,113.0,2.6,32.0,380.0,76.77,58.08
2017,9,15,16,45,560.0,104.5,2.55,31.5,326.0,73.39,55.61
2017,9,15,17,0,517.0,96.0,2.5,31.0,272.0,69.82,52.9
2017,9,15,17,15,455.5,85.0,2.3,30.0,218.5,62.25,46.82
2017,9,15,17,30,394.0,74.0,2.1,29.0,165.0,55.26,40.98
2017,9,15,17,45,306.5,58.5,1.95,28.5,117.0,44.47,31.58
2017,9,15,18,0,219.0,43.0,1.8,28.0,69.0,33.27,21.48
2017,9,15,18,15,109.5,21.5,2.0,27.5,34.5,16.84,3.02
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,38.26,0.0
2017,9,16,6,45,139.0,35.0,1.65,23.5,53.5,160.38,117.11
2017,9,16,7,0,236.0,56.0,1.9,24.0,92.0,271.82,214.45
2017,9,16,7,15,314.0,72.0,2.05,24.5,141.5,354.85,283.72
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,443.26,354.37
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,514.81,409.3
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,588.76,463.55
2017,9,16,8,15,344.0,154.5,2.5,26.5,289.5,492.62,386.78
2017,9,16,8,30,176.0,199.0,2.5,27.0,281.0,386.64,301.52
2017,9,16,8,45,420.0,167.5,2.55,27.5,394.5,601.35,464.65
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,799.48,602.7
2017,9,16,9,15,461.5,212.0,2.55,28.5,481.5,695.07,522.92
2017,9,16,9,30,259.0,288.0,2.5,29.0,455.0,573.82,430.34
2017,9,16,9,45,263.0,309.0,2.45,29.5,488.0,596.27,444.47
2017,9,16,10,0,267.0,330.0,2.4,30.0,521.0,616.99,456.36
2017,9,16,10,15,275.5,342.0,2.35,30.5,548.0,630.34,463.37
2017,9,16,10,30,284.0,354.0,2.3,31.0,575.0,642.07,469.29
2017,9,16,10,45,542.5,254.0,2.3,31.5,695.5,779.4,566.65
2017,9,16,11,0,801.0,154.0,2.3,32.0,816.0,895.78,642.29
2017,9,16,11,15,806.5,155.5,2.3,32.0,836.0,882.06,631.72
2017,9,16,11,30,812.0,157.0,2.3,32.0,856.0,864.96,620.27
2017,9,16,11,45,793.5,172.0,2.3,32.5,862.5,837.45,600.95
2017,9,16,12,0,775.0,187.0,2.3,33.0,869.0,807.43,580.08
2017,9,16,12,15,776.0,187.5,2.3,33.0,872.0,777.39,559.57
2017,9,16,12,30,777.0,188.0,2.3,33.0,875.0,744.83,537.09
2017,9,16,12,45,777.5,186.0,2.3,33.5,869.5,707.43,510.02
2017,9,16,13,0,778.0,184.0,2.3,34.0,864.0,667.97,481.17
2017,9,16,13,15,773.5,183.0,2.3,34.0,850.0,624.44,449.91
2017,9,16,13,30,769.0,182.0,2.3,34.0,836.0,579.62,417.01
2017,9,16,13,45,763.5,179.0,2.3,34.0,813.5,531.61,381.02
2017,9,16,14,0,758.0,176.0,2.3,34.0,791.0,478.98,340.84
2017,9,16,14,15,748.0,173.0,2.3,34.0,761.0,426.95,299.98
2017,9,16,14,30,738.0,170.0,2.3,34.0,731.0,375.06,258.22
2017,9,16,14,45,730.5,163.0,2.35,34.0,695.0,321.29,214.43
2017,9,16,15,0,723.0,156.0,2.4,34.0,659.0,267.88,170.86
2017,9,16,15,15,705.0,151.5,2.4,33.5,615.5,215.05,129.84
2017,9,16,15,30,687.0,147.0,2.4,33.0,572.0,164.16,94.39
2017,9,16,15,45,664.5,140.5,2.45,33.0,524.0,113.79,68.17
2017,9,16,16,0,642.0,134.0,2.5,33.0,476.0,85.61,64.56
2017,9,16,16,15,609.5,126.5,2.45,32.5,424.0,83.64,63.35
2017,9,16,16,30,577.0,119.0,2.4,32.0,372.0,81.5,61.97
2017,9,16,16,45,535.0,109.5,2.35,32.0,318.5,77.54,58.91
2017,9,16,17,0,493.0,100.0,2.3,32.0,265.0,71.78,54.29
2017,9,16,17,15,432.0,88.0,2.05,31.0,212.5,64.43,48.42
2017,9,16,17,30,371.0,76.0,1.8,30.0,160.0,56.77,42.03
2017,9,16,17,45,286.0,59.0,1.6,29.0,112.5,44.88,31.8
2017,9,16,18,0,201.0,42.0,1.4,28.0,65.0,32.53,20.74
2017,9,16,18,15,100.5,21.0,1.45,27.5,32.5,16.47,0.92
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,61.0,14.0,0.8,23.0,16.0,49.72,0.0
2017,9,17,6,45,176.0,33.0,0.95,23.5,55.5,195.93,142.21
2017,9,17,7,0,291.0,52.0,1.1,24.0,95.0,303.69,238.38
2017,9,17,7,15,373.5,65.5,1.25,24.5,146.0,388.66,308.59
2017,9,17,7,30,456.0,79.0,1.4,25.0,197.0,479.41,380.02
2017,9,17,7,45,360.5,111.5,1.55,25.5,219.0,457.06,361.18
2017,9,17,8,0,265.0,144.0,1.7,26.0,241.0,409.81,323.16
2017,9,17,8,15,288.0,162.5,1.75,26.5,283.5,454.56,355.9
2017,9,17,8,30,311.0,181.0,1.8,27.0,326.0,499.21,387.12
2017,9,17,8,45,312.0,205.5,1.85,27.5,365.0,531.05,407.66
2017,9,17,9,0,313.0,230.0,1.9,28.0,404.0,561.01,426.56
2017,9,17,9,15,536.5,179.5,1.85,28.5,510.0,726.06,544.33
2017,9,17,9,30,760.0,129.0,1.8,29.0,616.0,885.32,646.68
2017,9,17,9,45,771.5,134.5,1.8,29.5,657.5,896.35,649.23
2017,9,17,10,0,783.0,140.0,1.8,30.0,699.0,909.61,654.85
2017,9,17,10,15,794.0,142.5,1.8,30.5,734.0,915.7,655.97
2017,9,17,10,30,805.0,145.0,1.8,31.0,769.0,918.27,655.07
2017,9,17,10,45,554.0,265.5,1.8,31.5,702.5,799.98,573.89
2017,9,17,11,0,303.0,386.0,1.8,32.0,636.0,668.9,479.89
2017,9,17,11,15,567.0,269.0,1.8,32.0,750.0,782.71,562.16
2017,9,17,11,30,831.0,152.0,1.8,32.0,864.0,873.61,622.4
2017,9,17,11,45,836.5,151.0,1.8,32.5,876.0,850.29,604.97
2017,9,17,12,0,842.0,150.0,1.8,33.0,888.0,823.77,586.71
2017,9,17,12,15,842.0,150.5,1.8,33.0,890.5,791.34,565.87
2017,9,17,12,30,842.0,151.0,1.8,33.0,893.0,756.26,542.3
2017,9,17,12,45,840.0,150.5,1.8,33.0,886.5,716.43,514.87
2017,9,17,13,0,838.0,150.0,1.8,33.0,880.0,674.5,485.46
2017,9,17,13,15,834.0,149.0,1.75,33.0,865.0,629.04,452.68
2017,9,17,13,30,830.0,148.0,1.7,33.0,850.0,582.06,418.06
2017,9,17,13,45,822.5,146.5,1.7,33.5,827.0,531.61,379.56
2017,9,17,14,0,815.0,145.0,1.7,34.0,804.0,480.41,339.57
2017,9,17,14,15,805.5,143.0,1.7,33.5,773.0,427.51,298.63
2017,9,17,14,30,796.0,141.0,1.7,33.0,742.0,374.55,256.38
2017,9,17,14,45,782.5,138.0,1.75,33.0,704.5,319.85,211.75
2017,9,17,15,0,769.0,135.0,1.8,33.0,667.0,266.02,167.82
2017,9,17,15,15,752.0,131.0,1.85,33.0,623.0,205.06,120.43
2017,9,17,15,30,735.0,127.0,1.9,33.0,579.0,152.05,83.68
2017,9,17,15,45,713.0,122.0,2.0,33.0,530.5,100.07,57.94
2017,9,17,16,0,691.0,117.0,2.1,33.0,482.0,74.52,55.56
2017,9,17,16,15,660.0,111.0,2.1,32.5,429.5,73.09,54.74
2017,9,17,16,30,629.0,105.0,2.1,32.0,377.0,71.55,53.8
2017,9,17,16,45,587.5,96.5,2.15,31.5,322.5,67.89,51.07
2017,9,17,17,0,546.0,88.0,2.2,31.0,268.0,64.01,48.07
2017,9,17,17,15,484.0,77.5,2.0,30.0,214.5,58.13,43.36
2017,9,17,17,30,422.0,67.0,1.8,29.0,161.0,50.36,36.83
2017,9,17,17,45,331.0,52.5,1.65,28.5,113.0,40.13,27.87
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,29.54,18.17
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,14.94,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,30.0,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,60.0,13.0,0.4,23.0,15.0,48.11,0.0
2017,9,18,6,45,177.5,31.0,0.45,23.5,53.5,193.37,138.72
2017,9,18,7,0,295.0,49.0,0.5,24.0,92.0,301.53,235.11
2017,9,18,7,15,378.0,62.0,0.6,24.5,142.5,386.29,304.28
2017,9,18,7,30,461.0,75.0,0.7,25.0,193.0,481.91,378.08
2017,9,18,7,45,250.5,107.0,0.85,26.0,173.0,345.64,272.37
2017,9,18,8,0,40.0,139.0,1.0,27.0,153.0,185.25,143.38
2017,9,18,8,15,138.5,165.0,1.05,27.5,227.0,313.03,244.4
2017,9,18,8,30,237.0,191.0,1.1,28.0,301.0,446.45,343.44
2017,9,18,8,45,290.5,206.5,1.2,28.5,357.5,512.4,389.6
2017,9,18,9,0,344.0,222.0,1.3,29.0,414.0,578.95,435.44
2017,9,18,9,15,349.5,242.0,1.3,29.5,451.5,606.34,451.4
2017,9,18,9,30,355.0,262.0,1.3,30.0,489.0,631.9,466.21
2017,9,18,9,45,378.5,277.0,1.3,30.5,533.5,666.68,487.52
2017,9,18,10,0,402.0,292.0,1.3,31.0,578.0,699.59,507.16
2017,9,18,10,15,390.5,313.0,1.3,31.0,602.5,704.24,508.18
2017,9,18,10,30,379.0,334.0,1.3,31.0,627.0,706.64,508.09
2017,9,18,10,45,419.5,328.5,1.3,31.5,664.0,739.09,528.04
2017,9,18,11,0,460.0,323.0,1.3,32.0,701.0,756.2,537.75
2017,9,18,11,15,451.0,336.0,1.25,32.0,714.0,744.41,528.27
2017,9,18,11,30,442.0,349.0,1.2,32.0,727.0,730.54,517.82
2017,9,18,11,45,314.5,394.5,1.2,32.5,665.5,640.87,455.01
2017,9,18,12,0,187.0,440.0,1.2,33.0,604.0,557.68,396.21
2017,9,18,12,15,325.0,398.5,1.2,33.0,683.5,616.0,438.22
2017,9,18,12,30,463.0,357.0,1.2,33.0,763.0,661.86,469.67
2017,9,18,12,45,481.0,349.5,1.25,33.0,769.0,640.54,455.03
2017,9,18,13,0,499.0,342.0,1.3,33.0,775.0,616.71,438.94
2017,9,18,13,15,462.5,346.0,1.3,33.0,742.5,567.21,404.43
2017,9,18,13,30,426.0,350.0,1.3,33.0,710.0,520.0,371.17
2017,9,18,13,45,594.5,259.0,1.3,33.0,745.5,502.61,358.35
2017,9,18,14,0,763.0,168.0,1.3,33.0,781.0,472.55,334.07
2017,9,18,14,15,753.0,165.0,1.3,32.5,751.0,416.52,291.22
2017,9,18,14,30,743.0,162.0,1.3,32.0,721.0,364.48,250.04
2017,9,18,14,45,708.5,168.5,1.35,32.0,679.5,313.07,208.8
2017,9,18,15,0,674.0,175.0,1.4,32.0,638.0,264.93,170.43
2017,9,18,15,15,654.5,169.5,1.45,32.0,595.0,214.01,131.33
2017,9,18,15,30,635.0,164.0,1.5,32.0,552.0,165.31,98.27
2017,9,18,15,45,616.0,155.0,1.55,32.0,505.0,116.52,74.17
2017,9,18,16,0,597.0,146.0,1.6,32.0,458.0,94.69,72.19
2017,9,18,16,15,563.5,137.5,1.55,31.5,407.0,92.32,70.7
2017,9,18,16,30,530.0,129.0,1.5,31.0,356.0,88.58,68.05
2017,9,18,16,45,492.0,116.5,1.5,30.5,304.0,81.82,62.83
2017,9,18,17,0,454.0,104.0,1.5,30.0,252.0,74.69,57.17
2017,9,18,17,15,391.5,90.5,1.4,29.5,200.0,66.33,50.29
2017,9,18,17,30,329.0,77.0,1.3,29.0,148.0,57.6,42.84
2017,9,18,17,45,248.5,58.0,1.25,28.5,102.5,44.21,31.19
2017,9,18,18,0,168.0,39.0,1.2,28.0,57.0,30.26,18.56
2017,9,18,18,15,84.0,19.5,1.3,27.5,28.5,15.94,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.5,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,25.0,11.0,2.4,24.0,12.0,25.09,0.0
2017,9,19,6,45,115.5,33.0,2.55,24.5,48.5,142.41,100.23
2017,9,19,7,0,206.0,55.0,2.7,25.0,85.0,235.54,185.1
2017,9,19,7,15,286.0,71.5,2.85,25.0,133.5,332.62,266.2
2017,9,19,7,30,366.0,88.0,3.0,25.0,182.0,421.59,338.74
2017,9,19,7,45,431.5,98.0,3.15,25.5,235.0,494.82,395.95
2017,9,19,8,0,497.0,108.0,3.3,26.0,288.0,570.89,452.95
2017,9,19,8,15,382.5,147.0,3.4,26.5,299.0,531.58,418.84
2017,9,19,8,30,268.0,186.0,3.5,27.0,310.0,466.82,365.86
2017,9,19,8,45,250.5,213.5,3.65,27.5,340.0,484.73,376.96
2017,9,19,9,0,233.0,241.0,3.8,28.0,370.0,482.86,373.18
2017,9,19,9,15,283.0,255.0,3.8,28.0,426.0,559.61,429.13
2017,9,19,9,30,333.0,269.0,3.8,28.0,482.0,618.65,471.1
2017,9,19,9,45,333.5,290.0,3.8,28.5,515.0,638.4,482.32
2017,9,19,10,0,334.0,311.0,3.8,29.0,548.0,656.1,492.23
2017,9,19,10,15,349.5,317.0,3.75,29.5,576.0,669.38,499.54
2017,9,19,10,30,365.0,323.0,3.7,30.0,604.0,680.93,505.63
2017,9,19,10,45,348.5,349.5,3.65,30.5,625.5,682.74,503.89
2017,9,19,11,0,332.0,376.0,3.6,31.0,647.0,682.45,500.87
2017,9,19,11,15,276.0,399.0,3.55,31.0,628.5,642.38,470.82
2017,9,19,11,30,220.0,422.0,3.5,31.0,610.0,593.15,434.72
2017,9,19,11,45,282.0,413.5,3.5,31.0,657.0,630.81,461.92
2017,9,19,12,0,344.0,405.0,3.5,31.0,704.0,654.83,479.0
2017,9,19,12,15,356.5,401.0,3.45,31.0,712.0,640.66,468.6
2017,9,19,12,30,369.0,397.0,3.4,31.0,720.0,624.63,457.01
2017,9,19,12,45,440.0,367.5,3.35,31.5,750.0,625.71,457.21
2017,9,19,13,0,511.0,338.0,3.3,32.0,780.0,618.97,451.4
2017,9,19,13,15,481.5,338.0,3.25,31.5,749.0,570.06,416.57
2017,9,19,13,30,452.0,338.0,3.2,31.0,718.0,522.88,382.61
2017,9,19,13,45,337.5,364.0,3.2,31.0,643.5,459.69,335.98
2017,9,19,14,0,223.0,390.0,3.2,31.0,569.0,409.39,299.09
2017,9,19,14,15,504.0,262.5,3.15,31.0,645.5,393.43,283.18
2017,9,19,14,30,785.0,135.0,3.1,31.0,722.0,359.63,249.28
2017,9,19,14,45,547.0,218.5,3.05,31.0,617.5,304.9,209.96
2017,9,19,15,0,309.0,302.0,3.0,31.0,513.0,281.71,198.08
2017,9,19,15,15,497.5,220.0,2.9,31.0,533.5,223.68,146.29
2017,9,19,15,30,686.0,138.0,2.8,31.0,554.0,148.65,84.84
2017,9,19,15,45,567.0,159.0,2.7,31.0,483.5,115.18,75.85
2017,9,19,16,0,448.0,180.0,2.6,31.0,413.0,116.51,90.39
2017,9,19,16,15,326.5,177.0,2.45,30.5,337.0,123.83,96.87
2017,9,19,16,30,205.0,174.0,2.3,30.0,261.0,128.11,100.89
2017,9,19,16,45,189.5,151.0,2.15,29.5,222.5,113.0,88.93
2017,9,19,17,0,174.0,128.0,2.0,29.0,184.0,97.35,76.31
2017,9,19,17,15,148.5,104.5,2.1,28.5,145.5,80.83,62.64
2017,9,19,17,30,123.0,81.0,2.2,28.0,107.0,63.8,48.19
2017,9,19,17,45,85.5,58.0,2.3,28.0,73.5,46.58,33.16
2017,9,19,18,0,48.0,35.0,2.4,28.0,40.0,28.9,17.23
2017,9,19,18,15,24.0,17.5,2.6,27.5,20.0,14.81,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.0,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,30.0,11.0,2.3,24.0,12.0,28.06,0.0
2017,9,20,6,45,130.5,31.5,2.55,24.5,48.5,149.27,104.14
