Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,261.81,205.56
2017,9,20,7,15,315.0,67.0,3.0,25.5,133.5,346.92,277.27
2017,9,20,7,30,399.0,82.0,3.2,26.0,182.0,437.98,350.86
2017,9,20,7,45,462.5,91.0,3.4,26.5,235.5,509.28,406.45
2017,9,20,8,0,526.0,100.0,3.6,27.0,289.0,590.31,466.43
2017,9,20,8,15,567.0,108.0,3.75,27.5,342.0,647.01,506.16
2017,9,20,8,30,608.0,116.0,3.9,28.0,395.0,703.14,544.45
2017,9,20,8,45,378.0,181.0,4.1,28.5,361.5,575.87,445.83
2017,9,20,9,0,148.0,246.0,4.3,29.0,328.0,411.45,316.54
2017,9,20,9,15,207.0,264.0,4.3,29.5,389.5,482.49,369.59
2017,9,20,9,30,266.0,282.0,4.3,30.0,451.0,570.77,432.69
2017,9,20,9,45,182.5,305.5,4.35,30.5,425.0,497.9,375.53
2017,9,20,10,0,99.0,329.0,4.4,31.0,399.0,424.47,318.25
2017,9,20,10,15,103.5,343.0,4.4,31.0,419.5,438.09,327.74
2017,9,20,10,30,108.0,357.0,4.4,31.0,440.0,451.11,336.52
2017,9,20,10,45,458.5,249.5,4.4,31.5,620.5,691.77,515.66
2017,9,20,11,0,809.0,142.0,4.4,32.0,801.0,880.44,645.53
2017,9,20,11,15,814.5,143.5,4.4,32.5,820.5,866.42,632.98
2017,9,20,11,30,820.0,145.0,4.4,33.0,840.0,849.02,619.61
2017,9,20,11,45,824.0,145.0,4.4,33.5,851.5,825.62,602.38
2017,9,20,12,0,828.0,145.0,4.4,34.0,863.0,799.12,583.2
2017,9,20,12,15,828.5,145.0,4.35,34.0,865.5,766.99,561.3
2017,9,20,12,30,829.0,145.0,4.3,34.0,868.0,732.24,536.34
2017,9,20,12,45,826.0,145.5,4.3,34.0,861.5,693.11,508.04
2017,9,20,13,0,823.0,146.0,4.3,34.0,855.0,651.97,477.8
2017,9,20,13,15,819.0,145.0,4.3,34.0,840.0,607.14,444.35
2017,9,20,13,30,815.0,144.0,4.3,34.0,825.0,560.83,409.05
2017,9,20,13,45,806.5,143.5,4.3,34.0,802.0,511.46,370.64
2017,9,20,14,0,798.0,143.0,4.3,34.0,779.0,461.46,330.78
2017,9,20,14,15,788.0,141.0,4.2,34.0,748.5,409.31,288.29
2017,9,20,14,30,778.0,139.0,4.1,34.0,718.0,357.18,245.01
2017,9,20,14,45,675.0,175.0,4.1,34.0,658.5,302.89,202.53
2017,9,20,15,0,572.0,211.0,4.1,34.0,599.0,265.31,174.33
2017,9,20,15,15,640.5,169.5,4.0,33.5,577.0,206.22,126.24
2017,9,20,15,30,709.0,128.0,3.9,33.0,555.0,140.7,77.94
2017,9,20,15,45,683.0,123.5,3.8,33.0,506.0,90.74,56.25
2017,9,20,16,0,657.0,119.0,3.7,33.0,457.0,76.49,57.28
2017,9,20,16,15,623.5,112.5,3.5,32.5,405.5,74.75,56.19
2017,9,20,16,30,590.0,106.0,3.3,32.0,354.0,72.89,54.99
2017,9,20,16,45,542.0,98.0,3.15,31.5,300.5,69.63,52.58
2017,9,20,17,0,494.0,90.0,3.0,31.0,247.0,66.24,49.96
2017,9,20,17,15,426.0,79.0,2.9,30.5,194.5,58.33,43.4
2017,9,20,17,30,358.0,68.0,2.8,30.0,142.0,51.17,37.23
2017,9,20,17,45,260.5,51.5,2.7,29.5,96.5,39.41,26.96
2017,9,20,18,0,163.0,35.0,2.6,29.0,51.0,27.23,15.55
2017,9,20,18,15,81.5,17.5,2.7,28.5,25.5,13.82,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,17.5,0.0
2017,9,21,6,45,116.5,31.0,2.25,24.5,47.0,139.58,95.59
2017,9,21,7,0,219.0,52.0,2.4,25.0,83.0,253.46,198.43
2017,9,21,7,15,305.0,67.5,2.45,25.0,132.0,339.99,271.52
2017,9,21,7,30,391.0,83.0,2.5,25.0,181.0,432.62,346.67
2017,9,21,7,45,465.0,90.0,2.6,25.5,235.5,509.06,406.08
2017,9,21,8,0,539.0,97.0,2.7,26.0,290.0,596.39,470.17
2017,9,21,8,15,328.5,145.5,2.8,26.5,269.0,464.72,366.67
2017,9,21,8,30,118.0,194.0,2.9,27.0,248.0,328.74,256.72
2017,9,21,8,45,171.0,217.0,3.0,27.5,305.5,400.32,311.51
2017,9,21,9,0,224.0,240.0,3.1,28.0,363.0,472.63,364.66
2017,9,21,9,15,228.5,261.5,3.1,28.0,397.0,498.79,382.2
2017,9,21,9,30,233.0,283.0,3.1,28.0,431.0,523.7,398.9
2017,9,21,9,45,507.0,205.5,3.15,28.5,554.5,720.1,543.61
2017,9,21,10,0,781.0,128.0,3.2,29.0,678.0,885.76,655.2
2017,9,21,10,15,792.5,130.5,3.15,29.0,713.0,892.04,656.45
2017,9,21,10,30,804.0,133.0,3.1,29.0,748.0,894.82,656.77
2017,9,21,10,45,515.5,257.0,3.1,29.5,657.0,749.21,553.16
2017,9,21,11,0,227.0,381.0,3.1,30.0,566.0,580.01,427.65
2017,9,21,11,15,215.0,401.0,3.1,30.0,579.5,578.65,426.41
2017,9,21,11,30,203.0,421.0,3.1,30.0,593.0,576.13,423.56
2017,9,21,11,45,520.5,280.5,3.1,30.5,728.5,705.51,519.53
2017,9,21,12,0,838.0,140.0,3.1,31.0,864.0,799.19,585.72
2017,9,21,12,15,838.5,140.0,3.15,31.0,866.0,762.33,560.31
2017,9,21,12,30,839.0,140.0,3.2,31.0,868.0,728.32,536.45
2017,9,21,12,45,835.0,141.0,3.25,31.5,861.5,691.99,509.11
2017,9,21,13,0,831.0,142.0,3.3,32.0,855.0,650.31,477.69
2017,9,21,13,15,827.0,141.0,3.35,32.0,840.0,605.16,444.18
2017,9,21,13,30,823.0,140.0,3.4,32.0,825.0,558.5,408.72
2017,9,21,13,45,813.0,140.5,3.5,32.5,801.0,508.87,369.46
2017,9,21,14,0,803.0,141.0,3.6,33.0,777.0,458.72,328.89
2017,9,21,14,15,793.0,138.5,3.65,32.5,746.5,405.93,286.61
2017,9,21,14,30,783.0,136.0,3.7,32.0,716.0,353.16,243.26
2017,9,21,14,45,748.0,143.5,3.8,32.0,674.0,295.85,196.3
2017,9,21,15,0,713.0,151.0,3.9,32.0,632.0,246.54,156.18
2017,9,21,15,15,693.5,146.5,3.9,31.5,588.5,194.4,116.18
2017,9,21,15,30,674.0,142.0,3.9,31.0,545.0,144.4,83.39
2017,9,21,15,45,490.5,174.0,3.95,31.0,454.0,119.02,82.86
2017,9,21,16,0,307.0,206.0,4.0,31.0,363.0,140.24,109.87
2017,9,21,16,15,423.0,163.0,3.9,30.5,353.0,108.73,84.67
2017,9,21,16,30,539.0,120.0,3.8,30.0,343.0,83.12,63.98
2017,9,21,16,45,485.0,111.0,3.7,30.0,289.5,78.46,60.3
2017,9,21,17,0,431.0,102.0,3.6,30.0,236.0,73.6,56.34
2017,9,21,17,15,360.5,88.5,3.3,29.5,185.0,65.14,49.29
2017,9,21,17,30,290.0,75.0,3.0,29.0,134.0,56.33,41.67
2017,9,21,17,45,193.0,55.5,2.7,28.5,89.5,43.6,30.46
2017,9,21,18,0,96.0,36.0,2.4,28.0,45.0,28.68,16.38
2017,9,21,18,15,48.0,18.0,2.45,27.5,22.5,16.37,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,24.97,0.0
2017,9,22,6,45,135.5,30.0,2.0,23.5,47.0,164.18,111.58
2017,9,22,7,0,246.0,49.0,2.3,24.0,83.0,267.15,209.88
2017,9,22,7,15,334.5,62.5,2.35,24.5,132.5,353.6,282.85
2017,9,22,7,30,423.0,76.0,2.4,25.0,182.0,446.47,357.59
2017,9,22,7,45,484.0,85.5,2.5,25.5,235.0,523.23,416.52
2017,9,22,8,0,545.0,95.0,2.6,26.0,288.0,597.77,470.78
2017,9,22,8,15,586.0,102.0,2.7,26.5,341.0,653.38,509.24
2017,9,22,8,30,627.0,109.0,2.8,27.0,394.0,708.39,546.2
2017,9,22,8,45,663.0,112.0,2.95,28.0,446.0,753.07,574.07
2017,9,22,9,0,699.0,115.0,3.1,29.0,498.0,796.09,600.22
2017,9,22,9,15,720.5,119.5,3.1,29.0,544.5,825.69,618.37
2017,9,22,9,30,742.0,124.0,3.1,29.0,591.0,852.6,634.67
2017,9,22,9,45,405.0,216.5,3.15,29.5,474.0,636.62,478.95
2017,9,22,10,0,68.0,309.0,3.2,30.0,357.0,373.31,279.45
2017,9,22,10,15,69.0,324.5,3.25,30.5,375.5,385.89,288.38
2017,9,22,10,30,70.0,340.0,3.3,31.0,394.0,397.96,295.95
2017,9,22,10,45,70.5,352.0,3.35,31.5,408.0,405.37,300.15
2017,9,22,11,0,71.0,364.0,3.4,32.0,422.0,412.28,304.03
2017,9,22,11,15,67.5,376.5,3.45,32.0,432.5,415.68,305.92
2017,9,22,11,30,64.0,389.0,3.5,32.0,443.0,418.62,307.54
2017,9,22,11,45,206.5,393.5,3.55,32.5,570.5,539.74,395.83
2017,9,22,12,0,349.0,398.0,3.6,33.0,698.0,648.06,471.57
2017,9,22,12,15,299.0,412.5,3.65,33.0,670.5,603.62,438.93
2017,9,22,12,30,249.0,427.0,3.7,33.0,643.0,561.07,408.24
2017,9,22,12,45,288.0,414.0,3.75,33.0,661.5,557.17,405.93
2017,9,22,13,0,327.0,401.0,3.8,33.0,680.0,549.8,400.69
2017,9,22,13,15,553.0,282.5,3.8,33.0,745.0,560.49,409.77
2017,9,22,13,30,779.0,164.0,3.8,33.0,810.0,551.83,402.93
2017,9,22,13,45,535.0,267.0,3.85,33.0,705.0,471.44,342.46
2017,9,22,14,0,291.0,370.0,3.9,33.0,600.0,414.4,300.48
2017,9,22,14,15,148.5,281.5,3.95,32.5,399.0,281.42,205.21
2017,9,22,14,30,6.0,193.0,4.0,32.0,198.0,168.44,123.9
2017,9,22,14,45,369.5,166.0,4.05,32.0,414.0,214.57,147.61
2017,9,22,15,0,733.0,139.0,4.1,32.0,630.0,238.76,149.55
2017,9,22,15,15,558.0,186.5,4.1,31.5,545.5,202.65,128.16
2017,9,22,15,30,383.0,234.0,4.1,31.0,461.0,190.25,129.39
2017,9,22,15,45,515.5,176.5,4.15,31.0,454.0,118.77,83.91
2017,9,22,16,0,648.0,119.0,4.2,31.0,447.0,77.03,58.26
2017,9,22,16,15,613.5,112.5,4.1,30.5,395.0,75.28,57.17
2017,9,22,16,30,579.0,106.0,4.0,30.0,343.0,73.42,55.95
2017,9,22,16,45,534.5,96.5,3.95,30.0,290.5,68.99,52.42
2017,9,22,17,0,490.0,87.0,3.9,30.0,238.0,64.31,48.57
2017,9,22,17,15,420.0,76.0,3.55,29.5,186.0,56.32,41.89
2017,9,22,17,30,350.0,65.0,3.2,29.0,134.0,49.08,35.58
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,37.24,25.15
2017,9,22,18,0,153.0,32.0,2.6,28.0,45.0,24.97,13.1
2017,9,22,18,15,76.5,16.0,2.5,27.5,22.5,14.55,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,30.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,60.0,11.0,1.1,22.0,12.0,45.83,0.0
2017,9,23,6,45,188.5,27.5,1.3,22.5,49.5,192.31,129.49
2017,9,23,7,0,317.0,44.0,1.5,23.0,87.0,307.28,241.46
2017,9,23,7,15,404.5,55.5,1.65,23.5,137.5,397.62,317.24
2017,9,23,7,30,492.0,67.0,1.8,24.0,188.0,491.43,391.91
2017,9,23,7,45,549.5,75.0,1.95,25.0,242.5,561.41,443.7
2017,9,23,8,0,607.0,83.0,2.1,26.0,297.0,632.69,494.01
2017,9,23,8,15,645.5,89.0,2.2,26.5,350.5,686.14,530.22
2017,9,23,8,30,684.0,95.0,2.3,27.0,404.0,738.83,564.89
2017,9,23,8,45,428.0,168.5,2.45,27.5,369.5,602.59,463.27
2017,9,23,9,0,172.0,242.0,2.6,28.0,335.0,427.46,327.99
2017,9,23,9,15,174.0,264.5,2.65,28.5,366.0,451.77,344.88
2017,9,23,9,30,176.0,287.0,2.7,29.0,397.0,474.96,359.83
2017,9,23,9,45,170.5,309.5,2.75,29.5,422.5,490.03,368.58
2017,9,23,10,0,165.0,332.0,2.8,30.0,448.0,503.82,376.43
2017,9,23,10,15,160.5,350.5,2.85,30.5,468.0,512.9,381.01
2017,9,23,10,30,156.0,369.0,2.9,31.0,488.0,520.87,384.86
2017,9,23,10,45,162.5,377.5,2.95,31.5,505.5,527.18,388.05
2017,9,23,11,0,169.0,386.0,3.0,32.0,523.0,532.51,390.57
2017,9,23,11,15,185.5,402.0,3.05,32.0,555.5,552.67,404.41
2017,9,23,11,30,202.0,418.0,3.1,32.0,588.0,570.72,416.65
2017,9,23,11,45,273.0,408.0,3.2,32.5,640.5,613.68,446.66
2017,9,23,12,0,344.0,398.0,3.3,33.0,693.0,642.72,466.57
2017,9,23,12,15,248.5,416.0,3.35,33.0,629.5,568.02,412.73
2017,9,23,12,30,153.0,434.0,3.4,33.0,566.0,495.86,360.64
2017,9,23,12,45,180.0,429.5,3.45,33.0,583.5,496.34,361.48
2017,9,23,13,0,207.0,425.0,3.5,33.0,601.0,494.21,359.96
2017,9,23,13,15,512.0,285.5,3.55,33.0,710.5,537.07,392.81
2017,9,23,13,30,817.0,146.0,3.6,33.0,820.0,553.7,403.92
2017,9,23,13,45,810.0,144.5,3.65,33.0,796.5,504.06,365.0
2017,9,23,14,0,803.0,143.0,3.7,33.0,773.0,453.68,324.74
2017,9,23,14,15,564.0,235.0,3.7,33.0,669.5,386.11,274.32
2017,9,23,14,30,325.0,327.0,3.7,33.0,566.0,346.37,246.97
2017,9,23,14,45,241.5,320.0,3.75,33.0,492.0,303.14,216.02
2017,9,23,15,0,158.0,313.0,3.8,33.0,418.0,261.41,187.44
2017,9,23,15,15,115.0,284.5,3.8,32.5,358.0,221.77,160.18
2017,9,23,15,30,72.0,256.0,3.8,32.0,298.0,197.41,145.0
2017,9,23,15,45,351.5,191.5,3.85,32.0,370.5,133.33,103.43
2017,9,23,16,0,631.0,127.0,3.9,32.0,443.0,82.96,62.87
2017,9,23,16,15,596.0,119.5,3.8,31.5,391.5,80.71,61.42
2017,9,23,16,30,561.0,112.0,3.7,31.0,340.0,78.32,59.78
2017,9,23,16,45,510.0,103.0,3.65,30.5,286.5,73.35,55.95
2017,9,23,17,0,459.0,94.0,3.6,30.0,233.0,68.3,51.91
2017,9,23,17,15,391.0,80.5,3.3,29.5,181.5,59.63,44.64
2017,9,23,17,30,323.0,67.0,3.0,29.0,130.0,50.61,36.81
2017,9,23,17,45,226.0,48.5,2.7,28.5,85.5,37.26,25.08
2017,9,23,18,0,129.0,30.0,2.4,28.0,41.0,23.41,11.38
2017,9,23,18,15,64.5,15.0,2.45,27.5,20.5,13.64,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,27.0,10.0,2.1,22.0,10.0,25.17,0.0
2017,9,24,6,45,141.0,29.0,2.35,22.5,46.0,163.93,107.35
2017,9,24,7,0,255.0,48.0,2.6,23.0,82.0,271.37,213.69
2017,9,24,7,15,344.0,61.5,2.75,23.5,131.5,358.01,287.67
2017,9,24,7,30,433.0,75.0,2.9,24.0,181.0,451.12,363.48
2017,9,24,7,45,510.5,80.5,3.05,25.0,236.5,536.13,428.57
2017,9,24,8,0,588.0,86.0,3.2,26.0,292.0,619.55,488.96
2017,9,24,8,15,627.5,92.5,3.3,26.5,345.5,673.89,526.52
2017,9,24,8,30,667.0,99.0,3.4,27.0,399.0,727.54,562.57
2017,9,24,8,45,335.0,132.5,3.5,27.5,283.5,475.78,372.72
2017,9,24,9,0,3.0,166.0,3.6,28.0,168.0,157.84,119.42
2017,9,24,9,15,5.0,180.0,3.6,28.5,183.5,172.23,130.5
2017,9,24,9,30,7.0,194.0,3.6,29.0,199.0,186.61,140.97
2017,9,24,9,45,414.5,152.0,3.6,29.5,440.5,569.48,437.95
2017,9,24,10,0,822.0,110.0,3.6,30.0,682.0,896.08,663.21
2017,9,24,10,15,832.5,112.0,3.55,30.0,716.5,900.63,662.22
2017,9,24,10,30,843.0,114.0,3.5,30.0,751.0,893.3,655.85
2017,9,24,10,45,451.0,233.5,3.5,30.5,576.0,662.09,492.46
2017,9,24,11,0,59.0,353.0,3.5,31.0,401.0,390.2,288.33
2017,9,24,11,15,56.0,364.0,3.5,31.0,410.5,392.99,290.74
2017,9,24,11,30,53.0,375.0,3.5,31.0,420.0,395.4,292.0
2017,9,24,11,45,176.5,392.0,3.5,31.5,543.0,512.5,377.65
2017,9,24,12,0,300.0,409.0,3.5,32.0,666.0,617.38,451.23
2017,9,24,12,15,343.5,394.5,3.5,32.0,689.0,617.76,451.26
2017,9,24,12,30,387.0,380.0,3.5,32.0,712.0,614.55,449.12
2017,9,24,12,45,331.5,395.5,3.5,32.5,678.0,567.6,413.97
2017,9,24,13,0,276.0,411.0,3.5,33.0,644.0,523.61,381.12
2017,9,24,13,15,149.0,358.0,3.5,33.0,484.0,389.97,285.3
2017,9,24,13,30,22.0,305.0,3.5,33.0,324.0,274.91,201.38
2017,9,24,13,45,70.5,342.0,3.55,33.0,398.0,318.38,233.4
2017,9,24,14,0,119.0,379.0,3.6,33.0,472.0,351.92,256.97
2017,9,24,14,15,199.0,357.5,3.65,32.5,505.5,352.4,256.0
2017,9,24,14,30,279.0,336.0,3.7,32.0,539.0,336.83,242.08
2017,9,24,14,45,265.0,319.0,3.75,32.0,503.5,298.75,212.84
2017,9,24,15,0,251.0,302.0,3.8,32.0,468.0,262.46,185.37
2017,9,24,15,15,308.5,268.0,3.85,31.5,458.0,226.8,156.8
2017,9,24,15,30,366.0,234.0,3.9,31.0,448.0,185.1,126.88
2017,9,24,15,45,248.0,225.0,3.95,31.0,364.5,150.17,117.53
2017,9,24,16,0,130.0,216.0,4.0,31.0,281.0,153.07,120.34
2017,9,24,16,15,124.0,192.0,3.9,30.5,248.0,138.5,109.13
2017,9,24,16,30,118.0,168.0,3.8,30.0,215.0,123.34,97.26
2017,9,24,16,45,307.0,125.5,3.75,30.0,223.0,92.57,72.05
2017,9,24,17,0,496.0,83.0,3.7,30.0,231.0,61.57,46.26
2017,9,24,17,15,424.0,72.0,3.4,29.5,179.0,53.61,39.58
2017,9,24,17,30,352.0,61.0,3.1,29.0,127.0,46.26,33.14
2017,9,24,17,45,246.0,45.0,2.8,28.5,83.0,34.67,22.87
2017,9,24,18,0,140.0,29.0,2.5,28.0,39.0,22.69,10.13
2017,9,24,18,15,70.0,14.5,2.5,27.5,19.5,13.19,0.0
2017,9,24,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,18.87,0.0
2017,9,25,6,45,129.5,28.0,2.15,22.5,44.0,153.77,97.67
2017,9,25,7,0,241.0,47.0,2.4,23.0,79.0,260.12,204.34
2017,9,25,7,15,332.5,60.0,2.45,23.5,127.5,347.04,278.49
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,440.73,354.59
2017,9,25,7,45,491.5,81.0,2.65,24.5,229.5,520.6,416.59
2017,9,25,8,0,559.0,89.0,2.8,25.0,283.0,598.21,473.8
2017,9,25,8,15,292.0,128.0,2.9,25.5,231.0,408.62,325.46
2017,9,25,8,30,25.0,167.0,3.0,26.0,179.0,184.06,142.75
2017,9,25,8,45,147.0,198.0,3.1,26.5,276.5,354.35,278.23
2017,9,25,9,0,269.0,229.0,3.2,27.0,374.0,514.7,398.9
2017,9,25,9,15,151.0,238.0,3.2,27.0,321.0,398.7,307.91
2017,9,25,9,30,33.0,247.0,3.2,27.0,268.0,281.14,214.91
2017,9,25,9,45,35.5,263.5,3.2,27.5,287.0,297.62,226.71
2017,9,25,10,0,38.0,280.0,3.2,28.0,306.0,313.77,237.79
2017,9,25,10,15,206.0,295.5,3.2,28.0,449.5,493.81,374.97
2017,9,25,10,30,374.0,311.0,3.2,28.0,593.0,668.99,501.47
2017,9,25,10,45,357.5,337.5,3.2,28.5,615.0,670.94,498.99
2017,9,25,11,0,341.0,364.0,3.2,29.0,637.0,670.78,496.22
2017,9,25,11,15,281.5,388.0,3.2,29.0,617.0,629.64,465.29
2017,9,25,11,30,222.0,412.0,3.2,29.0,597.0,579.78,428.55
2017,9,25,11,45,295.5,399.0,3.2,29.5,648.5,620.87,457.69
2017,9,25,12,0,369.0,386.0,3.2,30.0,700.0,648.02,476.21
2017,9,25,12,15,366.0,389.0,3.2,30.0,701.0,627.87,461.31
2017,9,25,12,30,363.0,392.0,3.2,30.0,702.0,606.61,445.82
2017,9,25,12,45,379.5,379.5,3.25,30.0,701.5,584.03,429.82
2017,9,25,13,0,396.0,367.0,3.3,30.0,701.0,559.56,412.14
2017,9,25,13,15,277.5,386.5,3.3,30.0,619.0,482.46,355.54
2017,9,25,13,30,159.0,406.0,3.3,30.0,537.0,418.21,308.3
2017,9,25,13,45,227.0,384.5,3.35,30.0,564.5,418.64,308.2
2017,9,25,14,0,295.0,363.0,3.4,30.0,592.0,406.58,297.81
2017,9,25,14,15,309.5,336.5,3.4,30.0,568.0,369.38,268.77
2017,9,25,14,30,324.0,310.0,3.4,30.0,544.0,331.03,238.31
2017,9,25,14,45,360.5,288.0,3.4,30.0,535.5,299.93,212.04
2017,9,25,15,0,397.0,266.0,3.4,30.0,527.0,264.9,182.74
2017,9,25,15,15,384.5,248.0,3.35,29.5,486.5,222.19,151.42
2017,9,25,15,30,372.0,230.0,3.3,29.0,446.0,181.17,125.1
2017,9,25,15,45,243.5,221.5,3.25,29.0,358.0,147.93,116.63
2017,9,25,16,0,115.0,213.0,3.2,29.0,270.0,151.18,119.73
2017,9,25,16,15,106.0,189.5,2.95,28.5,237.5,136.82,108.57
2017,9,25,16,30,97.0,166.0,2.7,28.0,205.0,127.19,101.18
2017,9,25,16,45,83.0,141.5,2.45,28.0,171.0,109.9,87.05
2017,9,25,17,0,69.0,117.0,2.2,28.0,137.0,92.18,72.33
2017,9,25,17,15,51.5,92.5,2.05,27.5,105.5,74.04,57.08
2017,9,25,17,30,34.0,68.0,1.9,27.0,74.0,55.5,41.13
2017,9,25,17,45,17.0,44.0,1.8,26.5,47.0,36.87,24.81
2017,9,25,18,0,0.0,20.0,1.7,26.0,20.0,17.63,5.94
2017,9,25,18,15,0.0,10.0,1.75,26.0,10.0,9.1,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.64,0.0
2017,9,26,6,45,0.0,23.0,2.2,22.5,23.0,22.12,8.6
2017,9,26,7,0,0.0,42.0,2.5,23.0,42.0,42.94,28.8
2017,9,26,7,15,17.0,65.0,2.55,23.5,69.0,87.85,66.6
2017,9,26,7,30,34.0,88.0,2.6,24.0,96.0,126.03,98.67
2017,9,26,7,45,46.5,111.5,2.7,24.5,126.0,161.52,127.77
2017,9,26,8,0,59.0,135.0,2.8,25.0,156.0,196.97,156.12
2017,9,26,8,15,64.5,159.5,2.85,25.0,185.5,227.91,180.3
2017,9,26,8,30,70.0,184.0,2.9,25.0,215.0,258.4,203.68
2017,9,26,8,45,81.5,209.0,3.0,25.5,249.5,294.32,230.67
2017,9,26,9,0,93.0,234.0,3.1,26.0,284.0,329.87,256.86
2017,9,26,9,15,70.5,246.5,3.05,26.5,286.5,319.36,246.56
2017,9,26,9,30,48.0,259.0,3.0,27.0,289.0,308.5,236.25
2017,9,26,9,45,24.5,212.0,3.0,27.5,228.0,231.44,176.14
2017,9,26,10,0,1.0,165.0,3.0,28.0,167.0,150.69,112.75
2017,9,26,10,15,6.5,201.5,2.9,28.0,207.0,189.91,142.95
2017,9,26,10,30,12.0,238.0,2.8,28.0,247.0,228.83,172.31
2017,9,26,10,45,10.0,222.5,2.75,28.0,230.0,211.09,158.44
2017,9,26,11,0,8.0,207.0,2.7,28.0,213.0,193.93,145.17
2017,9,26,11,15,5.0,181.0,2.6,28.0,185.5,166.75,124.23
2017,9,26,11,30,2.0,155.0,2.5,28.0,158.0,140.2,103.75
2017,9,26,11,45,1.0,92.5,2.45,28.5,94.0,83.08,59.47
2017,9,26,12,0,0.0,30.0,2.4,29.0,30.0,26.62,15.31
2017,9,26,12,15,5.0,130.5,2.35,29.0,135.0,119.72,87.79
2017,9,26,12,30,10.0,231.0,2.3,29.0,240.0,211.64,157.42
2017,9,26,12,45,9.5,221.0,2.3,29.0,229.5,201.4,149.5
2017,9,26,13,0,9.0,211.0,2.3,29.0,219.0,191.31,141.96
2017,9,26,13,15,5.5,181.5,2.3,28.5,186.5,162.88,120.74
2017,9,26,13,30,2.0,152.0,2.3,28.0,154.0,134.99,99.76
2017,9,26,13,45,2.5,158.0,2.3,28.0,160.0,139.97,103.73
2017,9,26,14,0,3.0,164.0,2.3,28.0,166.0,144.76,107.52
2017,9,26,14,15,5.0,183.0,2.25,27.5,186.5,160.66,120.05
2017,9,26,14,30,7.0,202.0,2.2,27.0,207.0,175.63,131.88
2017,9,26,14,45,3.5,178.5,2.2,27.0,181.0,154.46,115.89
2017,9,26,15,0,0.0,155.0,2.2,27.0,155.0,133.87,100.35
2017,9,26,15,15,0.0,111.0,2.1,27.0,111.0,97.48,72.11
2017,9,26,15,30,0.0,67.0,2.0,27.0,67.0,59.29,42.03
2017,9,26,15,45,0.0,83.0,1.95,27.0,83.0,73.49,56.18
2017,9,26,16,0,0.0,99.0,1.9,27.0,99.0,86.59,67.29
2017,9,26,16,15,0.0,87.0,1.7,26.5,87.0,76.47,59.18
2017,9,26,16,30,0.0,75.0,1.5,26.0,75.0,66.27,50.89
2017,9,26,16,45,0.0,63.0,1.35,26.0,63.0,55.67,42.03
2017,9,26,17,0,0.0,51.0,1.2,26.0,51.0,45.01,32.98
2017,9,26,17,15,0.0,39.0,1.05,25.5,39.0,34.38,23.87
2017,9,26,17,30,0.0,27.0,0.9,25.0,27.0,23.77,14.62
2017,9,26,17,45,0.0,17.0,0.8,24.5,17.0,14.94,6.79
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.14,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.18,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,16.0,1.95,22.5,16.0,14.08,3.09
2017,9,27,7,0,0.0,32.0,2.2,23.0,32.0,28.66,17.33
2017,9,27,7,15,0.0,52.5,2.2,23.0,52.5,50.27,35.61
2017,9,27,7,30,0.0,73.0,2.2,23.0,73.0,70.89,52.95
2017,9,27,7,45,2.0,95.0,2.25,23.0,96.0,94.32,72.39
2017,9,27,8,0,4.0,117.0,2.3,23.0,119.0,117.39,91.19
2017,9,27,8,15,51.5,151.5,2.25,23.5,174.5,206.57,163.98
2017,9,27,8,30,99.0,186.0,2.2,24.0,230.0,285.93,226.56
2017,9,27,8,45,81.5,205.5,2.2,24.5,245.0,289.95,227.49
2017,9,27,9,0,64.0,225.0,2.2,25.0,260.0,293.06,227.93
2017,9,27,9,15,41.5,225.0,2.15,25.0,248.5,268.05,207.22
2017,9,27,9,30,19.0,225.0,2.1,25.0,237.0,229.4,176.18
2017,9,27,9,45,130.5,272.0,2.1,25.5,361.5,409.37,314.55
2017,9,27,10,0,242.0,319.0,2.1,26.0,486.0,557.36,421.88
2017,9,27,10,15,134.5,304.5,2.05,26.5,398.0,437.62,330.45
2017,9,27,10,30,27.0,290.0,2.0,27.0,310.0,306.27,230.13
2017,9,27,10,45,40.5,321.5,2.0,27.5,353.0,346.49,259.76
2017,9,27,11,0,54.0,353.0,2.0,28.0,396.0,385.23,287.13
2017,9,27,11,15,65.0,371.5,2.0,28.0,424.5,407.27,302.71
2017,9,27,11,30,76.0,390.0,2.0,28.0,453.0,427.97,317.29
2017,9,27,11,45,47.5,345.5,2.0,28.0,385.5,356.58,264.94
2017,9,27,12,0,19.0,301.0,2.0,28.0,318.0,283.6,211.03
2017,9,27,12,15,18.0,293.5,2.0,28.0,309.5,274.09,204.17
2017,9,27,12,30,17.0,286.0,2.0,28.0,301.0,264.76,197.23
2017,9,27,12,45,75.5,351.0,2.0,28.5,414.5,357.28,265.52
2017,9,27,13,0,134.0,416.0,2.0,29.0,528.0,438.6,323.08
2017,9,27,13,15,95.0,390.0,2.0,29.0,469.0,384.8,283.66
2017,9,27,13,30,56.0,364.0,2.0,29.0,410.0,334.75,247.41
2017,9,27,13,45,89.0,368.5,2.0,29.0,438.5,345.58,255.3
2017,9,27,14,0,122.0,373.0,2.0,29.0,467.0,346.39,255.2
2017,9,27,14,15,63.0,277.0,1.9,28.5,325.5,249.6,184.91
2017,9,27,14,30,4.0,181.0,1.8,28.0,184.0,157.62,117.36
2017,9,27,14,45,2.0,125.0,1.75,28.0,126.5,110.14,81.17
2017,9,27,15,0,0.0,69.0,1.7,28.0,69.0,61.12,43.03
2017,9,27,15,15,4.0,127.5,1.6,27.5,130.0,111.43,82.83
2017,9,27,15,30,8.0,186.0,1.5,27.0,191.0,155.22,117.3
2017,9,27,15,45,4.0,159.5,1.45,27.0,162.0,133.52,105.55
2017,9,27,16,0,0.0,133.0,1.4,27.0,133.0,112.9,88.99
2017,9,27,16,15,0.0,117.0,1.3,26.5,117.0,99.89,78.7
2017,9,27,16,30,0.0,101.0,1.2,26.0,101.0,86.75,68.12
2017,9,27,16,45,0.0,84.0,1.2,26.0,84.0,72.7,56.45
2017,9,27,17,0,0.0,67.0,1.2,26.0,67.0,58.51,44.45
2017,9,27,17,15,0.0,51.5,1.1,25.5,51.5,45.35,33.19
2017,9,27,17,30,0.0,36.0,1.0,25.0,36.0,31.75,21.35
2017,9,27,17,45,0.0,22.5,0.9,25.0,22.5,19.81,10.72
2017,9,27,18,0,0.0,9.0,0.8,25.0,9.0,7.9,0.0
2017,9,27,18,15,0.0,4.5,0.85,24.5,4.5,4.09,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.65,22.0,11.0,9.66,0.09
2017,9,28,7,0,0.0,22.0,2.8,22.0,22.0,19.36,9.92
2017,9,28,7,15,0.0,36.5,2.9,22.5,36.5,32.19,20.84
2017,9,28,7,30,0.0,51.0,3.0,23.0,51.0,45.07,31.71
2017,9,28,7,45,0.0,67.0,3.1,23.5,67.0,60.53,44.5
2017,9,28,8,0,0.0,83.0,3.2,24.0,83.0,75.81,56.91
2017,9,28,8,15,0.0,79.5,3.2,24.0,79.5,70.91,52.74
2017,9,28,8,30,0.0,76.0,3.2,24.0,76.0,67.23,49.57
2017,9,28,8,45,0.0,83.5,3.2,24.5,83.5,73.92,54.71
2017,9,28,9,0,0.0,91.0,3.2,25.0,91.0,80.77,59.91
2017,9,28,9,15,16.5,167.0,3.15,25.5,177.5,169.49,130.6
2017,9,28,9,30,33.0,243.0,3.1,26.0,264.0,276.67,213.05
2017,9,28,9,45,58.5,278.0,3.05,26.5,317.5,334.63,256.33
2017,9,28,10,0,84.0,313.0,3.0,27.0,371.0,391.53,297.94
2017,9,28,10,15,112.0,336.5,2.95,27.0,417.5,436.67,330.88
2017,9,28,10,30,140.0,360.0,2.9,27.0,464.0,494.39,372.29
2017,9,28,10,45,139.0,374.0,2.85,27.5,480.5,499.94,374.33
2017,9,28,11,0,138.0,388.0,2.8,28.0,497.0,504.54,375.98
2017,9,28,11,15,114.0,391.5,2.8,28.0,483.5,478.48,356.16
2017,9,28,11,30,90.0,395.0,2.8,28.0,470.0,443.88,330.43
2017,9,28,11,45,85.0,398.0,2.8,28.0,469.0,435.24,323.88
2017,9,28,12,0,80.0,401.0,2.8,28.0,468.0,426.57,317.24
2017,9,28,12,15,119.0,412.0,2.8,28.0,512.0,461.1,342.6
2017,9,28,12,30,158.0,423.0,2.8,28.0,556.0,485.8,360.4
2017,9,28,12,45,101.0,392.0,2.8,28.0,476.5,408.25,303.56
2017,9,28,13,0,44.0,361.0,2.8,28.0,397.0,338.99,252.52
2017,9,28,13,15,96.5,379.5,2.85,28.0,457.5,376.58,280.67
2017,9,28,13,30,149.0,398.0,2.9,28.0,518.0,404.28,300.52
2017,9,28,13,45,164.5,385.5,3.0,28.5,514.5,387.33,287.01
2017,9,28,14,0,180.0,373.0,3.1,29.0,511.0,368.79,272.16
2017,9,28,14,15,232.5,349.0,3.1,28.5,519.5,353.41,259.52
2017,9,28,14,30,285.0,325.0,3.1,28.0,528.0,325.19,236.31
2017,9,28,14,45,204.5,312.0,3.15,28.0,453.5,282.33,205.48
2017,9,28,15,0,124.0,299.0,3.2,28.0,379.0,241.3,177.27
2017,9,28,15,15,138.0,277.0,3.2,27.5,360.5,215.14,157.72
2017,9,28,15,30,152.0,255.0,3.2,27.0,342.0,187.65,138.85
2017,9,28,15,45,76.0,136.0,3.2,27.0,179.5,103.89,81.4
2017,9,28,16,0,0.0,17.0,3.2,27.0,17.0,14.98,7.07
2017,9,28,16,15,0.0,15.0,3.05,26.5,15.0,13.2,5.64
2017,9,28,16,30,0.0,13.0,2.9,26.0,13.0,11.43,4.17
2017,9,28,16,45,0.0,10.5,2.8,26.0,10.5,9.23,2.29
2017,9,28,17,0,0.0,8.0,2.7,26.0,8.0,7.02,0.39
2017,9,28,17,15,0.0,6.0,2.5,25.5,6.0,5.26,0.0
2017,9,28,17,30,0.0,4.0,2.3,25.0,4.0,3.51,0.0
2017,9,28,17,45,0.0,2.5,2.1,24.5,2.5,2.19,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.87,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.45,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.65,21.0,2.0,1.75,0.0
2017,9,29,7,0,0.0,4.0,3.7,21.0,4.0,3.5,0.0
2017,9,29,7,15,0.0,7.5,3.75,21.5,7.5,6.58,0.0
2017,9,29,7,30,0.0,11.0,3.8,22.0,11.0,9.66,2.4
2017,9,29,7,45,0.0,14.0,3.9,22.5,14.0,12.3,4.62
2017,9,29,8,0,0.0,17.0,4.0,23.0,17.0,14.95,6.81
2017,9,29,8,15,0.0,34.0,4.05,23.0,34.0,29.96,19.24
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,45.03,31.58
2017,9,29,8,45,0.0,57.0,4.2,23.5,57.0,50.36,35.75
2017,9,29,9,0,0.0,63.0,4.3,24.0,63.0,55.71,39.89
2017,9,29,9,15,1.0,119.0,4.2,24.0,120.0,108.13,82.03
2017,9,29,9,30,2.0,175.0,4.1,24.0,177.0,163.19,125.49
2017,9,29,9,45,1.0,129.5,4.1,24.5,130.5,117.41,88.65
2017,9,29,10,0,0.0,84.0,4.1,25.0,84.0,74.49,54.19
2017,9,29,10,15,0.0,85.5,4.05,25.0,85.5,75.86,55.19
2017,9,29,10,30,0.0,87.0,4.0,25.0,87.0,77.23,56.17
2017,9,29,10,45,5.5,162.0,4.0,25.5,166.5,150.51,113.72
2017,9,29,11,0,11.0,237.0,4.0,26.0,246.0,224.4,170.32
2017,9,29,11,15,8.0,210.0,3.95,26.0,216.5,195.8,147.99
2017,9,29,11,30,5.0,183.0,3.9,26.0,187.0,167.97,126.39
2017,9,29,11,45,8.0,213.5,3.9,26.5,220.5,197.34,148.7
2017,9,29,12,0,11.0,244.0,3.9,27.0,254.0,226.1,170.22
2017,9,29,12,15,12.0,244.0,3.85,27.0,254.5,225.56,169.7
2017,9,29,12,30,13.0,244.0,3.8,27.0,255.0,224.9,169.18
2017,9,29,12,45,12.5,247.5,3.8,27.0,258.5,226.19,170.13
2017,9,29,13,0,12.0,251.0,3.8,27.0,262.0,227.39,171.04
2017,9,29,13,15,10.0,231.5,3.75,26.5,240.5,208.08,156.7
2017,9,29,13,30,8.0,212.0,3.7,26.0,219.0,189.19,142.64
2017,9,29,13,45,8.5,215.0,3.7,26.0,222.0,190.72,143.95
2017,9,29,14,0,9.0,218.0,3.7,26.0,225.0,192.01,145.06
2017,9,29,14,15,5.5,193.0,3.65,26.0,197.0,168.84,127.39
2017,9,29,14,30,2.0,168.0,3.6,26.0,169.0,146.26,110.15
2017,9,29,14,45,7.5,193.0,3.55,26.0,198.0,166.63,126.08
2017,9,29,15,0,13.0,218.0,3.5,26.0,227.0,184.74,140.15
2017,9,29,15,15,6.5,175.5,3.4,25.5,180.0,149.25,113.3
2017,9,29,15,30,0.0,133.0,3.3,25.0,133.0,114.5,86.63
2017,9,29,15,45,1.0,142.5,3.2,25.0,143.5,120.74,96.24
2017,9,29,16,0,2.0,152.0,3.1,25.0,154.0,126.64,101.48
2017,9,29,16,15,1.0,133.5,2.95,24.5,134.5,111.92,89.66
2017,9,29,16,30,0.0,115.0,2.8,24.0,115.0,97.04,77.54
2017,9,29,16,45,0.0,95.0,2.65,24.0,95.0,80.89,63.96
2017,9,29,17,0,0.0,75.0,2.5,24.0,75.0,64.54,49.99
2017,9,29,17,15,0.0,56.0,2.5,23.5,56.0,48.76,36.35
2017,9,29,17,30,0.0,37.0,2.5,23.0,37.0,32.64,22.21
2017,9,29,17,45,0.0,22.0,2.5,23.0,22.0,19.37,10.27
2017,9,29,18,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2017,9,29,18,15,0.0,3.5,2.7,22.5,3.5,3.18,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,135.47,67.85
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,263.83,210.15
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,349.42,286.07
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,446.21,366.83
2017,9,30,7,45,511.0,74.5,3.3,20.0,223.0,521.94,426.42
2017,9,30,8,0,580.0,82.0,3.3,21.0,277.0,599.48,483.91
2017,9,30,8,15,620.5,88.5,3.3,21.5,330.0,653.51,522.2
2017,9,30,8,30,661.0,95.0,3.3,22.0,383.0,706.89,558.79
2017,9,30,8,45,695.5,98.5,3.3,22.5,434.5,750.16,586.99
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,791.68,613.38
2017,9,30,9,15,751.0,105.5,3.25,23.5,532.5,814.74,626.02
