Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,30,772.0,109.0,3.2,24.0,579.0,839.68,639.99
2017,9,30,9,45,789.5,111.0,3.15,24.5,620.0,856.65,648.33
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,870.33,654.49
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,875.28,655.13
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,876.68,653.6
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,871.08,647.53
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,854.82,634.5
2017,9,30,11,15,852.0,121.0,3.1,27.0,802.5,839.37,623.51
2017,9,30,11,30,857.0,122.0,3.1,27.0,821.0,820.57,610.36
2017,9,30,11,45,848.5,129.5,3.1,27.5,829.0,794.02,590.84
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,769.42,572.81
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.0,736.5,549.16
2017,9,30,12,30,841.0,137.0,3.1,28.0,839.0,700.95,523.1
2017,9,30,12,45,839.0,136.5,3.1,28.0,832.0,660.89,493.38
2017,9,30,13,0,837.0,136.0,3.1,28.0,825.0,618.75,461.55
2017,9,30,13,15,832.5,135.0,3.05,28.0,809.0,572.93,426.17
2017,9,30,13,30,828.0,134.0,3.0,28.0,793.0,525.66,388.85
2017,9,30,13,45,820.5,132.0,3.0,28.0,769.0,474.99,348.18
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,423.63,305.9
2017,9,30,14,15,803.0,128.0,2.95,28.0,713.5,370.95,261.61
2017,9,30,14,30,793.0,126.0,2.9,28.0,682.0,318.3,216.69
2017,9,30,14,45,767.0,128.0,2.9,28.0,641.5,265.42,172.35
2017,9,30,15,0,741.0,130.0,2.9,28.0,601.0,208.12,126.48
2017,9,30,15,15,721.0,126.0,2.8,28.0,557.0,155.52,88.5
2017,9,30,15,30,701.0,122.0,2.7,28.0,513.0,105.07,61.7
2017,9,30,15,45,677.5,115.5,2.6,28.0,464.5,74.25,56.63
2017,9,30,16,0,654.0,109.0,2.5,28.0,416.0,72.36,55.28
2017,9,30,16,15,617.5,102.0,2.25,27.5,364.0,69.86,53.49
2017,9,30,16,30,581.0,95.0,2.0,27.0,312.0,67.23,51.55
2017,9,30,16,45,533.0,85.5,1.75,26.5,259.5,62.37,47.64
2017,9,30,17,0,485.0,76.0,1.5,26.0,207.0,57.27,43.39
2017,9,30,17,15,409.0,64.0,1.35,25.0,156.0,48.2,35.61
2017,9,30,17,30,333.0,52.0,1.2,24.0,105.0,39.85,28.16
2017,9,30,17,45,233.0,35.0,1.1,23.5,64.5,27.24,16.52
2017,9,30,18,0,133.0,18.0,1.0,23.0,24.0,14.19,0.0
2017,9,30,18,15,66.5,9.0,1.0,22.5,12.0,8.19,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,168.5,17.5,1.55,17.5,38.0,157.57,72.36
2017,10,1,7,0,337.0,35.0,1.8,18.0,76.0,306.91,242.91
2017,10,1,7,15,428.5,46.0,1.75,18.5,126.0,396.0,320.96
2017,10,1,7,30,520.0,57.0,1.7,19.0,176.0,490.79,397.86
2017,10,1,7,45,578.0,64.5,1.7,19.5,230.0,559.62,450.52
2017,10,1,8,0,636.0,72.0,1.7,20.0,284.0,629.84,501.5
2017,10,1,8,15,675.0,77.5,1.55,21.0,337.5,682.46,535.2
2017,10,1,8,30,714.0,83.0,1.4,22.0,391.0,734.32,566.55
2017,10,1,8,45,742.0,87.0,1.25,23.0,442.5,769.42,584.73
2017,10,1,9,0,770.0,91.0,1.1,24.0,494.0,806.87,603.72
2017,10,1,9,15,789.5,94.0,1.05,24.5,540.5,833.05,616.95
2017,10,1,9,30,809.0,97.0,1.0,25.0,587.0,856.27,628.15
2017,10,1,9,45,822.5,100.0,0.95,26.0,628.0,870.91,632.48
2017,10,1,10,0,836.0,103.0,0.9,27.0,669.0,882.14,634.72
2017,10,1,10,15,846.5,105.0,0.85,27.0,703.0,877.99,629.8
2017,10,1,10,30,857.0,107.0,0.8,27.0,737.0,878.64,628.29
2017,10,1,10,45,863.5,109.5,0.8,27.5,763.5,872.73,622.37
2017,10,1,11,0,870.0,112.0,0.8,28.0,790.0,863.23,614.44
2017,10,1,11,15,874.5,113.0,0.8,28.0,809.0,846.99,603.66
2017,10,1,11,30,879.0,114.0,0.8,28.0,828.0,827.35,590.91
2017,10,1,11,45,881.5,114.5,0.85,28.5,838.0,802.33,574.42
2017,10,1,12,0,884.0,115.0,0.9,29.0,848.0,774.18,555.96
2017,10,1,12,15,884.0,115.0,0.95,29.0,849.5,740.78,534.78
2017,10,1,12,30,884.0,115.0,1.0,29.0,851.0,704.68,510.26
2017,10,1,12,45,881.0,115.5,1.05,29.0,843.0,664.58,482.37
2017,10,1,13,0,878.0,116.0,1.1,29.0,835.0,622.32,452.21
2017,10,1,13,15,873.5,115.0,1.15,29.0,819.0,576.03,418.35
2017,10,1,13,30,869.0,114.0,1.2,29.0,803.0,528.16,382.23
2017,10,1,13,45,861.5,113.0,1.3,29.5,778.5,477.57,342.48
2017,10,1,14,0,854.0,112.0,1.4,30.0,754.0,426.1,300.82
2017,10,1,14,15,844.5,110.5,1.4,29.5,722.5,372.9,257.61
2017,10,1,14,30,835.0,109.0,1.4,29.0,691.0,313.35,208.8
2017,10,1,14,45,820.5,106.5,1.45,29.0,652.0,257.38,162.31
2017,10,1,15,0,806.0,104.0,1.5,29.0,613.0,202.35,118.27
2017,10,1,15,15,788.0,101.0,1.45,29.0,568.5,147.76,79.71
2017,10,1,15,30,770.0,98.0,1.4,29.0,524.0,95.0,53.38
2017,10,1,15,45,744.5,94.0,1.4,29.0,474.0,66.98,50.34
2017,10,1,16,0,719.0,90.0,1.4,29.0,424.0,59.74,44.54
2017,10,1,16,15,684.0,84.5,1.3,28.5,371.5,57.73,43.12
2017,10,1,16,30,649.0,79.0,1.2,28.0,319.0,55.62,41.58
2017,10,1,16,45,598.0,72.5,1.1,27.5,264.5,52.56,39.16
2017,10,1,17,0,547.0,66.0,1.0,27.0,210.0,49.42,36.54
2017,10,1,17,15,469.5,56.0,0.95,26.0,158.5,43.11,31.12
2017,10,1,17,30,392.0,46.0,0.9,25.0,107.0,36.57,25.22
2017,10,1,17,45,267.0,31.0,0.9,24.5,65.0,25.04,14.46
2017,10,1,18,0,142.0,16.0,0.9,24.0,23.0,12.97,0.0
2017,10,1,18,15,71.0,8.0,0.9,23.5,11.5,7.28,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,132.0,20.0,0.95,20.5,35.5,133.65,52.36
2017,10,2,7,0,264.0,40.0,1.1,21.0,71.0,262.8,204.13
2017,10,2,7,15,357.5,53.0,1.25,21.5,119.5,350.29,279.98
2017,10,2,7,30,451.0,66.0,1.4,22.0,168.0,449.38,360.33
2017,10,2,7,45,515.5,74.5,1.6,22.5,221.5,522.72,417.51
2017,10,2,8,0,580.0,83.0,1.8,23.0,275.0,597.63,473.01
2017,10,2,8,15,621.5,89.5,1.95,23.5,328.0,652.2,511.32
2017,10,2,8,30,663.0,96.0,2.1,24.0,381.0,706.11,548.09
2017,10,2,8,45,451.5,160.0,2.3,25.0,365.0,602.03,468.08
2017,10,2,9,0,240.0,224.0,2.5,26.0,349.0,478.43,370.44
2017,10,2,9,15,194.5,250.5,2.55,26.0,358.0,449.78,347.59
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,435.39,334.56
2017,10,2,9,45,131.5,296.0,2.65,26.5,379.5,435.7,332.68
2017,10,2,10,0,114.0,315.0,2.7,27.0,392.0,419.88,319.11
2017,10,2,10,15,117.0,329.5,2.7,27.5,412.0,446.9,337.41
2017,10,2,10,30,120.0,344.0,2.7,28.0,432.0,457.9,343.87
2017,10,2,10,45,172.0,361.0,2.75,28.5,492.5,512.83,383.28
2017,10,2,11,0,224.0,378.0,2.8,29.0,553.0,564.91,419.64
2017,10,2,11,15,551.0,244.5,2.8,29.0,687.0,713.5,530.22
2017,10,2,11,30,878.0,111.0,2.8,29.0,821.0,820.35,604.85
2017,10,2,11,45,692.0,213.5,2.85,29.5,777.5,754.92,556.22
2017,10,2,12,0,506.0,316.0,2.9,30.0,734.0,680.39,499.75
2017,10,2,12,15,687.0,218.5,2.9,30.0,786.5,697.33,514.55
2017,10,2,12,30,868.0,121.0,2.9,30.0,839.0,695.81,515.22
2017,10,2,12,45,867.5,119.5,2.9,30.0,832.0,656.06,485.63
2017,10,2,13,0,867.0,118.0,2.9,30.0,825.0,614.05,454.02
2017,10,2,13,15,862.0,117.0,2.9,30.0,808.5,567.96,418.68
2017,10,2,13,30,857.0,116.0,2.9,30.0,792.0,520.36,381.3
2017,10,2,13,45,555.0,235.5,2.9,30.0,668.5,432.3,315.29
2017,10,2,14,0,253.0,355.0,2.9,30.0,545.0,374.3,273.64
2017,10,2,14,15,273.0,334.5,2.9,30.0,531.0,345.09,250.55
2017,10,2,14,30,293.0,314.0,2.9,30.0,517.0,313.95,225.36
2017,10,2,14,45,523.5,218.0,2.9,30.0,556.0,267.45,180.77
2017,10,2,15,0,754.0,122.0,2.9,30.0,595.0,204.49,122.06
2017,10,2,15,15,734.0,118.0,2.75,29.5,550.5,145.01,80.24
2017,10,2,15,30,714.0,114.0,2.6,29.0,506.0,94.04,55.4
2017,10,2,15,45,686.0,109.5,2.5,29.0,456.5,70.75,53.53
2017,10,2,16,0,658.0,105.0,2.4,29.0,407.0,70.07,53.18
2017,10,2,16,15,619.0,98.5,2.2,28.5,355.0,67.79,51.57
2017,10,2,16,30,580.0,92.0,2.0,28.0,303.0,65.42,49.83
2017,10,2,16,45,521.5,84.0,1.8,27.5,250.0,61.63,46.82
2017,10,2,17,0,463.0,76.0,1.6,27.0,197.0,57.73,43.56
2017,10,2,17,15,378.0,64.0,1.6,26.5,146.5,48.26,35.36
2017,10,2,17,30,293.0,52.0,1.6,26.0,96.0,39.9,27.81
2017,10,2,17,45,170.0,34.0,1.65,25.5,57.0,26.46,15.22
2017,10,2,18,0,47.0,16.0,1.7,25.0,18.0,13.15,0.0
2017,10,2,18,15,23.5,8.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,143.0,18.0,1.2,23.5,34.5,135.54,43.75
2017,10,3,7,0,286.0,36.0,1.4,24.0,69.0,272.64,209.21
2017,10,3,7,15,383.5,46.5,1.55,24.0,117.0,363.14,287.86
2017,10,3,7,30,481.0,57.0,1.7,24.0,165.0,459.63,366.65
2017,10,3,7,45,240.5,67.5,1.85,24.5,121.5,293.99,236.61
2017,10,3,8,0,0.0,78.0,2.0,25.0,78.0,70.89,52.42
2017,10,3,8,15,353.0,77.0,2.05,25.5,228.0,404.16,325.49
2017,10,3,8,30,706.0,76.0,2.1,26.0,378.0,710.42,549.09
2017,10,3,8,45,353.0,88.0,2.2,26.5,239.0,426.1,336.02
2017,10,3,9,0,0.0,100.0,2.3,27.0,100.0,89.44,65.96
2017,10,3,9,15,0.0,100.0,2.4,27.0,100.0,89.15,65.89
2017,10,3,9,30,0.0,100.0,2.5,27.0,100.0,88.99,65.57
2017,10,3,9,45,1.5,140.5,2.65,27.5,141.5,128.35,96.2
2017,10,3,10,0,3.0,181.0,2.8,28.0,183.0,167.97,126.46
2017,10,3,10,15,47.0,261.0,2.85,28.5,295.5,296.97,225.15
2017,10,3,10,30,91.0,341.0,2.9,29.0,408.0,415.29,311.97
2017,10,3,10,45,47.0,253.5,3.0,29.5,288.5,282.45,212.06
2017,10,3,11,0,3.0,166.0,3.1,30.0,169.0,151.59,111.9
2017,10,3,11,15,171.0,268.0,3.15,30.0,405.5,401.58,303.11
2017,10,3,11,30,339.0,370.0,3.2,30.0,642.0,633.96,469.1
2017,10,3,11,45,360.5,354.5,3.3,30.0,648.0,618.9,457.55
2017,10,3,12,0,382.0,339.0,3.4,30.0,654.0,601.95,445.94
2017,10,3,12,15,399.5,344.0,3.45,30.0,673.5,598.51,443.07
2017,10,3,12,30,417.0,349.0,3.5,30.0,693.0,594.65,439.63
2017,10,3,12,45,225.5,341.5,3.55,30.5,527.0,442.43,327.97
2017,10,3,13,0,34.0,334.0,3.6,31.0,361.0,309.06,228.43
2017,10,3,13,15,17.0,180.0,3.65,30.5,193.5,166.47,122.87
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,23.04,12.46
2017,10,3,13,45,0.0,28.5,3.8,30.0,28.5,25.24,14.25
2017,10,3,14,0,0.0,31.0,3.9,30.0,31.0,27.45,16.01
2017,10,3,14,15,0.0,56.5,3.95,30.0,56.5,50.07,33.84
2017,10,3,14,30,0.0,82.0,4.0,30.0,82.0,72.72,51.68
2017,10,3,14,45,0.5,126.0,4.1,30.0,126.5,110.45,81.23
2017,10,3,15,0,1.0,170.0,4.2,30.0,171.0,145.35,108.47
2017,10,3,15,15,0.5,120.0,4.15,29.5,120.5,104.64,77.22
2017,10,3,15,30,0.0,70.0,4.1,29.0,70.0,61.93,43.9
2017,10,3,15,45,0.0,43.0,4.1,29.0,43.0,37.96,26.25
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,14.09,6.25
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,11.88,4.44
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,9.67,2.6
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,7.91,1.11
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,85.0,21.0,3.15,23.5,30.5,93.68,21.34
2017,10,4,7,0,170.0,42.0,3.3,24.0,61.0,203.92,155.77
2017,10,4,7,15,268.5,57.0,3.35,24.0,107.0,293.27,234.11
2017,10,4,7,30,367.0,72.0,3.4,24.0,153.0,390.04,314.88
2017,10,4,7,45,449.0,79.0,3.5,24.5,206.0,468.86,378.36
2017,10,4,8,0,531.0,86.0,3.6,25.0,259.0,559.25,447.28
2017,10,4,8,15,575.5,93.0,3.6,25.0,311.0,615.45,488.32
2017,10,4,8,30,620.0,100.0,3.6,25.0,363.0,671.2,527.93
2017,10,4,8,45,395.0,163.5,3.6,25.5,339.0,555.14,436.19
2017,10,4,9,0,170.0,227.0,3.6,26.0,315.0,403.72,315.22
2017,10,4,9,15,204.5,246.5,3.5,26.5,362.0,452.84,351.66
2017,10,4,9,30,239.0,266.0,3.4,27.0,409.0,501.41,386.13
2017,10,4,9,45,196.0,290.0,3.35,27.5,412.5,485.34,370.79
2017,10,4,10,0,153.0,314.0,3.3,28.0,416.0,467.79,354.82
2017,10,4,10,15,185.0,330.0,3.2,28.0,459.5,506.45,382.68
2017,10,4,10,30,217.0,346.0,3.1,28.0,503.0,543.48,408.72
2017,10,4,10,45,219.5,360.0,3.05,28.5,524.0,551.13,412.17
2017,10,4,11,0,222.0,374.0,3.0,29.0,545.0,557.42,414.82
2017,10,4,11,15,245.5,379.5,3.0,29.0,573.0,571.08,424.24
2017,10,4,11,30,269.0,385.0,3.0,29.0,601.0,591.37,438.08
2017,10,4,11,45,299.5,382.5,3.0,29.5,625.5,596.9,440.95
2017,10,4,12,0,330.0,380.0,3.0,30.0,650.0,599.65,441.84
2017,10,4,12,15,352.5,362.5,2.95,30.0,651.5,580.46,428.15
2017,10,4,12,30,375.0,345.0,2.9,30.0,653.0,559.27,412.93
2017,10,4,12,45,591.0,243.5,2.9,30.0,723.5,586.62,434.24
2017,10,4,13,0,807.0,142.0,2.9,30.0,794.0,593.08,438.88
2017,10,4,13,15,802.5,141.0,2.9,30.0,778.5,548.51,404.35
2017,10,4,13,30,798.0,140.0,2.9,30.0,763.0,502.6,368.2
2017,10,4,13,45,795.0,136.0,2.9,30.0,740.0,453.7,328.91
2017,10,4,14,0,792.0,132.0,2.9,30.0,717.0,403.77,287.78
2017,10,4,14,15,514.0,225.5,2.9,30.0,599.0,335.59,238.17
2017,10,4,14,30,236.0,319.0,2.9,30.0,481.0,306.31,221.27
2017,10,4,14,45,195.0,302.0,2.9,30.0,430.5,266.45,192.05
2017,10,4,15,0,154.0,285.0,2.9,30.0,380.0,231.42,167.3
2017,10,4,15,15,419.5,202.0,2.9,29.5,434.0,170.33,112.52
2017,10,4,15,30,685.0,119.0,2.9,29.0,488.0,90.58,56.39
2017,10,4,15,45,657.5,113.0,2.9,29.0,440.0,73.51,55.88
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,71.87,54.72
2017,10,4,16,15,590.0,100.5,2.65,28.5,340.5,69.66,53.17
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,67.38,51.51
2017,10,4,16,45,495.5,84.5,2.2,28.0,237.5,62.46,47.42
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,55.74,41.66
2017,10,4,17,15,353.5,62.5,1.85,27.0,137.0,47.23,34.34
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,38.45,26.45
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,24.57,12.99
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,11.82,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,146.5,17.5,1.2,21.5,33.5,139.06,21.91
2017,10,5,7,0,293.0,35.0,1.4,22.0,67.0,274.69,210.94
2017,10,5,7,15,393.0,45.5,1.45,22.5,115.5,366.6,291.49
2017,10,5,7,30,493.0,56.0,1.5,23.0,164.0,464.64,370.9
2017,10,5,7,45,553.5,64.0,1.55,23.5,217.0,534.4,424.17
2017,10,5,8,0,614.0,72.0,1.6,24.0,270.0,605.73,475.97
2017,10,5,8,15,655.0,77.5,1.65,24.5,323.0,658.78,512.31
2017,10,5,8,30,696.0,83.0,1.7,25.0,376.0,711.17,546.99
2017,10,5,8,45,466.0,151.5,1.75,25.5,358.5,600.15,463.62
2017,10,5,9,0,236.0,220.0,1.8,26.0,341.0,451.86,349.17
2017,10,5,9,15,264.0,238.0,1.75,26.0,385.5,510.56,391.87
2017,10,5,9,30,292.0,256.0,1.7,26.0,430.0,551.95,420.24
2017,10,5,9,45,297.0,272.5,1.65,26.5,460.0,569.9,430.34
2017,10,5,10,0,302.0,289.0,1.6,27.0,490.0,586.19,439.31
2017,10,5,10,15,261.0,316.5,1.55,27.0,496.5,572.26,426.8
2017,10,5,10,30,220.0,344.0,1.5,27.0,503.0,543.17,404.26
2017,10,5,10,45,266.0,349.0,1.5,27.5,548.0,591.19,437.12
2017,10,5,11,0,312.0,354.0,1.5,28.0,593.0,622.99,457.84
2017,10,5,11,15,290.0,369.0,1.5,28.0,595.5,606.1,444.64
2017,10,5,11,30,268.0,384.0,1.5,28.0,598.0,588.44,431.37
2017,10,5,11,45,282.0,386.0,1.55,28.5,613.5,585.52,428.57
2017,10,5,12,0,296.0,388.0,1.6,29.0,629.0,580.67,424.28
2017,10,5,12,15,363.0,363.5,1.6,29.0,659.5,587.08,429.32
2017,10,5,12,30,430.0,339.0,1.6,29.0,690.0,591.0,432.1
2017,10,5,12,45,650.0,226.0,1.65,29.5,750.5,605.49,443.38
2017,10,5,13,0,870.0,113.0,1.7,30.0,811.0,601.05,439.78
2017,10,5,13,15,865.5,112.0,1.7,30.0,795.0,555.15,404.76
2017,10,5,13,30,861.0,111.0,1.7,30.0,779.0,507.68,367.9
2017,10,5,13,45,853.5,110.0,1.75,30.0,754.5,457.58,328.21
2017,10,5,14,0,846.0,109.0,1.8,30.0,730.0,406.62,286.67
2017,10,5,14,15,424.0,142.0,1.85,30.0,453.5,240.27,168.69
2017,10,5,14,30,2.0,175.0,1.9,30.0,177.0,151.55,112.16
2017,10,5,14,45,1.0,167.0,1.95,30.0,168.0,143.91,106.77
2017,10,5,15,0,0.0,159.0,2.0,30.0,159.0,136.37,101.31
2017,10,5,15,15,372.0,129.5,1.95,29.5,328.0,116.26,72.69
2017,10,5,15,30,744.0,100.0,1.9,29.0,497.0,83.0,51.53
2017,10,5,15,45,713.5,96.5,1.9,29.0,447.5,62.85,47.02
2017,10,5,16,0,683.0,93.0,1.9,29.0,398.0,62.43,46.86
2017,10,5,16,15,645.0,87.0,1.75,28.5,346.0,60.13,45.19
2017,10,5,16,30,607.0,81.0,1.6,28.0,294.0,57.73,43.39
2017,10,5,16,45,547.5,74.0,1.5,27.5,240.5,54.34,40.66
2017,10,5,17,0,488.0,67.0,1.4,27.0,187.0,50.89,37.73
2017,10,5,17,15,401.5,56.0,1.3,26.5,137.5,43.76,31.45
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,34.77,23.33
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,22.31,10.78
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,10.91,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,18.0,0.5,20.5,32.5,129.88,5.84
2017,10,6,7,0,275.0,36.0,0.5,21.0,65.0,262.29,199.94
2017,10,6,7,15,375.0,48.0,0.5,21.5,113.5,355.95,280.86
2017,10,6,7,30,475.0,60.0,0.5,22.0,162.0,455.09,359.54
2017,10,6,7,45,539.5,67.5,0.55,23.0,215.5,526.78,412.68
2017,10,6,8,0,604.0,75.0,0.6,24.0,269.0,600.06,463.84
2017,10,6,8,15,646.0,81.0,0.85,24.5,322.5,654.2,502.28
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,707.69,539.29
2017,10,6,8,45,708.0,95.0,1.35,25.5,425.0,743.92,563.53
2017,10,6,9,0,728.0,103.0,1.6,26.0,474.0,777.78,585.85
2017,10,6,9,15,749.5,107.0,1.6,26.0,520.0,800.81,599.33
2017,10,6,9,30,771.0,111.0,1.6,26.0,566.0,825.97,614.3
2017,10,6,9,45,782.0,116.0,1.6,26.5,605.5,839.87,620.49
2017,10,6,10,0,793.0,121.0,1.6,27.0,645.0,850.41,624.64
2017,10,6,10,15,804.5,123.5,1.6,27.0,679.0,855.16,626.38
2017,10,6,10,30,816.0,126.0,1.6,27.0,713.0,856.39,626.02
2017,10,6,10,45,826.0,127.0,1.6,27.5,739.5,851.15,620.39
2017,10,6,11,0,836.0,128.0,1.6,28.0,766.0,842.33,612.67
2017,10,6,11,15,841.5,129.0,1.6,28.0,784.0,826.26,601.6
2017,10,6,11,30,847.0,130.0,1.6,28.0,802.0,806.79,588.48
2017,10,6,11,45,859.5,124.5,1.6,28.5,814.0,778.29,568.36
2017,10,6,12,0,872.0,119.0,1.6,29.0,826.0,752.1,549.91
2017,10,6,12,15,504.0,261.5,1.6,29.0,670.5,596.6,437.78
2017,10,6,12,30,136.0,404.0,1.6,29.0,515.0,448.54,328.68
2017,10,6,12,45,142.5,395.5,1.6,29.5,510.5,432.93,317.67
2017,10,6,13,0,149.0,387.0,1.6,30.0,506.0,416.69,305.32
2017,10,6,13,15,252.5,366.5,1.6,30.0,563.5,438.91,321.1
2017,10,6,13,30,356.0,346.0,1.6,30.0,621.0,451.99,328.89
2017,10,6,13,45,606.5,227.0,1.6,30.0,677.5,437.44,315.05
2017,10,6,14,0,857.0,108.0,1.6,30.0,734.0,406.41,285.53
2017,10,6,14,15,493.0,213.5,1.65,29.5,570.5,315.67,222.5
2017,10,6,14,30,129.0,319.0,1.7,29.0,407.0,276.19,201.99
2017,10,6,14,45,469.0,209.0,1.75,29.0,499.0,241.06,162.48
2017,10,6,15,0,809.0,99.0,1.8,29.0,591.0,182.17,102.98
2017,10,6,15,15,790.0,95.5,1.85,29.0,546.5,127.41,67.13
2017,10,6,15,30,771.0,92.0,1.9,29.0,502.0,74.61,46.72
2017,10,6,15,45,746.0,88.0,1.95,29.0,452.5,63.58,47.65
2017,10,6,16,0,721.0,84.0,2.0,29.0,403.0,62.36,46.82
2017,10,6,16,15,684.0,79.0,1.85,28.5,350.0,54.75,40.68
2017,10,6,16,30,647.0,74.0,1.7,28.0,297.0,52.82,39.26
2017,10,6,16,45,591.5,67.0,1.6,27.5,243.5,49.17,36.29
2017,10,6,17,0,536.0,60.0,1.5,27.0,190.0,45.41,33.07
2017,10,6,17,15,449.0,50.0,1.4,26.0,139.0,38.86,27.35
2017,10,6,17,30,362.0,40.0,1.3,25.0,88.0,32.1,21.14
2017,10,6,17,45,220.5,25.5,1.2,24.5,50.0,20.77,9.08
2017,10,6,18,0,79.0,11.0,1.1,24.0,12.0,10.01,0.0
2017,10,6,18,15,39.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,126.5,17.5,2.75,19.5,31.0,121.38,0.0
2017,10,7,7,0,253.0,35.0,3.2,20.0,62.0,245.98,189.67
2017,10,7,7,15,352.5,47.5,3.1,20.5,109.5,338.86,273.55
2017,10,7,7,30,452.0,60.0,3.0,21.0,157.0,437.13,355.56
2017,10,7,7,45,512.5,69.0,2.9,22.0,208.5,506.75,410.28
2017,10,7,8,0,573.0,78.0,2.8,23.0,260.0,577.85,462.59
2017,10,7,8,15,615.0,84.0,2.65,23.5,312.0,631.13,499.74
2017,10,7,8,30,657.0,90.0,2.5,24.0,364.0,683.79,534.9
2017,10,7,8,45,682.0,97.0,2.35,25.0,413.0,722.26,557.48
2017,10,7,9,0,707.0,104.0,2.2,26.0,462.0,758.65,577.79
2017,10,7,9,15,729.0,108.0,2.15,26.5,507.5,786.31,593.32
2017,10,7,9,30,751.0,112.0,2.1,27.0,553.0,806.99,603.93
2017,10,7,9,45,759.5,118.5,2.05,27.5,591.5,820.22,609.51
2017,10,7,10,0,768.0,125.0,2.0,28.0,630.0,830.11,612.96
2017,10,7,10,15,780.0,127.5,2.0,28.0,663.0,835.31,615.07
2017,10,7,10,30,792.0,130.0,2.0,28.0,696.0,837.06,615.09
2017,10,7,10,45,410.5,212.0,2.0,28.5,506.0,583.28,435.87
2017,10,7,11,0,29.0,294.0,2.0,29.0,316.0,303.52,225.49
2017,10,7,11,15,29.5,300.5,1.9,29.0,323.5,306.42,228.28
2017,10,7,11,30,30.0,307.0,1.8,29.0,331.0,309.06,229.82
2017,10,7,11,45,28.5,312.5,1.75,29.5,335.5,308.97,228.96
2017,10,7,12,0,27.0,318.0,1.7,30.0,340.0,308.71,228.02
2017,10,7,12,15,46.0,346.0,1.65,30.0,383.5,342.44,252.58
2017,10,7,12,30,65.0,374.0,1.6,30.0,427.0,373.4,274.64
2017,10,7,12,45,86.5,381.0,1.55,30.5,450.5,385.04,282.2
2017,10,7,13,0,108.0,388.0,1.5,31.0,474.0,394.15,287.82
2017,10,7,13,15,111.0,380.5,1.45,31.0,467.5,379.42,276.9
2017,10,7,13,30,114.0,373.0,1.4,31.0,461.0,364.25,265.69
2017,10,7,13,45,74.0,334.0,1.35,31.0,390.5,307.03,224.56
2017,10,7,14,0,34.0,295.0,1.3,31.0,320.0,254.98,187.25
2017,10,7,14,15,54.0,299.0,1.3,31.0,336.5,257.99,189.22
2017,10,7,14,30,74.0,303.0,1.3,31.0,353.0,257.84,188.38
2017,10,7,14,45,152.5,288.5,1.35,31.0,383.0,246.01,176.6
2017,10,7,15,0,231.0,274.0,1.4,31.0,413.0,232.04,163.22
2017,10,7,15,15,172.5,253.5,1.4,30.5,353.0,194.68,139.66
2017,10,7,15,30,114.0,233.0,1.4,30.0,293.0,164.52,129.08
2017,10,7,15,45,156.0,208.5,1.45,30.0,282.0,148.83,116.98
2017,10,7,16,0,198.0,184.0,1.5,30.0,271.0,134.21,105.55
2017,10,7,16,15,180.0,163.0,1.4,29.5,234.0,120.55,94.92
2017,10,7,16,30,162.0,142.0,1.3,29.0,197.0,106.42,83.68
2017,10,7,16,45,265.5,112.0,1.25,28.5,183.0,83.58,64.92
2017,10,7,17,0,369.0,82.0,1.2,28.0,169.0,60.96,45.96
2017,10,7,17,15,282.5,65.5,1.05,27.5,122.0,49.58,36.08
2017,10,7,17,30,196.0,49.0,0.9,27.0,75.0,37.76,25.5
2017,10,7,17,45,104.5,28.0,0.8,26.5,41.5,22.6,9.34
2017,10,7,18,0,13.0,7.0,0.7,26.0,8.0,6.37,0.0
2017,10,7,18,15,6.5,3.5,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,144.5,17.5,1.85,18.5,32.0,131.58,0.0
2017,10,8,7,0,289.0,35.0,2.1,19.0,64.0,269.39,206.93
2017,10,8,7,15,394.5,46.5,2.05,19.5,114.0,365.56,294.27
2017,10,8,7,30,500.0,58.0,2.0,20.0,164.0,468.09,378.93
2017,10,8,7,45,570.0,65.0,2.0,21.0,219.0,543.55,437.01
2017,10,8,8,0,640.0,72.0,2.0,22.0,274.0,620.81,493.03
2017,10,8,8,15,682.5,77.5,1.8,22.5,329.0,675.2,529.27
2017,10,8,8,30,725.0,83.0,1.6,23.0,384.0,728.86,563.1
2017,10,8,8,45,758.5,86.5,1.4,24.0,436.5,766.91,583.23
2017,10,8,9,0,792.0,90.0,1.2,25.0,489.0,807.67,604.09
2017,10,8,9,15,813.0,93.5,1.2,26.0,536.5,835.09,617.64
2017,10,8,9,30,834.0,97.0,1.2,27.0,584.0,859.45,629.1
2017,10,8,9,45,852.0,98.5,1.3,28.0,626.5,875.54,636.48
2017,10,8,10,0,870.0,100.0,1.4,29.0,669.0,880.27,636.64
2017,10,8,10,15,881.0,102.0,1.4,29.0,704.0,884.05,637.71
2017,10,8,10,30,892.0,104.0,1.4,29.0,739.0,884.16,636.6
2017,10,8,10,45,901.5,104.5,1.4,29.5,766.5,877.69,630.22
2017,10,8,11,0,911.0,105.0,1.4,30.0,794.0,867.51,621.73
2017,10,8,11,15,915.5,106.0,1.35,30.0,812.5,850.09,609.42
2017,10,8,11,30,920.0,107.0,1.3,30.0,831.0,829.13,595.06
2017,10,8,11,45,925.5,105.5,1.3,30.5,841.5,803.05,576.93
2017,10,8,12,0,931.0,104.0,1.3,31.0,852.0,773.61,556.75
2017,10,8,12,15,931.0,104.0,1.3,31.0,852.5,738.52,532.9
2017,10,8,12,30,931.0,104.0,1.3,31.0,853.0,700.62,506.2
2017,10,8,12,45,928.0,104.0,1.35,31.5,844.5,658.23,475.3
2017,10,8,13,0,925.0,104.0,1.4,32.0,836.0,613.59,442.11
2017,10,8,13,15,920.0,103.0,1.45,32.0,818.5,565.03,406.14
2017,10,8,13,30,915.0,102.0,1.5,32.0,801.0,514.84,367.82
2017,10,8,13,45,906.5,101.5,1.6,32.0,775.0,462.18,326.64
2017,10,8,14,0,898.0,101.0,1.7,32.0,749.0,408.66,283.45
2017,10,8,14,15,887.0,99.0,1.75,32.0,715.5,352.58,237.22
2017,10,8,14,30,876.0,97.0,1.8,32.0,682.0,296.42,190.44
2017,10,8,14,45,860.0,95.5,1.9,32.0,641.0,239.82,144.31
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,176.46,96.24
2017,10,8,15,15,824.0,91.0,2.0,31.5,553.5,120.16,61.38
2017,10,8,15,30,804.0,88.0,2.0,31.0,507.0,65.9,48.97
2017,10,8,15,45,775.0,85.0,2.0,31.0,456.0,61.97,45.95
2017,10,8,16,0,746.0,82.0,2.0,31.0,405.0,61.39,45.63
2017,10,8,16,15,707.5,77.0,1.85,30.0,350.5,53.82,39.67
2017,10,8,16,30,669.0,72.0,1.7,29.0,296.0,51.8,38.24
2017,10,8,16,45,609.5,65.0,1.55,28.5,241.0,48.04,35.17
2017,10,8,17,0,550.0,58.0,1.4,28.0,186.0,44.19,31.85
2017,10,8,17,15,456.5,48.0,1.3,27.0,134.5,37.53,26.02
2017,10,8,17,30,363.0,38.0,1.2,26.0,83.0,30.67,19.68
2017,10,8,17,45,181.5,19.0,1.15,25.5,41.5,15.07,3.57
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,121.5,17.5,3.0,21.5,29.5,116.79,0.0
2017,10,9,7,0,243.0,35.0,3.3,22.0,59.0,239.29,180.84
2017,10,9,7,15,347.5,47.5,3.4,22.5,106.5,333.33,266.68
2017,10,9,7,30,452.0,60.0,3.5,23.0,154.0,434.48,351.11
2017,10,9,7,45,520.0,68.0,3.6,24.0,207.0,508.2,409.6
2017,10,9,8,0,588.0,76.0,3.7,25.0,260.0,583.65,465.89
2017,10,9,8,15,395.0,123.0,3.8,25.5,256.5,492.54,392.91
2017,10,9,8,30,202.0,170.0,3.9,26.0,253.0,364.93,289.71
2017,10,9,8,45,470.0,133.5,4.05,27.0,360.0,575.88,453.89
2017,10,9,9,0,738.0,97.0,4.2,28.0,467.0,771.71,593.37
2017,10,9,9,15,759.5,101.0,4.2,28.5,513.0,795.03,605.66
2017,10,9,9,30,781.0,105.0,4.2,29.0,559.0,819.91,619.97
2017,10,9,9,45,796.0,108.0,4.25,29.5,599.0,834.84,627.51
2017,10,9,10,0,811.0,111.0,4.3,30.0,639.0,846.42,632.87
2017,10,9,10,15,822.5,113.5,4.25,30.0,673.0,850.92,634.38
2017,10,9,10,30,834.0,116.0,4.2,30.0,707.0,851.86,633.64
2017,10,9,10,45,841.5,118.0,4.2,30.5,733.0,845.26,626.91
2017,10,9,11,0,849.0,120.0,4.2,31.0,759.0,835.09,617.97
2017,10,9,11,15,854.0,121.0,4.15,31.0,777.0,812.42,601.75
2017,10,9,11,30,859.0,122.0,4.1,31.0,795.0,792.99,587.92
2017,10,9,11,45,865.5,120.5,4.05,31.5,805.0,769.04,569.92
2017,10,9,12,0,872.0,119.0,4.0,32.0,815.0,741.89,549.55
2017,10,9,12,15,872.0,119.0,3.95,32.0,816.0,708.53,524.83
2017,10,9,12,30,872.0,119.0,3.9,32.0,817.0,672.54,497.89
2017,10,9,12,45,869.0,119.0,3.9,32.5,808.5,632.26,466.61
2017,10,9,13,0,866.0,119.0,3.9,33.0,800.0,589.91,433.29
2017,10,9,13,15,861.0,118.0,3.85,33.0,783.5,543.82,397.36
2017,10,9,13,30,856.0,117.0,3.8,33.0,767.0,496.25,359.44
2017,10,9,13,45,848.0,115.5,3.75,33.0,742.0,442.13,315.88
2017,10,9,14,0,840.0,114.0,3.7,33.0,717.0,390.0,272.68
2017,10,9,14,15,829.5,112.0,3.65,33.0,684.5,336.24,227.56
2017,10,9,14,30,819.0,110.0,3.6,33.0,652.0,282.54,182.28
2017,10,9,14,45,802.0,108.0,3.55,33.0,612.5,227.9,137.6
2017,10,9,15,0,785.0,106.0,3.5,33.0,573.0,174.54,97.3
2017,10,9,15,15,764.5,102.5,3.35,32.5,528.5,121.32,64.98
2017,10,9,15,30,744.0,99.0,3.2,32.0,484.0,70.38,52.48
2017,10,9,15,45,714.0,95.0,3.1,32.0,434.0,62.73,46.4
2017,10,9,16,0,684.0,91.0,3.0,32.0,384.0,61.91,45.89
2017,10,9,16,15,643.5,85.0,2.7,31.5,331.5,59.51,44.14
2017,10,9,16,30,603.0,79.0,2.4,31.0,279.0,57.04,42.27
2017,10,9,16,45,540.5,71.5,2.1,30.5,226.0,53.17,39.13
2017,10,9,17,0,478.0,64.0,1.8,30.0,173.0,49.22,35.74
2017,10,9,17,15,383.0,52.0,1.75,29.0,124.0,41.06,28.66
2017,10,9,17,30,288.0,40.0,1.7,28.0,75.0,31.08,19.7
2017,10,9,17,45,144.0,20.0,1.65,27.5,37.5,15.68,2.71
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.25,15.0,7.5,6.58,0.0
2017,10,10,7,0,0.0,15.0,6.4,15.0,15.0,13.19,4.73
2017,10,10,7,15,0.0,28.0,6.45,15.0,28.0,24.66,14.99
2017,10,10,7,30,0.0,41.0,6.5,15.0,41.0,36.17,25.09
2017,10,10,7,45,0.0,55.5,6.6,15.0,55.5,49.14,36.35
2017,10,10,8,0,0.0,70.0,6.7,15.0,70.0,62.96,48.18
2017,10,10,8,15,0.0,97.0,6.65,15.5,97.0,89.96,70.86
2017,10,10,8,30,0.0,124.0,6.6,16.0,124.0,116.82,93.04
2017,10,10,8,45,18.5,160.5,6.6,16.5,169.5,169.29,136.82
2017,10,10,9,0,37.0,197.0,6.6,17.0,215.0,236.49,191.75
2017,10,10,9,15,36.0,214.0,6.55,17.0,233.0,250.94,202.69
2017,10,10,9,30,35.0,231.0,6.5,17.0,251.0,265.12,213.42
2017,10,10,9,45,49.0,258.0,6.45,17.5,288.5,303.18,243.28
2017,10,10,10,0,63.0,285.0,6.4,18.0,326.0,340.39,272.0
2017,10,10,10,15,59.0,297.0,6.3,18.5,337.5,344.88,274.08
2017,10,10,10,30,55.0,309.0,6.2,19.0,349.0,349.14,276.08
2017,10,10,10,45,68.5,329.5,6.15,19.5,380.5,376.48,296.62
2017,10,10,11,0,82.0,350.0,6.1,20.0,412.0,402.54,315.91
