Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,11,15,128.5,367.5,5.95,20.0,467.0,460.22,360.56
2017,10,10,11,30,175.0,385.0,5.8,20.0,522.0,503.41,393.51
2017,10,10,11,45,151.5,388.5,5.7,20.5,508.0,477.78,372.01
2017,10,10,12,0,128.0,392.0,5.6,21.0,494.0,452.93,351.46
2017,10,10,12,15,207.0,386.0,5.45,21.0,551.0,489.81,380.22
2017,10,10,12,30,286.0,380.0,5.3,21.0,608.0,522.97,405.21
2017,10,10,12,45,566.0,253.0,5.2,21.5,698.0,564.31,437.75
2017,10,10,13,0,846.0,126.0,5.1,22.0,788.0,580.91,449.05
2017,10,10,13,15,841.0,125.0,5.0,22.0,771.5,534.61,410.52
2017,10,10,13,30,836.0,124.0,4.9,22.0,755.0,486.91,370.27
2017,10,10,13,45,829.0,122.0,4.8,22.5,730.5,436.4,326.32
2017,10,10,14,0,822.0,120.0,4.7,23.0,706.0,385.14,281.04
2017,10,10,14,15,810.5,117.5,4.6,23.0,674.0,331.64,234.09
2017,10,10,14,30,799.0,115.0,4.5,23.0,642.0,278.36,187.27
2017,10,10,14,45,786.0,111.5,4.4,23.0,603.0,224.48,141.31
2017,10,10,15,0,773.0,108.0,4.3,23.0,564.0,171.47,99.77
2017,10,10,15,15,720.0,112.0,4.2,23.0,511.0,115.62,65.45
2017,10,10,15,30,667.0,116.0,4.1,23.0,458.0,74.66,58.21
2017,10,10,15,45,652.0,106.0,4.0,23.0,412.0,70.2,54.64
2017,10,10,16,0,637.0,96.0,3.9,23.0,366.0,65.43,50.75
2017,10,10,16,15,592.5,90.5,3.6,22.5,315.5,63.59,49.43
2017,10,10,16,30,548.0,85.0,3.3,22.0,265.0,61.75,48.04
2017,10,10,16,45,495.5,75.0,3.05,21.5,214.5,56.09,43.23
2017,10,10,17,0,443.0,65.0,2.8,21.0,164.0,50.19,38.01
2017,10,10,17,15,356.0,51.5,2.6,20.5,117.0,39.39,28.31
2017,10,10,17,30,269.0,38.0,2.4,20.0,70.0,29.53,19.06
2017,10,10,17,45,134.5,19.0,2.2,19.5,35.0,14.91,1.05
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,16.0,3.6,13.5,27.5,112.1,0.0
2017,10,11,7,0,242.0,32.0,3.8,14.0,55.0,232.97,178.96
2017,10,11,7,15,344.0,44.5,4.0,14.5,101.5,325.71,268.52
2017,10,11,7,30,446.0,57.0,4.2,15.0,148.0,424.13,354.12
2017,10,11,7,45,509.5,66.0,4.45,15.5,199.5,494.89,414.01
2017,10,11,8,0,573.0,75.0,4.7,16.0,251.0,567.31,472.1
2017,10,11,8,15,616.0,81.5,4.65,16.5,303.0,621.29,512.62
2017,10,11,8,30,659.0,88.0,4.6,17.0,355.0,674.7,551.22
2017,10,11,8,45,689.5,93.0,4.55,17.5,404.5,714.74,578.47
2017,10,11,9,0,720.0,98.0,4.5,18.0,454.0,752.87,603.66
2017,10,11,9,15,742.0,101.5,4.35,18.5,499.5,775.45,616.3
2017,10,11,9,30,764.0,105.0,4.2,19.0,545.0,799.83,630.41
2017,10,11,9,45,780.0,108.0,4.1,19.5,584.5,815.39,638.26
2017,10,11,10,0,796.0,111.0,4.0,20.0,624.0,827.66,643.82
2017,10,11,10,15,807.5,113.5,3.9,20.5,657.0,832.07,643.87
2017,10,11,10,30,819.0,116.0,3.8,21.0,690.0,832.99,641.63
2017,10,11,10,45,827.5,117.5,3.7,21.5,716.0,826.74,634.54
2017,10,11,11,0,836.0,119.0,3.6,22.0,742.0,816.98,625.21
2017,10,11,11,15,841.0,120.0,3.5,22.5,759.5,800.39,611.3
2017,10,11,11,30,846.0,121.0,3.4,23.0,777.0,775.47,591.76
2017,10,11,11,45,842.5,125.0,3.3,23.5,785.0,753.93,574.84
2017,10,11,12,0,839.0,129.0,3.2,24.0,793.0,724.59,551.33
2017,10,11,12,15,839.0,129.0,3.1,24.0,793.5,691.19,525.77
2017,10,11,12,30,839.0,129.0,3.0,24.0,794.0,655.24,498.01
2017,10,11,12,45,836.0,129.0,2.9,24.5,786.0,615.12,465.84
2017,10,11,13,0,833.0,129.0,2.8,25.0,778.0,573.03,431.72
2017,10,11,13,15,828.0,128.0,2.7,25.0,761.0,527.3,395.11
2017,10,11,13,30,823.0,127.0,2.6,25.0,744.0,480.21,356.6
2017,10,11,13,45,814.5,125.5,2.55,25.5,719.5,430.15,314.44
2017,10,11,14,0,806.0,124.0,2.5,26.0,695.0,379.54,271.04
2017,10,11,14,15,794.5,121.5,2.45,26.0,663.0,326.91,226.1
2017,10,11,14,30,783.0,119.0,2.4,26.0,631.0,274.55,181.26
2017,10,11,14,45,752.5,122.0,2.35,26.0,589.5,223.56,139.47
2017,10,11,15,0,722.0,125.0,2.3,26.0,548.0,168.36,98.14
2017,10,11,15,15,410.5,173.0,2.25,25.5,410.0,137.63,92.34
2017,10,11,15,30,99.0,221.0,2.2,25.0,272.0,164.31,132.18
2017,10,11,15,45,72.5,194.0,2.15,25.0,229.0,146.71,118.0
2017,10,11,16,0,46.0,167.0,2.1,25.0,186.0,128.54,103.29
2017,10,11,16,15,39.5,145.0,1.9,24.5,160.0,113.04,90.79
2017,10,11,16,30,33.0,123.0,1.7,24.0,134.0,97.14,77.7
2017,10,11,16,45,227.5,95.0,1.5,24.0,146.5,71.96,56.27
2017,10,11,17,0,422.0,67.0,1.3,24.0,159.0,50.42,37.67
2017,10,11,17,15,329.5,53.0,1.2,23.0,112.0,40.53,28.92
2017,10,11,17,30,237.0,39.0,1.1,22.0,65.0,30.31,19.39
2017,10,11,17,45,118.5,19.5,1.0,21.5,32.5,15.32,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,110.0,16.0,1.3,17.5,26.5,80.37,0.0
2017,10,12,7,0,220.0,32.0,1.5,18.0,53.0,218.89,162.96
2017,10,12,7,15,320.0,46.0,1.6,18.5,98.5,307.51,247.29
2017,10,12,7,30,420.0,60.0,1.7,19.0,144.0,407.6,331.15
2017,10,12,7,45,488.0,69.0,1.85,20.0,195.5,481.0,390.09
2017,10,12,8,0,556.0,78.0,2.0,21.0,247.0,556.16,446.95
2017,10,12,8,15,600.0,84.5,1.7,21.5,299.0,610.44,484.05
2017,10,12,8,30,644.0,91.0,1.4,22.0,351.0,664.17,518.45
2017,10,12,8,45,677.5,95.5,1.1,23.0,400.5,705.66,540.92
2017,10,12,9,0,711.0,100.0,0.8,24.0,450.0,745.37,560.31
2017,10,12,9,15,733.0,104.0,0.7,24.5,495.0,772.46,573.77
2017,10,12,9,30,755.0,108.0,0.6,25.0,540.0,792.83,582.54
2017,10,12,9,45,772.5,110.5,0.55,26.0,579.5,808.97,588.15
2017,10,12,10,0,790.0,113.0,0.5,27.0,619.0,821.85,591.66
2017,10,12,10,15,801.5,115.5,0.65,27.5,652.0,826.19,594.46
2017,10,12,10,30,813.0,118.0,0.8,28.0,685.0,827.04,595.15
2017,10,12,10,45,822.5,119.0,1.0,28.5,711.0,821.07,592.18
2017,10,12,11,0,832.0,120.0,1.2,29.0,737.0,811.58,586.8
2017,10,12,11,15,837.0,121.0,1.3,29.0,754.5,795.01,576.67
2017,10,12,11,30,842.0,122.0,1.4,29.0,772.0,775.11,564.39
2017,10,12,11,45,856.0,116.0,1.5,29.5,783.5,747.76,546.01
2017,10,12,12,0,870.0,110.0,1.6,30.0,795.0,721.91,528.05
2017,10,12,12,15,870.0,110.0,1.7,30.0,795.5,688.75,504.99
2017,10,12,12,30,870.0,110.0,1.8,30.0,796.0,652.97,479.56
2017,10,12,12,45,866.0,110.5,1.9,30.5,787.5,612.8,449.41
2017,10,12,13,0,862.0,111.0,2.0,31.0,779.0,570.63,417.11
2017,10,12,13,15,857.5,110.0,2.05,31.0,762.5,525.16,382.2
2017,10,12,13,30,853.0,109.0,2.1,31.0,746.0,478.17,345.12
2017,10,12,13,45,842.5,109.0,2.2,31.0,720.5,428.27,304.97
2017,10,12,14,0,832.0,109.0,2.3,31.0,695.0,373.1,259.9
2017,10,12,14,15,821.5,107.0,2.3,31.0,663.0,320.02,215.34
2017,10,12,14,30,811.0,105.0,2.3,31.0,631.0,267.0,170.7
2017,10,12,14,45,786.5,106.0,2.35,31.0,590.5,214.13,128.06
2017,10,12,15,0,762.0,107.0,2.4,31.0,550.0,163.38,91.01
2017,10,12,15,15,741.0,103.0,2.35,30.5,506.0,111.43,61.44
2017,10,12,15,30,720.0,99.0,2.3,30.0,462.0,64.01,47.72
2017,10,12,15,45,687.5,95.5,2.3,30.0,412.5,63.53,47.53
2017,10,12,16,0,655.0,92.0,2.3,30.0,363.0,63.1,47.33
2017,10,12,16,15,613.5,85.5,2.05,29.5,312.0,60.36,45.27
2017,10,12,16,30,572.0,79.0,1.8,29.0,261.0,57.53,43.07
2017,10,12,16,45,511.0,70.0,1.55,28.5,209.5,52.45,38.85
2017,10,12,17,0,450.0,61.0,1.3,28.0,158.0,47.19,34.28
2017,10,12,17,15,356.0,48.5,1.2,27.0,111.0,38.48,26.63
2017,10,12,17,30,262.0,36.0,1.1,26.0,64.0,28.06,17.03
2017,10,12,17,45,131.0,18.0,1.0,25.5,32.0,14.17,0.0
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,118.0,15.5,1.1,20.5,26.5,84.41,0.0
2017,10,13,7,0,236.0,31.0,1.2,21.0,53.0,227.19,165.17
2017,10,13,7,15,340.0,44.0,1.2,21.5,99.5,320.33,253.43
2017,10,13,7,30,444.0,57.0,1.2,22.0,146.0,419.96,335.28
2017,10,13,7,45,523.5,63.5,1.2,23.0,199.5,499.04,396.56
2017,10,13,8,0,603.0,70.0,1.2,24.0,253.0,580.4,455.25
2017,10,13,8,15,646.0,76.0,1.35,24.5,305.0,634.02,493.07
2017,10,13,8,30,689.0,82.0,1.5,25.0,357.0,687.05,529.35
2017,10,13,8,45,476.0,143.0,1.7,26.0,345.0,586.26,453.37
2017,10,13,9,0,263.0,204.0,1.9,27.0,333.0,465.95,359.59
2017,10,13,9,15,255.5,227.5,2.0,27.5,362.5,484.36,371.77
2017,10,13,9,30,248.0,251.0,2.1,28.0,392.0,500.9,381.62
2017,10,13,9,45,251.5,269.0,2.25,28.5,421.0,518.8,392.91
2017,10,13,10,0,255.0,287.0,2.4,29.0,450.0,535.15,403.01
2017,10,13,10,15,559.0,193.0,2.4,29.0,574.0,698.77,524.36
2017,10,13,10,30,863.0,99.0,2.4,29.0,698.0,838.19,618.65
2017,10,13,10,45,871.5,99.5,2.45,29.5,724.0,831.0,610.83
2017,10,13,11,0,880.0,100.0,2.5,30.0,750.0,820.27,602.08
2017,10,13,11,15,884.5,101.0,2.5,30.5,767.5,803.34,589.04
2017,10,13,11,30,889.0,102.0,2.5,31.0,785.0,783.02,573.93
2017,10,13,11,45,891.5,102.0,2.55,31.5,794.0,756.93,555.38
2017,10,13,12,0,894.0,102.0,2.6,32.0,803.0,727.73,534.4
2017,10,13,12,15,894.0,102.0,2.6,32.0,803.5,693.88,509.78
2017,10,13,12,30,894.0,102.0,2.6,32.0,804.0,657.34,482.85
2017,10,13,12,45,892.5,101.5,2.6,32.0,795.5,616.93,452.64
2017,10,13,13,0,891.0,101.0,2.6,32.0,787.0,574.28,420.09
2017,10,13,13,15,886.5,100.0,2.55,32.0,770.5,527.66,383.71
2017,10,13,13,30,882.0,99.0,2.5,32.0,754.0,479.45,345.2
2017,10,13,13,45,875.5,97.5,2.5,32.0,729.0,428.67,303.89
2017,10,13,14,0,869.0,96.0,2.5,32.0,704.0,376.93,260.81
2017,10,13,14,15,858.5,94.0,2.5,32.0,671.5,322.91,215.39
2017,10,13,14,30,848.0,92.0,2.5,32.0,639.0,268.81,169.88
2017,10,13,14,45,820.5,95.0,2.5,32.0,597.5,208.48,121.83
2017,10,13,15,0,793.0,98.0,2.5,32.0,556.0,157.1,84.91
2017,10,13,15,15,772.5,94.5,2.45,31.5,511.0,103.89,55.56
2017,10,13,15,30,752.0,91.0,2.4,31.0,466.0,65.34,48.63
2017,10,13,15,45,722.5,87.0,2.35,31.0,416.5,58.11,42.84
2017,10,13,16,0,693.0,83.0,2.3,31.0,367.0,57.03,42.09
2017,10,13,16,15,652.5,77.0,2.05,30.5,315.0,54.37,40.09
2017,10,13,16,30,612.0,71.0,1.8,30.0,263.0,51.62,37.93
2017,10,13,16,45,551.5,63.0,1.55,29.5,211.0,47.06,34.14
2017,10,13,17,0,491.0,55.0,1.3,29.0,159.0,42.35,30.05
2017,10,13,17,15,392.5,44.0,1.2,28.0,111.0,34.74,23.35
2017,10,13,17,30,294.0,33.0,1.1,27.0,63.0,26.87,15.8
2017,10,13,17,45,147.0,16.5,1.05,26.5,31.5,13.36,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,113.5,15.5,0.7,21.5,25.5,81.45,0.0
2017,10,14,7,0,227.0,31.0,0.7,22.0,51.0,221.51,157.67
2017,10,14,7,15,334.0,44.0,0.9,22.5,97.5,315.2,247.4
2017,10,14,7,30,441.0,57.0,1.1,23.0,144.0,416.43,330.68
2017,10,14,7,45,512.5,65.5,1.35,24.0,196.0,491.8,390.26
2017,10,14,8,0,584.0,74.0,1.6,25.0,248.0,569.1,447.7
2017,10,14,8,15,628.0,80.0,1.75,25.5,300.5,622.98,486.0
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,676.25,522.67
2017,10,14,8,45,708.0,89.0,2.05,26.5,403.5,718.04,550.21
2017,10,14,9,0,744.0,92.0,2.2,27.0,454.0,753.97,573.19
2017,10,14,9,15,443.0,174.5,2.25,27.5,396.0,596.45,456.55
2017,10,14,9,30,142.0,257.0,2.3,28.0,338.0,401.56,306.39
2017,10,14,9,45,224.0,268.0,2.4,28.5,405.5,478.3,364.28
2017,10,14,10,0,306.0,279.0,2.5,29.0,473.0,568.71,428.82
2017,10,14,10,15,192.5,298.0,2.55,29.5,422.5,471.76,354.74
2017,10,14,10,30,79.0,317.0,2.6,30.0,372.0,377.08,282.16
2017,10,14,10,45,193.0,327.5,2.65,30.5,467.5,487.5,364.0
2017,10,14,11,0,307.0,338.0,2.7,31.0,563.0,591.34,437.42
2017,10,14,11,15,262.0,355.5,2.7,31.0,551.5,559.95,413.05
2017,10,14,11,30,217.0,373.0,2.7,31.0,540.0,520.55,383.96
2017,10,14,11,45,194.0,379.5,2.75,31.5,530.0,497.45,366.18
2017,10,14,12,0,171.0,386.0,2.8,32.0,520.0,474.79,348.7
2017,10,14,12,15,261.5,370.0,2.8,32.0,574.5,511.7,375.77
2017,10,14,12,30,352.0,354.0,2.8,32.0,629.0,536.39,393.24
2017,10,14,12,45,289.0,364.0,2.8,32.0,588.0,486.5,356.44
2017,10,14,13,0,226.0,374.0,2.8,32.0,547.0,440.96,323.03
2017,10,14,13,15,530.0,247.0,2.8,32.0,641.5,468.41,342.44
2017,10,14,13,30,834.0,120.0,2.8,32.0,736.0,469.35,338.86
2017,10,14,13,45,821.0,120.5,2.85,32.0,710.0,418.88,297.76
2017,10,14,14,0,808.0,121.0,2.9,32.0,684.0,368.25,255.81
2017,10,14,14,15,796.0,119.0,2.9,32.0,651.5,316.0,212.0
2017,10,14,14,30,784.0,117.0,2.9,32.0,619.0,264.05,168.51
2017,10,14,14,45,754.0,119.0,2.95,32.0,577.5,212.76,127.83
2017,10,14,15,0,724.0,121.0,3.0,32.0,536.0,157.29,88.18
2017,10,14,15,15,701.0,116.5,2.9,31.5,492.0,106.62,60.69
2017,10,14,15,30,678.0,112.0,2.8,31.0,448.0,73.11,55.06
2017,10,14,15,45,641.5,107.5,2.75,31.0,398.5,72.31,54.61
2017,10,14,16,0,605.0,103.0,2.7,31.0,349.0,71.54,54.15
2017,10,14,16,15,560.0,95.5,2.4,30.5,298.0,68.38,51.77
2017,10,14,16,30,515.0,88.0,2.1,30.0,247.0,65.12,49.23
2017,10,14,16,45,446.0,77.5,1.85,29.5,196.0,57.42,42.82
2017,10,14,17,0,377.0,67.0,1.6,29.0,145.0,50.52,36.85
2017,10,14,17,15,279.5,52.0,1.5,28.5,100.0,39.85,27.46
2017,10,14,17,30,182.0,37.0,1.4,28.0,55.0,28.82,17.01
2017,10,14,17,45,91.0,18.5,1.3,27.5,27.5,14.6,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,16.5,2.7,22.0,20.5,43.37,0.0
2017,10,15,7,0,96.0,33.0,3.2,22.0,41.0,128.71,88.77
2017,10,15,7,15,186.0,53.0,3.85,21.5,83.5,214.02,169.9
2017,10,15,7,30,276.0,73.0,4.5,21.0,126.0,318.32,259.2
2017,10,15,7,45,366.0,83.0,5.2,21.0,177.0,400.94,329.85
2017,10,15,8,0,456.0,93.0,5.9,21.0,228.0,487.99,402.38
2017,10,15,8,15,228.0,83.5,6.1,21.0,151.0,285.95,236.68
2017,10,15,8,30,0.0,74.0,6.3,21.0,74.0,65.45,48.82
2017,10,15,8,45,0.0,85.5,6.55,21.0,85.5,76.14,57.59
2017,10,15,9,0,0.0,97.0,6.8,21.0,97.0,86.84,66.19
2017,10,15,9,15,0.0,129.5,6.7,21.0,129.5,118.03,91.44
2017,10,15,9,30,0.0,162.0,6.6,21.0,162.0,149.31,116.48
2017,10,15,9,45,0.5,165.5,6.5,21.5,166.0,152.02,118.11
2017,10,15,10,0,1.0,169.0,6.4,22.0,170.0,154.92,119.91
2017,10,15,10,15,7.5,203.0,6.3,22.0,209.0,192.32,149.64
2017,10,15,10,30,14.0,237.0,6.2,22.0,248.0,229.31,178.7
2017,10,15,10,45,18.0,255.5,6.15,22.5,269.0,248.69,193.29
2017,10,15,11,0,22.0,274.0,6.1,23.0,290.0,267.62,207.41
2017,10,15,11,15,69.0,321.5,6.05,23.5,373.5,356.58,276.43
2017,10,15,11,30,116.0,369.0,6.0,24.0,457.0,431.84,333.33
2017,10,15,11,45,124.0,375.0,6.0,24.5,470.5,441.89,339.72
2017,10,15,12,0,132.0,381.0,6.0,25.0,484.0,442.59,339.27
2017,10,15,12,15,138.0,376.5,5.95,25.0,484.5,431.5,330.62
2017,10,15,12,30,144.0,372.0,5.9,25.0,485.0,419.72,321.44
2017,10,15,12,45,296.5,338.5,5.9,25.0,566.0,468.16,358.93
2017,10,15,13,0,449.0,305.0,5.9,25.0,647.0,501.84,383.52
2017,10,15,13,15,491.5,281.0,5.85,25.0,648.0,475.0,361.35
2017,10,15,13,30,534.0,257.0,5.8,25.0,649.0,443.79,335.09
2017,10,15,13,45,571.0,233.5,5.8,25.0,640.0,406.35,303.11
2017,10,15,14,0,608.0,210.0,5.8,25.0,631.0,365.02,266.99
2017,10,15,14,15,582.0,206.0,5.75,25.0,593.5,316.17,225.85
2017,10,15,14,30,556.0,202.0,5.7,25.0,556.0,269.69,187.01
2017,10,15,14,45,668.5,151.0,5.7,25.0,550.0,213.53,136.32
2017,10,15,15,0,781.0,100.0,5.7,25.0,544.0,151.39,84.49
2017,10,15,15,15,612.5,135.5,5.65,24.5,466.5,113.58,71.55
2017,10,15,15,30,444.0,171.0,5.6,24.0,389.0,112.54,90.12
2017,10,15,15,45,501.0,139.5,5.55,24.0,360.5,94.54,75.18
2017,10,15,16,0,558.0,108.0,5.5,24.0,332.0,75.4,59.12
2017,10,15,16,15,585.5,88.5,5.3,23.5,294.0,63.22,48.96
2017,10,15,16,30,613.0,69.0,5.1,23.0,256.0,50.41,38.08
2017,10,15,16,45,556.5,60.5,4.9,23.0,204.5,45.39,33.68
2017,10,15,17,0,500.0,52.0,4.7,23.0,153.0,40.18,28.94
2017,10,15,17,15,397.5,41.0,4.45,22.5,105.5,32.44,21.88
2017,10,15,17,30,295.0,30.0,4.2,22.0,58.0,24.43,13.74
2017,10,15,17,45,147.5,15.0,4.0,21.5,29.0,12.21,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,194.5,12.5,4.35,11.0,28.5,125.83,0.0
2017,10,16,7,0,389.0,25.0,4.4,11.0,57.0,304.91,222.37
2017,10,16,7,15,504.0,34.0,4.55,11.5,109.0,406.89,337.22
2017,10,16,7,30,619.0,43.0,4.7,12.0,161.0,514.31,431.71
2017,10,16,7,45,685.5,48.5,4.85,13.0,218.0,587.44,492.63
2017,10,16,8,0,752.0,54.0,5.0,14.0,275.0,661.69,551.06
2017,10,16,8,15,792.5,58.5,5.1,14.5,331.5,714.94,591.33
2017,10,16,8,30,833.0,63.0,5.2,15.0,388.0,766.98,629.2
2017,10,16,8,45,861.0,66.0,5.35,16.0,441.5,797.55,648.7
2017,10,16,9,0,889.0,69.0,5.5,17.0,495.0,833.19,671.6
2017,10,16,9,15,908.0,71.5,5.4,17.5,543.5,857.89,685.94
2017,10,16,9,30,927.0,74.0,5.3,18.0,592.0,879.35,697.74
2017,10,16,9,45,941.5,75.5,5.25,18.5,634.5,892.32,703.59
2017,10,16,10,0,956.0,77.0,5.2,19.0,677.0,901.6,706.91
2017,10,16,10,15,966.0,78.5,5.15,19.5,712.0,903.26,704.9
2017,10,16,10,30,976.0,80.0,5.1,20.0,747.0,901.0,700.32
2017,10,16,10,45,982.5,81.5,5.05,20.5,774.5,891.91,691.1
2017,10,16,11,0,989.0,83.0,5.0,21.0,802.0,878.89,679.35
2017,10,16,11,15,993.5,83.5,4.95,21.5,820.5,859.36,663.2
2017,10,16,11,30,998.0,84.0,4.9,22.0,839.0,836.08,644.63
2017,10,16,11,45,1000.0,84.5,4.9,22.5,848.5,807.31,622.62
2017,10,16,12,0,1002.0,85.0,4.9,23.0,858.0,775.1,598.08
2017,10,16,12,15,1002.0,85.0,4.85,23.0,858.5,737.77,568.94
2017,10,16,12,30,1002.0,85.0,4.8,23.0,859.0,697.43,537.1
2017,10,16,12,45,999.5,85.0,4.75,23.5,850.0,652.81,500.47
2017,10,16,13,0,997.0,85.0,4.7,24.0,841.0,605.72,461.33
2017,10,16,13,15,992.5,84.5,4.65,24.0,822.5,554.97,419.49
2017,10,16,13,30,988.0,84.0,4.6,24.0,804.0,502.38,375.15
2017,10,16,13,45,981.0,82.5,4.55,24.5,777.5,446.38,326.45
2017,10,16,14,0,974.0,81.0,4.5,25.0,751.0,389.29,276.02
2017,10,16,14,15,964.5,79.5,4.45,25.0,716.5,330.65,224.43
2017,10,16,14,30,955.0,78.0,4.4,25.0,682.0,271.66,172.88
2017,10,16,14,45,941.5,76.0,4.35,25.0,640.0,211.54,122.91
2017,10,16,15,0,928.0,74.0,4.3,25.0,598.0,152.03,79.45
2017,10,16,15,15,909.5,71.5,4.2,24.5,550.0,92.78,49.16
2017,10,16,15,30,891.0,69.0,4.1,24.0,502.0,59.23,45.01
2017,10,16,15,45,865.0,66.0,4.0,24.0,449.5,57.12,43.39
2017,10,16,16,0,839.0,63.0,3.9,24.0,397.0,48.54,36.17
2017,10,16,16,15,800.5,59.0,3.4,23.0,340.5,46.42,34.6
2017,10,16,16,30,762.0,55.0,2.9,22.0,284.0,44.28,32.94
2017,10,16,16,45,701.0,49.0,2.45,21.5,227.0,40.3,29.49
2017,10,16,17,0,640.0,43.0,2.0,21.0,170.0,36.27,25.82
2017,10,16,17,15,531.0,34.5,1.85,19.5,117.0,29.71,19.83
2017,10,16,17,30,422.0,26.0,1.7,18.0,64.0,23.04,12.63
2017,10,16,17,45,211.0,13.0,1.6,17.0,32.0,11.82,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,175.0,12.5,1.8,9.5,26.5,113.92,0.0
2017,10,17,7,0,350.0,25.0,2.0,10.0,53.0,287.69,204.08
2017,10,17,7,15,467.5,35.0,2.05,10.5,104.0,389.92,320.24
2017,10,17,7,30,585.0,45.0,2.1,11.0,155.0,497.7,413.65
2017,10,17,7,45,651.5,51.5,2.2,12.0,211.0,564.26,467.93
2017,10,17,8,0,718.0,58.0,2.3,13.0,267.0,638.75,525.1
2017,10,17,8,15,760.0,62.5,2.3,14.0,322.5,692.31,562.91
2017,10,17,8,30,802.0,67.0,2.3,15.0,378.0,744.71,598.13
2017,10,17,8,45,831.0,70.5,2.3,16.0,430.5,783.66,622.18
2017,10,17,9,0,860.0,74.0,2.3,17.0,483.0,820.19,643.81
2017,10,17,9,15,880.0,76.5,2.25,17.5,531.0,837.59,652.24
2017,10,17,9,30,900.0,79.0,2.2,18.0,579.0,859.48,663.91
2017,10,17,9,45,914.5,81.0,2.2,19.0,621.0,872.77,668.66
2017,10,17,10,0,929.0,83.0,2.2,20.0,663.0,882.45,671.08
2017,10,17,10,15,939.0,84.5,2.1,20.5,697.5,884.06,668.47
2017,10,17,10,30,949.0,86.0,2.0,21.0,732.0,881.85,663.51
2017,10,17,10,45,956.5,87.0,1.95,21.5,759.0,873.2,654.91
2017,10,17,11,0,964.0,88.0,1.9,22.0,786.0,860.72,644.01
2017,10,17,11,15,968.5,89.0,1.85,22.0,804.0,842.09,630.42
2017,10,17,11,30,973.0,90.0,1.8,22.0,822.0,819.78,614.54
2017,10,17,11,45,976.5,90.0,1.75,22.5,831.5,792.14,594.02
2017,10,17,12,0,980.0,90.0,1.7,23.0,841.0,761.08,570.74
2017,10,17,12,15,980.0,89.5,1.65,23.5,841.5,723.95,541.99
2017,10,17,12,30,980.0,89.0,1.6,24.0,842.0,683.89,510.83
2017,10,17,12,45,978.5,88.5,1.6,24.5,833.5,640.22,476.92
2017,10,17,13,0,977.0,88.0,1.6,25.0,825.0,594.08,440.47
2017,10,17,13,15,973.0,87.5,1.55,25.0,807.0,544.47,401.13
2017,10,17,13,30,969.0,87.0,1.5,25.0,789.0,493.01,359.3
2017,10,17,13,45,963.0,85.5,1.5,25.0,763.0,438.35,314.1
2017,10,17,14,0,957.0,84.0,1.5,25.0,737.0,382.52,266.78
2017,10,17,14,15,947.5,82.5,1.45,25.0,703.0,324.82,217.22
2017,10,17,14,30,938.0,81.0,1.4,25.0,669.0,266.78,167.62
2017,10,17,14,45,925.5,78.5,1.4,25.0,628.0,207.44,119.37
2017,10,17,15,0,913.0,76.0,1.4,25.0,587.0,148.61,77.45
2017,10,17,15,15,894.5,73.5,1.35,25.0,539.5,90.29,48.87
2017,10,17,15,30,876.0,71.0,1.3,25.0,492.0,60.51,45.89
2017,10,17,15,45,850.5,67.5,1.3,25.0,440.0,50.89,37.92
2017,10,17,16,0,825.0,64.0,1.3,25.0,388.0,49.33,36.71
2017,10,17,16,15,786.0,59.5,1.15,24.0,332.5,46.84,34.84
2017,10,17,16,30,747.0,55.0,1.0,23.0,277.0,44.32,32.85
2017,10,17,16,45,686.0,49.0,0.9,22.5,221.0,40.36,29.42
2017,10,17,17,0,625.0,43.0,0.8,22.0,165.0,36.35,25.77
2017,10,17,17,15,515.0,34.5,0.85,21.0,113.0,29.81,19.74
2017,10,17,17,30,405.0,26.0,0.9,20.0,61.0,23.18,12.22
2017,10,17,17,45,202.5,13.0,1.0,19.0,30.5,11.82,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,12.5,0.6,11.5,26.5,116.96,0.0
2017,10,18,7,0,362.0,25.0,0.6,12.0,53.0,292.72,198.39
2017,10,18,7,15,478.5,35.0,0.6,12.5,104.0,395.85,317.2
2017,10,18,7,30,595.0,45.0,0.6,13.0,155.0,495.86,401.16
2017,10,18,7,45,659.0,52.0,0.65,14.0,211.0,568.16,457.38
2017,10,18,8,0,723.0,59.0,0.7,15.0,267.0,641.38,510.81
2017,10,18,8,15,765.0,63.5,0.75,16.0,322.5,694.93,547.1
2017,10,18,8,30,807.0,68.0,0.8,17.0,378.0,747.26,580.96
2017,10,18,8,45,835.0,72.0,0.85,18.0,431.0,785.97,604.1
2017,10,18,9,0,863.0,76.0,0.9,19.0,484.0,822.19,624.99
2017,10,18,9,15,883.0,78.5,1.15,20.0,532.0,839.49,635.67
2017,10,18,9,30,903.0,81.0,1.4,21.0,580.0,861.22,649.23
2017,10,18,9,45,918.0,83.0,1.7,22.0,621.5,874.78,657.51
2017,10,18,10,0,933.0,85.0,2.0,23.0,663.0,884.72,663.16
2017,10,18,10,15,943.0,86.5,2.0,23.5,698.0,886.17,661.38
2017,10,18,10,30,953.0,88.0,2.0,24.0,733.0,883.8,657.32
2017,10,18,10,45,960.0,89.0,2.0,24.5,759.5,874.59,648.92
2017,10,18,11,0,967.0,90.0,2.0,25.0,786.0,861.55,638.23
2017,10,18,11,15,971.5,91.0,2.0,25.0,804.0,842.76,625.14
2017,10,18,11,30,976.0,92.0,2.0,25.0,822.0,820.3,609.74
2017,10,18,11,45,976.5,93.0,2.0,25.5,831.0,791.36,588.9
2017,10,18,12,0,977.0,94.0,2.0,26.0,840.0,759.13,565.03
2017,10,18,12,15,976.5,94.0,2.0,26.5,840.0,722.17,536.87
2017,10,18,12,30,976.0,94.0,2.0,27.0,840.0,682.31,506.24
2017,10,18,12,45,974.0,94.0,2.0,27.5,831.0,638.88,472.51
2017,10,18,13,0,972.0,94.0,2.0,28.0,822.0,593.02,436.29
2017,10,18,13,15,967.0,93.0,2.0,28.0,804.0,542.66,396.78
2017,10,18,13,30,962.0,92.0,2.0,28.0,786.0,490.58,354.83
2017,10,18,13,45,954.5,91.0,2.05,28.0,759.5,436.07,310.0
2017,10,18,14,0,947.0,90.0,2.1,28.0,733.0,380.56,263.21
2017,10,18,14,15,937.0,88.0,2.1,28.0,698.5,322.81,214.0
2017,10,18,14,30,927.0,86.0,2.1,28.0,664.0,264.84,164.91
2017,10,18,14,45,899.5,88.5,2.15,28.0,620.0,207.48,119.4
2017,10,18,15,0,872.0,91.0,2.2,28.0,576.0,144.66,75.67
2017,10,18,15,15,851.0,88.0,2.15,27.5,528.5,87.77,48.83
2017,10,18,15,30,830.0,85.0,2.1,27.0,481.0,62.49,47.19
2017,10,18,15,45,798.5,81.0,2.1,27.0,428.5,60.96,46.08
2017,10,18,16,0,767.0,77.0,2.1,27.0,376.0,59.41,44.92
2017,10,18,16,15,724.0,71.5,1.85,26.0,320.5,51.55,38.53
2017,10,18,16,30,681.0,66.0,1.6,25.0,265.0,48.92,36.48
2017,10,18,16,45,610.5,58.5,1.35,24.0,209.5,44.49,32.74
2017,10,18,17,0,540.0,51.0,1.1,23.0,154.0,39.98,28.71
2017,10,18,17,15,425.0,39.5,1.1,22.0,103.5,31.68,21.14
2017,10,18,17,30,310.0,28.0,1.1,21.0,53.0,23.09,11.59
2017,10,18,17,45,155.0,14.0,1.15,20.0,26.5,12.73,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,58.0,14.0,1.2,15.5,18.5,46.42,0.0
2017,10,19,7,0,116.0,28.0,1.4,16.0,37.0,128.18,81.11
2017,10,19,7,15,198.0,46.5,1.5,16.5,76.5,224.42,179.21
2017,10,19,7,30,280.0,65.0,1.6,17.0,116.0,307.37,251.06
2017,10,19,7,45,353.5,75.0,1.75,17.5,161.5,377.02,309.84
2017,10,19,8,0,427.0,85.0,1.9,18.0,207.0,450.26,369.13
2017,10,19,8,15,505.5,90.5,1.9,19.0,262.5,530.87,430.41
2017,10,19,8,30,584.0,96.0,1.9,20.0,318.0,607.68,485.5
2017,10,19,8,45,464.0,139.0,1.95,21.0,331.0,562.1,446.41
2017,10,19,9,0,344.0,182.0,2.0,22.0,344.0,500.68,395.62
2017,10,19,9,15,311.5,209.0,2.0,22.5,366.5,503.86,395.31
2017,10,19,9,30,279.0,236.0,2.0,23.0,389.0,504.37,392.61
2017,10,19,9,45,274.5,258.5,2.05,23.5,418.0,520.82,402.55
2017,10,19,10,0,270.0,281.0,2.1,24.0,447.0,535.39,410.96
2017,10,19,10,15,295.5,290.0,2.1,24.5,481.0,558.29,426.06
2017,10,19,10,30,321.0,299.0,2.1,25.0,515.0,579.39,439.63
2017,10,19,10,45,387.0,290.0,2.15,25.5,560.0,612.23,462.65
2017,10,19,11,0,453.0,281.0,2.2,26.0,605.0,652.39,490.06
2017,10,19,11,15,348.5,319.5,2.25,26.5,572.5,584.98,438.66
2017,10,19,11,30,244.0,358.0,2.3,27.0,540.0,521.56,390.46
2017,10,19,11,45,362.0,324.5,2.4,27.5,598.0,567.5,424.53
2017,10,19,12,0,480.0,291.0,2.5,28.0,656.0,603.94,450.31
2017,10,19,12,15,471.5,295.0,2.55,28.0,653.5,577.92,430.64
2017,10,19,12,30,463.0,299.0,2.6,28.0,651.0,550.89,410.39
2017,10,19,12,45,544.0,265.5,2.7,28.5,674.5,541.68,402.67
2017,10,19,13,0,625.0,232.0,2.8,29.0,698.0,526.06,389.28
2017,10,19,13,15,522.5,264.5,2.9,29.0,648.0,468.36,345.49
2017,10,19,13,30,420.0,297.0,3.0,29.0,598.0,418.61,307.76
2017,10,19,13,45,481.0,261.5,3.1,29.0,594.5,385.65,280.58
2017,10,19,14,0,542.0,226.0,3.2,29.0,591.0,346.56,247.31
2017,10,19,14,15,492.5,231.5,3.2,28.5,551.0,302.45,212.62
2017,10,19,14,30,443.0,237.0,3.2,28.0,511.0,262.9,182.16
2017,10,19,14,45,481.0,208.5,3.25,28.0,488.5,217.5,144.91
2017,10,19,15,0,519.0,180.0,3.3,28.0,466.0,168.21,108.02
2017,10,19,15,15,552.0,154.0,3.2,27.5,435.0,116.58,78.36
2017,10,19,15,30,585.0,128.0,3.1,27.0,404.0,85.59,66.55
2017,10,19,15,45,546.5,123.0,3.05,27.0,358.5,84.6,65.95
2017,10,19,16,0,508.0,118.0,3.0,27.0,313.0,82.69,64.55
2017,10,19,16,15,479.5,103.0,2.65,26.5,266.0,73.72,57.24
2017,10,19,16,30,451.0,88.0,2.3,26.0,219.0,64.33,49.41
2017,10,19,16,45,394.5,74.5,1.95,25.5,171.5,55.48,41.84
2017,10,19,17,0,338.0,61.0,1.6,25.0,124.0,46.28,33.73
2017,10,19,17,15,250.5,44.5,1.55,24.0,82.5,34.32,23.06
2017,10,19,17,30,163.0,28.0,1.5,23.0,41.0,21.93,10.0
2017,10,19,17,45,81.5,14.0,1.5,22.5,20.5,12.73,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,80.5,13.5,2.45,17.5,19.0,58.81,0.0
2017,10,20,7,0,161.0,27.0,2.6,18.0,38.0,166.11,100.93
2017,10,20,7,15,275.5,41.0,2.6,18.5,81.5,265.8,211.67
2017,10,20,7,30,390.0,55.0,2.6,19.0,125.0,370.42,301.48
2017,10,20,7,45,482.0,61.5,2.6,19.5,177.0,455.27,371.91
2017,10,20,8,0,574.0,68.0,2.6,20.0,229.0,542.86,440.7
2017,10,20,8,15,620.5,74.0,2.65,20.5,280.5,597.24,480.91
2017,10,20,8,30,667.0,80.0,2.7,21.0,332.0,651.18,519.37
2017,10,20,8,45,333.5,91.0,2.75,22.0,217.0,395.64,319.89
2017,10,20,9,0,0.0,102.0,2.8,23.0,102.0,91.91,69.43
