Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,9,15,0.0,99.0,2.85,23.5,99.0,88.49,66.62
2017,10,20,9,30,0.0,96.0,2.9,24.0,96.0,85.39,63.79
2017,10,20,9,45,0.0,129.5,3.0,25.0,129.5,116.86,88.46
2017,10,20,10,0,0.0,163.0,3.1,26.0,163.0,148.46,112.7
2017,10,20,10,15,3.0,180.5,3.05,26.0,183.0,166.95,126.94
2017,10,20,10,30,6.0,198.0,3.0,26.0,203.0,185.2,140.91
2017,10,20,10,45,9.5,219.0,3.0,26.5,226.5,206.89,157.15
2017,10,20,11,0,13.0,240.0,3.0,27.0,250.0,228.15,172.89
2017,10,20,11,15,80.0,301.5,3.0,27.0,361.0,344.1,261.62
2017,10,20,11,30,147.0,363.0,3.0,27.0,472.0,454.41,343.03
2017,10,20,11,45,195.0,364.5,3.0,27.0,511.0,479.2,360.94
2017,10,20,12,0,243.0,366.0,3.0,27.0,550.0,500.38,376.3
2017,10,20,12,15,250.5,364.5,3.0,27.0,554.5,489.13,367.49
2017,10,20,12,30,258.0,363.0,3.0,27.0,559.0,479.09,359.56
2017,10,20,12,45,336.0,338.0,3.05,27.5,589.5,483.38,361.89
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,481.15,358.57
2017,10,20,13,15,402.0,308.5,3.1,28.0,601.0,446.34,331.49
2017,10,20,13,30,390.0,304.0,3.1,28.0,582.0,411.88,304.42
2017,10,20,13,45,350.5,302.0,3.15,28.0,545.5,369.71,271.81
2017,10,20,14,0,311.0,300.0,3.2,28.0,509.0,330.9,241.77
2017,10,20,14,15,325.5,281.0,3.2,28.0,490.0,297.75,214.58
2017,10,20,14,30,340.0,262.0,3.2,28.0,471.0,263.14,186.21
2017,10,20,14,45,440.0,216.5,3.2,28.0,468.5,215.35,144.99
2017,10,20,15,0,540.0,171.0,3.2,28.0,466.0,162.04,102.8
2017,10,20,15,15,504.0,163.5,3.2,27.5,421.0,119.47,82.45
2017,10,20,15,30,468.0,156.0,3.2,27.0,376.0,104.13,82.03
2017,10,20,15,45,441.0,143.0,3.2,27.0,332.0,97.5,76.76
2017,10,20,16,0,414.0,130.0,3.2,27.0,288.0,90.55,71.16
2017,10,20,16,15,380.5,114.5,2.9,26.5,243.0,81.45,63.77
2017,10,20,16,30,347.0,99.0,2.6,26.0,198.0,71.92,55.85
2017,10,20,16,45,288.0,83.0,2.3,26.0,153.5,61.47,46.8
2017,10,20,17,0,229.0,67.0,2.0,26.0,109.0,52.17,38.48
2017,10,20,17,15,151.5,47.5,1.85,25.5,71.0,37.56,25.48
2017,10,20,17,30,74.0,28.0,1.7,25.0,33.0,22.56,9.55
2017,10,20,17,45,37.0,14.0,1.55,24.5,16.5,12.73,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,88.0,12.5,2.4,21.5,18.5,62.0,0.0
2017,10,21,7,0,176.0,25.0,2.6,22.0,37.0,170.25,96.1
2017,10,21,7,15,294.5,38.0,2.8,22.5,80.5,275.58,215.75
2017,10,21,7,30,413.0,51.0,3.0,23.0,124.0,380.51,305.2
2017,10,21,7,45,489.5,59.5,3.2,23.5,175.0,456.6,368.28
2017,10,21,8,0,566.0,68.0,3.4,24.0,226.0,535.05,430.05
2017,10,21,8,15,613.0,74.0,3.6,24.5,277.0,589.44,470.68
2017,10,21,8,30,660.0,80.0,3.8,25.0,328.0,643.43,509.62
2017,10,21,8,45,353.0,134.0,4.05,25.5,268.5,464.13,369.22
2017,10,21,9,0,46.0,188.0,4.3,26.0,209.0,234.28,182.86
2017,10,21,9,15,153.5,212.0,4.35,26.5,293.0,360.64,283.23
2017,10,21,9,30,261.0,236.0,4.4,27.0,377.0,487.63,379.62
2017,10,21,9,45,250.0,257.0,4.5,27.5,400.5,496.94,383.9
2017,10,21,10,0,239.0,278.0,4.6,28.0,424.0,490.58,377.29
2017,10,21,10,15,205.5,297.5,4.6,28.5,428.0,477.27,364.82
2017,10,21,10,30,172.0,317.0,4.6,29.0,432.0,463.15,351.92
2017,10,21,10,45,177.0,326.0,4.7,29.5,448.0,468.22,354.51
2017,10,21,11,0,182.0,335.0,4.8,30.0,464.0,472.29,356.32
2017,10,21,11,15,266.0,333.0,4.8,30.0,526.0,533.31,401.62
2017,10,21,11,30,350.0,331.0,4.8,30.0,588.0,579.01,434.99
2017,10,21,11,45,270.0,350.5,4.85,30.5,550.5,524.5,392.63
2017,10,21,12,0,190.0,370.0,4.9,31.0,513.0,467.64,349.02
2017,10,21,12,15,320.0,336.0,4.9,31.0,576.5,510.71,381.68
2017,10,21,12,30,450.0,302.0,4.9,31.0,640.0,541.98,404.38
2017,10,21,12,45,388.5,319.5,4.9,31.5,609.0,495.45,368.04
2017,10,21,13,0,327.0,337.0,4.9,32.0,578.0,454.89,336.41
2017,10,21,13,15,306.0,333.0,4.85,32.0,554.5,419.85,309.6
2017,10,21,13,30,285.0,329.0,4.8,32.0,531.0,386.19,283.66
2017,10,21,13,45,298.5,313.5,4.75,32.0,518.5,358.05,261.15
2017,10,21,14,0,312.0,298.0,4.7,32.0,506.0,328.49,237.12
2017,10,21,14,15,271.5,289.0,4.65,31.5,463.5,288.24,206.91
2017,10,21,14,30,231.0,280.0,4.6,31.0,421.0,258.44,185.18
2017,10,21,14,45,229.0,260.0,4.55,31.0,392.5,225.8,160.37
2017,10,21,15,0,227.0,240.0,4.5,31.0,364.0,193.59,137.62
2017,10,21,15,15,460.5,168.5,4.35,31.0,392.0,119.86,83.23
2017,10,21,15,30,694.0,97.0,4.2,31.0,420.0,64.42,48.03
2017,10,21,15,45,657.5,92.5,4.1,31.0,371.0,63.14,47.15
2017,10,21,16,0,621.0,88.0,4.0,31.0,322.0,61.87,46.22
2017,10,21,16,15,572.5,81.0,3.7,30.5,271.5,58.56,43.65
2017,10,21,16,30,524.0,74.0,3.4,30.0,221.0,55.18,40.91
2017,10,21,16,45,445.5,65.0,3.15,29.5,171.0,49.88,36.38
2017,10,21,17,0,367.0,56.0,2.9,29.0,121.0,42.73,30.08
2017,10,21,17,15,253.5,41.5,2.9,28.0,78.5,32.11,20.63
2017,10,21,17,30,140.0,27.0,2.9,27.0,36.0,21.19,7.59
2017,10,21,17,45,70.0,13.5,2.95,26.5,18.0,12.28,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.5,2.0,21.0,0.5,0.45,0.0
2017,10,22,7,0,0.0,1.0,2.3,21.0,1.0,0.87,0.0
2017,10,22,7,15,0.0,4.0,2.75,20.5,4.0,3.5,0.0
2017,10,22,7,30,0.0,7.0,3.2,20.0,7.0,6.14,0.0
2017,10,22,7,45,0.0,10.0,3.7,20.0,10.0,8.78,1.71
2017,10,22,8,0,0.0,13.0,4.2,20.0,13.0,11.42,3.97
2017,10,22,8,15,73.5,83.5,4.45,20.0,111.0,151.03,122.78
2017,10,22,8,30,147.0,154.0,4.7,20.0,209.0,296.22,242.26
2017,10,22,8,45,73.5,136.5,4.95,20.0,164.0,198.32,160.51
2017,10,22,9,0,0.0,119.0,5.2,20.0,119.0,109.02,84.71
2017,10,22,9,15,0.0,132.0,5.2,20.5,132.0,120.94,94.08
2017,10,22,9,30,0.0,145.0,5.2,21.0,145.0,132.8,103.22
2017,10,22,9,45,74.5,213.5,5.25,21.5,258.5,274.27,218.18
2017,10,22,10,0,149.0,282.0,5.3,22.0,372.0,420.45,332.27
2017,10,22,10,15,155.5,298.5,5.25,22.5,397.0,437.0,343.07
2017,10,22,10,30,162.0,315.0,5.2,23.0,422.0,452.41,353.26
2017,10,22,10,45,498.0,221.0,5.2,23.5,568.0,636.77,497.76
2017,10,22,11,0,834.0,127.0,5.2,24.0,714.0,788.44,610.37
2017,10,22,11,15,841.0,127.5,5.2,24.0,732.0,772.35,597.36
2017,10,22,11,30,848.0,128.0,5.2,24.0,750.0,752.87,582.49
2017,10,22,11,45,883.5,112.0,5.2,24.5,766.5,730.37,564.33
2017,10,22,12,0,919.0,96.0,5.2,25.0,783.0,707.85,545.73
2017,10,22,12,15,920.5,96.0,5.25,25.0,784.0,674.18,519.31
2017,10,22,12,30,922.0,96.0,5.3,25.0,785.0,637.65,490.27
2017,10,22,12,45,921.5,95.5,5.35,25.5,777.5,596.87,456.49
2017,10,22,13,0,921.0,95.0,5.4,26.0,770.0,553.71,420.23
2017,10,22,13,15,918.5,94.0,5.4,26.0,754.0,506.99,381.16
2017,10,22,13,30,916.0,93.0,5.4,26.0,738.0,458.45,339.68
2017,10,22,13,45,914.0,90.0,5.45,26.0,714.5,406.83,294.87
2017,10,22,14,0,912.0,87.0,5.5,26.0,691.0,353.78,248.02
2017,10,22,14,15,904.0,85.5,5.4,26.0,659.0,299.16,199.68
2017,10,22,14,30,896.0,84.0,5.3,26.0,627.0,244.12,151.94
2017,10,22,14,45,889.5,80.0,5.2,26.0,589.0,187.23,105.91
2017,10,22,15,0,883.0,76.0,5.1,26.0,551.0,130.26,67.35
2017,10,22,15,15,865.0,73.0,4.85,25.5,505.5,73.86,45.11
2017,10,22,15,30,847.0,70.0,4.6,25.0,460.0,52.07,38.84
2017,10,22,15,45,825.5,65.5,4.45,25.0,410.0,49.79,37.04
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,47.42,35.12
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,44.85,33.13
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,42.24,31.01
2017,10,22,16,45,660.5,45.5,2.7,22.0,197.5,37.76,27.13
2017,10,22,17,0,598.0,39.0,2.2,21.0,143.0,33.2,22.98
2017,10,22,17,15,474.5,30.0,2.05,20.0,94.0,26.03,16.27
2017,10,22,17,30,351.0,21.0,1.9,19.0,45.0,18.73,5.38
2017,10,22,17,45,175.5,10.5,1.75,18.0,22.5,9.55,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,176.5,10.0,0.75,11.5,21.0,109.75,0.0
2017,10,23,7,0,353.0,20.0,0.7,12.0,42.0,262.63,130.74
2017,10,23,7,15,475.5,29.0,0.75,12.5,91.0,372.17,296.16
2017,10,23,7,30,598.0,38.0,0.8,13.0,140.0,480.56,389.54
2017,10,23,7,45,663.5,43.5,0.9,14.0,194.0,550.32,445.57
2017,10,23,8,0,729.0,49.0,1.0,15.0,248.0,621.31,499.18
2017,10,23,8,15,770.0,53.0,1.0,16.0,302.5,672.4,534.24
2017,10,23,8,30,811.0,57.0,1.0,17.0,357.0,722.42,566.75
2017,10,23,8,45,837.5,60.5,1.0,18.0,408.0,751.44,583.07
2017,10,23,9,0,864.0,64.0,1.0,19.0,459.0,785.31,602.36
2017,10,23,9,15,883.0,66.5,1.25,19.5,505.0,809.09,618.66
2017,10,23,9,30,902.0,69.0,1.5,20.0,551.0,829.75,632.64
2017,10,23,9,45,914.5,71.0,1.75,21.0,591.5,841.09,638.84
2017,10,23,10,0,927.0,73.0,2.0,22.0,632.0,848.86,642.54
2017,10,23,10,15,936.5,74.5,2.05,22.5,665.0,849.91,641.07
2017,10,23,10,30,946.0,76.0,2.1,23.0,698.0,847.19,637.28
2017,10,23,10,45,951.0,77.5,2.15,23.5,723.5,837.11,628.68
2017,10,23,11,0,956.0,79.0,2.2,24.0,749.0,823.3,617.77
2017,10,23,11,15,960.0,80.0,2.15,24.5,766.0,804.51,602.88
2017,10,23,11,30,964.0,81.0,2.1,25.0,783.0,782.12,585.75
2017,10,23,11,45,961.5,83.5,2.1,25.5,791.0,753.2,564.7
2017,10,23,12,0,959.0,86.0,2.1,26.0,799.0,721.17,539.9
2017,10,23,12,15,958.5,85.5,2.0,26.0,798.5,684.59,512.0
2017,10,23,12,30,958.0,85.0,1.9,26.0,798.0,645.21,481.66
2017,10,23,12,45,954.0,85.5,1.85,26.5,788.0,602.2,447.47
2017,10,23,13,0,950.0,86.0,1.8,27.0,778.0,556.98,411.0
2017,10,23,13,15,945.0,85.0,1.65,27.0,760.5,507.99,371.36
2017,10,23,13,30,940.0,84.0,1.5,27.0,743.0,457.37,329.53
2017,10,23,13,45,931.0,83.5,1.4,27.5,716.5,404.3,284.55
2017,10,23,14,0,922.0,83.0,1.3,28.0,690.0,350.41,238.27
2017,10,23,14,15,911.5,81.5,1.15,28.0,656.0,294.78,190.88
2017,10,23,14,30,901.0,80.0,1.0,28.0,622.0,239.0,144.24
2017,10,23,14,45,884.5,78.5,0.9,28.0,581.5,182.46,100.49
2017,10,23,15,0,868.0,77.0,0.8,28.0,541.0,126.9,64.88
2017,10,23,15,15,848.0,74.0,0.65,27.5,495.0,63.23,38.16
2017,10,23,15,30,828.0,71.0,0.5,27.0,449.0,52.77,39.1
2017,10,23,15,45,798.0,68.0,0.4,27.0,398.0,51.61,38.27
2017,10,23,16,0,768.0,65.0,0.3,27.0,347.0,50.47,37.41
2017,10,23,16,15,724.5,60.0,0.3,26.0,294.0,47.62,35.23
2017,10,23,16,30,681.0,55.0,0.3,25.0,241.0,44.74,32.91
2017,10,23,16,45,611.0,48.5,0.35,24.5,187.5,40.38,29.09
2017,10,23,17,0,541.0,42.0,0.4,24.0,134.0,32.95,22.45
2017,10,23,17,15,415.0,31.5,0.55,23.0,86.5,25.19,15.28
2017,10,23,17,30,289.0,21.0,0.7,22.0,39.0,17.21,3.13
2017,10,23,17,45,144.5,10.5,0.85,21.5,19.5,9.55,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,162.5,10.0,3.2,11.5,19.5,101.34,0.0
2017,10,24,7,0,325.0,20.0,3.4,12.0,39.0,243.24,106.51
2017,10,24,7,15,450.0,29.0,3.45,12.5,87.0,354.26,286.1
2017,10,24,7,30,575.0,38.0,3.5,13.0,135.0,463.12,384.25
2017,10,24,7,45,644.0,44.0,3.55,14.0,189.0,535.09,444.7
2017,10,24,8,0,713.0,50.0,3.6,15.0,243.0,608.55,502.67
2017,10,24,8,15,755.0,54.5,3.75,16.0,296.5,660.54,541.34
2017,10,24,8,30,797.0,59.0,3.9,17.0,350.0,711.5,577.51
2017,10,24,8,45,825.0,62.0,4.1,18.0,401.0,747.93,601.66
2017,10,24,9,0,853.0,65.0,4.3,19.0,452.0,774.79,618.11
2017,10,24,9,15,872.5,67.5,4.45,19.5,498.5,798.73,633.4
2017,10,24,9,30,892.0,70.0,4.6,20.0,545.0,819.61,646.4
2017,10,24,9,45,905.0,72.5,4.75,21.0,585.0,831.85,651.84
2017,10,24,10,0,918.0,75.0,4.9,22.0,625.0,840.53,654.82
2017,10,24,10,15,928.0,76.5,4.9,22.0,658.0,841.92,654.42
2017,10,24,10,30,938.0,78.0,4.9,22.0,691.0,839.59,651.56
2017,10,24,10,45,943.5,79.5,4.95,22.5,716.5,829.93,642.65
2017,10,24,11,0,949.0,81.0,5.0,23.0,742.0,816.56,631.32
2017,10,24,11,15,953.5,81.5,5.0,23.0,759.5,797.7,617.21
2017,10,24,11,30,958.0,82.0,5.0,23.0,777.0,775.28,600.67
2017,10,24,11,45,957.0,84.5,5.05,23.5,785.0,747.55,579.33
2017,10,24,12,0,956.0,87.0,5.1,24.0,793.0,716.65,554.04
2017,10,24,12,15,956.5,87.0,5.15,24.0,793.5,681.27,526.24
2017,10,24,12,30,957.0,87.0,5.2,24.0,794.0,643.01,495.73
2017,10,24,12,45,956.5,85.5,5.3,24.5,785.5,600.11,460.28
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,554.79,422.21
2017,10,24,13,15,952.5,83.5,5.4,25.0,760.0,506.72,381.72
2017,10,24,13,30,949.0,83.0,5.4,25.0,743.0,456.84,338.77
2017,10,24,13,45,945.0,81.0,5.45,25.0,718.5,403.92,292.52
2017,10,24,14,0,941.0,79.0,5.5,25.0,694.0,349.71,244.36
2017,10,24,14,15,932.5,77.5,5.5,24.5,661.0,293.69,195.03
2017,10,24,14,30,924.0,76.0,5.5,24.0,628.0,237.28,146.31
2017,10,24,14,45,913.5,73.0,5.5,24.0,588.5,179.3,99.74
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,121.65,61.83
2017,10,24,15,15,884.5,67.5,5.45,23.5,503.0,64.77,49.79
2017,10,24,15,30,866.0,65.0,5.4,23.0,457.0,56.39,42.91
2017,10,24,15,45,839.5,62.0,5.35,23.0,406.0,54.17,41.14
2017,10,24,16,0,813.0,59.0,5.3,23.0,355.0,46.12,34.31
2017,10,24,16,15,771.5,54.5,4.85,22.0,300.5,43.47,32.23
2017,10,24,16,30,730.0,50.0,4.4,21.0,246.0,40.79,30.01
2017,10,24,16,45,660.5,44.5,4.0,20.5,191.5,37.1,26.69
2017,10,24,17,0,591.0,39.0,3.6,20.0,137.0,33.43,23.2
2017,10,24,17,15,462.0,29.5,3.35,19.0,88.0,25.77,15.92
2017,10,24,17,30,333.0,20.0,3.1,18.0,39.0,17.95,1.96
2017,10,24,17,45,166.5,10.0,2.85,17.0,19.5,9.1,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,173.5,9.5,1.7,9.5,19.5,106.68,0.0
2017,10,25,7,0,347.0,19.0,1.8,10.0,39.0,253.67,91.65
2017,10,25,7,15,475.0,28.0,2.05,11.0,88.0,367.69,295.46
2017,10,25,7,30,603.0,37.0,2.3,12.0,137.0,478.82,395.19
2017,10,25,7,45,670.5,43.0,2.6,13.0,191.5,550.25,455.46
2017,10,25,8,0,738.0,49.0,2.9,14.0,246.0,623.04,513.36
2017,10,25,8,15,780.0,53.0,2.7,15.0,300.5,674.74,550.09
2017,10,25,8,30,822.0,57.0,2.5,16.0,355.0,725.36,583.74
2017,10,25,8,45,849.0,60.5,2.3,17.0,406.5,754.76,600.05
2017,10,25,9,0,876.0,64.0,2.1,18.0,458.0,788.89,618.94
2017,10,25,9,15,895.5,66.5,2.15,19.0,505.0,812.95,631.95
2017,10,25,9,30,915.0,69.0,2.2,20.0,552.0,833.86,642.64
2017,10,25,9,45,928.5,70.5,2.25,21.0,592.5,845.27,646.67
2017,10,25,10,0,942.0,72.0,2.3,22.0,633.0,853.09,648.37
2017,10,25,10,15,951.5,73.5,2.35,22.5,666.5,853.94,646.71
2017,10,25,10,30,961.0,75.0,2.4,23.0,700.0,850.99,642.66
2017,10,25,10,45,967.5,76.0,2.5,23.5,726.0,841.27,634.58
2017,10,25,11,0,974.0,77.0,2.6,24.0,752.0,827.75,624.08
2017,10,25,11,15,978.0,78.0,2.65,24.0,769.5,808.59,610.7
2017,10,25,11,30,982.0,79.0,2.7,24.0,787.0,785.78,594.9
2017,10,25,11,45,976.5,83.5,2.75,24.5,794.5,756.38,573.21
2017,10,25,12,0,971.0,88.0,2.8,25.0,802.0,723.91,547.71
2017,10,25,12,15,971.0,88.0,2.75,25.0,801.5,687.69,519.88
2017,10,25,12,30,971.0,88.0,2.7,25.0,801.0,648.59,489.44
2017,10,25,12,45,968.5,87.5,2.7,25.5,792.0,604.96,454.36
2017,10,25,13,0,966.0,87.0,2.7,26.0,783.0,559.0,416.81
2017,10,25,13,15,961.0,86.0,2.6,26.0,765.0,509.36,376.16
2017,10,25,13,30,956.0,85.0,2.5,26.0,747.0,458.05,333.2
2017,10,25,13,45,949.0,83.5,2.45,26.5,720.5,404.16,286.81
2017,10,25,14,0,942.0,82.0,2.4,27.0,694.0,349.26,238.94
2017,10,25,14,15,931.5,80.5,2.3,26.5,660.0,292.72,190.55
2017,10,25,14,30,921.0,79.0,2.2,26.0,626.0,236.0,142.93
2017,10,25,14,45,892.0,82.0,2.1,26.0,582.5,180.26,100.13
2017,10,25,15,0,863.0,85.0,2.0,26.0,539.0,119.19,61.24
2017,10,25,15,15,841.0,81.5,1.8,26.0,492.0,63.34,48.03
2017,10,25,15,30,819.0,78.0,1.6,26.0,445.0,58.23,43.92
2017,10,25,15,45,787.5,74.0,1.4,26.0,394.0,56.49,42.59
2017,10,25,16,0,756.0,70.0,1.2,26.0,343.0,54.73,41.21
2017,10,25,16,15,709.0,64.5,1.1,25.0,288.5,51.61,38.79
2017,10,25,16,30,662.0,59.0,1.0,24.0,234.0,44.28,32.63
2017,10,25,16,45,587.0,51.5,0.9,23.5,180.5,39.61,28.51
2017,10,25,17,0,512.0,44.0,0.8,23.0,127.0,34.87,24.1
2017,10,25,17,15,377.0,32.0,0.9,22.0,80.5,25.82,15.65
2017,10,25,17,30,242.0,20.0,1.0,21.0,34.0,16.46,0.0
2017,10,25,17,45,121.0,10.0,1.15,20.0,17.0,9.1,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,118.5,10.5,2.85,10.5,17.0,76.19,0.0
2017,10,26,7,0,237.0,21.0,3.1,11.0,34.0,194.11,49.83
2017,10,26,7,15,373.0,32.5,3.25,11.5,80.5,314.48,252.48
2017,10,26,7,30,509.0,44.0,3.4,12.0,127.0,429.45,356.87
2017,10,26,7,45,586.0,51.5,3.55,13.0,180.5,505.65,422.62
2017,10,26,8,0,663.0,59.0,3.7,14.0,234.0,584.14,485.65
2017,10,26,8,15,710.0,64.5,3.75,15.0,288.0,634.28,523.22
2017,10,26,8,30,757.0,70.0,3.8,16.0,342.0,689.21,562.68
2017,10,26,8,45,789.0,74.0,3.85,17.0,393.5,729.21,589.33
2017,10,26,9,0,821.0,78.0,3.9,18.0,445.0,766.92,613.48
2017,10,26,9,15,842.5,81.0,4.45,19.0,491.5,792.35,630.3
2017,10,26,9,30,864.0,84.0,5.0,20.0,538.0,814.67,645.45
2017,10,26,9,45,879.5,86.5,5.55,21.5,578.0,828.19,652.6
2017,10,26,10,0,895.0,89.0,6.1,23.0,618.0,831.53,652.11
2017,10,26,10,15,905.5,91.0,6.15,23.5,651.5,833.58,651.17
2017,10,26,10,30,916.0,93.0,6.2,24.0,685.0,831.96,647.73
2017,10,26,10,45,923.0,94.0,6.3,24.5,710.5,822.82,639.23
2017,10,26,11,0,930.0,95.0,6.4,25.0,736.0,810.03,628.3
2017,10,26,11,15,934.5,96.0,6.35,25.5,753.0,791.75,613.0
2017,10,26,11,30,939.0,97.0,6.3,26.0,770.0,769.95,595.38
2017,10,26,11,45,949.0,93.5,6.3,26.5,780.5,744.04,574.29
2017,10,26,12,0,959.0,90.0,6.3,27.0,791.0,714.56,549.88
2017,10,26,12,15,958.5,89.5,6.25,27.0,790.5,677.97,520.74
2017,10,26,12,30,958.0,89.0,6.2,27.0,790.0,638.59,489.03
2017,10,26,12,45,953.0,89.5,6.2,27.5,780.0,595.08,452.78
2017,10,26,13,0,948.0,90.0,6.2,28.0,770.0,549.47,414.29
2017,10,26,13,15,942.5,89.5,6.15,28.0,751.5,500.86,373.48
2017,10,26,13,30,937.0,89.0,6.1,28.0,733.0,450.66,330.47
2017,10,26,13,45,927.5,88.5,6.05,28.0,706.5,397.68,284.49
2017,10,26,14,0,918.0,88.0,6.0,28.0,680.0,343.95,237.27
2017,10,26,14,15,906.5,86.0,5.9,28.0,646.0,288.04,188.41
2017,10,26,14,30,895.0,84.0,5.8,28.0,612.0,232.11,140.89
2017,10,26,14,45,877.5,82.0,5.7,28.0,571.0,175.62,97.11
2017,10,26,15,0,860.0,80.0,5.6,28.0,530.0,112.61,56.63
2017,10,26,15,15,838.0,77.0,5.35,27.5,483.5,57.48,42.88
2017,10,26,15,30,816.0,74.0,5.1,27.0,437.0,55.31,41.3
2017,10,26,15,45,783.5,70.5,4.9,27.0,386.0,53.84,40.18
2017,10,26,16,0,751.0,67.0,4.7,27.0,335.0,52.37,39.04
2017,10,26,16,15,704.0,61.5,4.2,26.0,281.5,49.16,36.52
2017,10,26,16,30,657.0,56.0,3.7,25.0,228.0,45.9,33.84
2017,10,26,16,45,578.5,49.0,3.25,24.5,175.0,37.63,26.63
2017,10,26,17,0,500.0,42.0,2.8,24.0,122.0,33.21,22.51
2017,10,26,17,15,365.0,30.5,2.65,23.0,76.5,24.57,14.39
2017,10,26,17,30,230.0,19.0,2.5,22.0,31.0,15.62,0.0
2017,10,26,17,45,115.0,9.5,2.45,21.0,15.5,8.64,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,10,27,6,45,85.0,9.5,6.25,11.0,14.0,56.22,0.0
2017,10,27,7,0,170.0,19.0,6.4,11.0,28.0,150.31,19.1
2017,10,27,7,15,295.5,33.0,6.7,11.0,71.0,264.94,213.35
2017,10,27,7,30,421.0,47.0,7.0,11.0,114.0,372.81,314.68
2017,10,27,7,45,494.0,57.0,7.35,11.5,164.5,446.81,381.78
2017,10,27,8,0,567.0,67.0,7.7,12.0,215.0,523.02,448.06
2017,10,27,8,15,616.5,74.0,7.7,12.0,266.5,579.49,495.32
2017,10,27,8,30,666.0,81.0,7.7,12.0,318.0,635.59,540.64
2017,10,27,8,45,696.0,87.5,7.7,12.5,367.0,674.95,570.17
2017,10,27,9,0,726.0,94.0,7.7,13.0,416.0,712.32,597.39
2017,10,27,9,15,750.5,98.0,7.65,13.5,461.0,739.86,616.19
2017,10,27,9,30,775.0,102.0,7.6,14.0,506.0,760.83,629.6
2017,10,27,9,45,537.5,179.0,7.6,14.5,469.0,650.52,537.57
2017,10,27,10,0,300.0,256.0,7.6,15.0,432.0,524.1,429.68
2017,10,27,10,15,311.0,269.5,7.5,15.0,461.0,539.78,441.25
2017,10,27,10,30,322.0,283.0,7.4,15.0,490.0,553.65,451.02
2017,10,27,10,45,573.5,206.0,7.35,15.5,592.0,669.87,545.52
2017,10,27,11,0,825.0,129.0,7.3,16.0,694.0,768.08,622.6
2017,10,27,11,15,830.5,130.5,7.2,16.0,711.0,751.98,608.68
2017,10,27,11,30,836.0,132.0,7.1,16.0,728.0,732.58,592.01
2017,10,27,11,45,821.0,142.0,7.05,16.5,733.0,704.23,567.03
2017,10,27,12,0,806.0,152.0,7.0,17.0,738.0,673.62,540.25
2017,10,27,12,15,459.5,251.5,6.95,17.0,586.0,517.58,413.88
2017,10,27,12,30,113.0,351.0,6.9,17.0,434.0,373.87,296.58
2017,10,27,12,45,73.0,320.5,6.85,17.5,374.0,317.86,251.57
2017,10,27,13,0,33.0,290.0,6.8,18.0,314.0,266.19,209.99
2017,10,27,13,15,25.5,268.5,6.7,17.5,286.5,242.97,191.93
2017,10,27,13,30,18.0,247.0,6.6,17.0,259.0,219.48,173.58
2017,10,27,13,45,42.5,266.5,6.55,17.0,294.0,235.78,186.26
2017,10,27,14,0,67.0,286.0,6.5,17.0,329.0,250.96,197.62
2017,10,27,14,15,255.0,253.5,6.4,16.5,405.0,253.09,192.61
2017,10,27,14,30,443.0,221.0,6.3,16.0,481.0,239.0,172.45
2017,10,27,14,45,363.5,220.5,6.2,16.0,424.0,203.96,147.56
2017,10,27,15,0,284.0,220.0,6.1,16.0,367.0,171.59,127.97
2017,10,27,15,15,189.0,204.0,6.1,15.5,298.0,146.56,122.75
2017,10,27,15,30,94.0,188.0,6.1,15.0,229.0,142.22,119.6
2017,10,27,15,45,85.5,168.0,6.1,15.0,202.5,128.36,107.83
2017,10,27,16,0,77.0,148.0,6.1,15.0,176.0,114.14,95.61
2017,10,27,16,15,67.5,125.0,6.0,14.5,146.5,97.76,81.45
2017,10,27,16,30,58.0,102.0,5.9,14.0,117.0,80.97,66.63
2017,10,27,16,45,210.5,77.0,5.85,13.5,112.5,59.28,47.14
2017,10,27,17,0,363.0,52.0,5.8,13.0,108.0,40.04,29.6
2017,10,27,17,15,244.0,35.5,5.6,12.5,66.5,27.69,17.63
2017,10,27,17,30,125.0,19.0,5.4,12.0,25.0,14.99,0.0
2017,10,27,17,45,62.5,9.5,5.25,11.5,12.5,8.64,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,146.0,9.0,3.1,2.5,16.0,89.55,0.0
2017,10,28,7,0,292.0,18.0,3.3,3.0,32.0,213.42,0.0
2017,10,28,7,15,429.5,28.0,3.25,3.5,79.5,334.14,273.35
2017,10,28,7,30,567.0,38.0,3.2,4.0,127.0,449.99,383.52
2017,10,28,7,45,636.5,45.0,3.2,5.0,180.5,522.54,447.53
2017,10,28,8,0,706.0,52.0,3.2,6.0,234.0,596.47,508.22
2017,10,28,8,15,750.5,57.0,3.45,7.0,288.0,650.19,550.38
2017,10,28,8,30,795.0,62.0,3.7,8.0,342.0,702.91,589.89
2017,10,28,8,45,820.5,66.5,4.0,9.0,392.5,738.77,615.11
2017,10,28,9,0,846.0,71.0,4.3,10.0,443.0,772.13,638.23
2017,10,28,9,15,683.5,118.5,4.35,10.5,439.5,708.04,586.04
2017,10,28,9,30,521.0,166.0,4.4,11.0,436.0,624.48,516.8
2017,10,28,9,45,511.5,183.5,4.45,11.5,465.5,632.65,520.86
2017,10,28,10,0,502.0,201.0,4.5,12.0,495.0,638.09,522.34
2017,10,28,10,15,515.0,208.5,4.45,12.5,524.5,648.21,527.69
2017,10,28,10,30,528.0,216.0,4.4,13.0,554.0,655.78,531.02
2017,10,28,10,45,505.5,234.5,4.4,13.5,568.0,644.54,519.5
2017,10,28,11,0,483.0,253.0,4.4,14.0,582.0,631.21,506.62
2017,10,28,11,15,482.5,260.5,4.35,14.0,595.5,621.59,497.95
2017,10,28,11,30,482.0,268.0,4.3,14.0,609.0,609.87,487.67
2017,10,28,11,45,479.5,272.5,4.3,14.5,615.5,592.03,472.02
2017,10,28,12,0,477.0,277.0,4.3,15.0,622.0,572.49,455.05
2017,10,28,12,15,712.0,186.5,4.3,15.0,701.0,612.99,487.36
2017,10,28,12,30,947.0,96.0,4.3,15.0,780.0,632.11,501.31
2017,10,28,12,45,943.5,95.5,4.3,15.5,770.5,588.91,464.07
2017,10,28,13,0,940.0,95.0,4.3,16.0,761.0,543.54,424.7
2017,10,28,13,15,935.0,94.0,4.3,16.0,743.0,495.12,382.85
2017,10,28,13,30,930.0,93.0,4.3,16.0,725.0,445.09,338.63
2017,10,28,13,45,923.0,91.5,4.3,16.0,699.0,392.57,291.44
2017,10,28,14,0,916.0,90.0,4.3,16.0,673.0,339.08,242.71
2017,10,28,14,15,905.0,88.0,4.3,16.0,639.5,283.53,192.44
2017,10,28,14,30,894.0,86.0,4.3,16.0,606.0,227.9,143.59
2017,10,28,14,45,880.0,83.0,4.3,16.0,565.5,171.32,98.45
2017,10,28,15,0,866.0,80.0,4.3,16.0,525.0,107.92,57.09
2017,10,28,15,15,844.0,77.0,4.2,16.0,478.5,56.65,44.3
2017,10,28,15,30,822.0,74.0,4.1,16.0,432.0,55.62,43.57
2017,10,28,15,45,790.5,70.0,4.0,16.0,381.5,53.75,42.05
2017,10,28,16,0,759.0,66.0,3.9,16.0,331.0,51.87,40.48
2017,10,28,16,15,711.0,60.5,3.4,15.0,277.0,48.61,37.8
2017,10,28,16,30,663.0,55.0,2.9,14.0,223.0,45.31,34.95
2017,10,28,16,45,586.0,47.5,2.4,13.5,170.0,36.64,27.06
2017,10,28,17,0,509.0,40.0,1.9,13.0,117.0,31.74,22.32
2017,10,28,17,15,368.0,28.5,1.75,12.0,72.0,23.0,13.6
2017,10,28,17,30,227.0,17.0,1.6,11.0,27.0,13.95,0.0
2017,10,28,17,45,113.5,8.5,1.45,10.0,13.5,7.73,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,137.5,8.5,1.35,4.5,15.0,83.98,0.0
2017,10,29,7,0,275.0,17.0,1.4,5.0,30.0,206.6,0.0
2017,10,29,7,15,415.0,27.5,1.75,6.0,76.5,323.09,258.62
2017,10,29,7,30,555.0,38.0,2.1,7.0,123.0,440.08,368.58
2017,10,29,7,45,630.5,44.5,2.5,8.5,177.0,515.65,434.33
2017,10,29,8,0,706.0,51.0,2.9,10.0,231.0,592.83,497.01
2017,10,29,8,15,751.5,55.5,2.95,11.0,285.0,646.44,537.7
2017,10,29,8,30,797.0,60.0,3.0,12.0,339.0,699.1,575.65
2017,10,29,8,45,827.5,63.5,3.1,13.0,390.5,737.46,601.47
2017,10,29,9,0,858.0,67.0,3.2,14.0,442.0,766.48,619.58
2017,10,29,9,15,879.0,69.5,3.25,15.0,488.5,791.06,633.76
2017,10,29,9,30,900.0,72.0,3.3,16.0,535.0,812.6,645.48
2017,10,29,9,45,914.5,74.5,3.4,17.0,575.5,825.61,651.21
2017,10,29,10,0,929.0,77.0,3.5,18.0,616.0,835.06,654.47
2017,10,29,10,15,939.5,78.5,3.4,18.5,649.5,836.47,652.27
2017,10,29,10,30,950.0,80.0,3.3,19.0,683.0,834.12,647.62
2017,10,29,10,45,956.5,81.0,3.25,19.5,708.5,824.34,638.19
2017,10,29,11,0,963.0,82.0,3.2,20.0,734.0,810.82,626.38
2017,10,29,11,15,967.0,83.0,3.2,20.5,751.5,791.76,611.13
2017,10,29,11,30,971.0,84.0,3.2,21.0,769.0,769.1,593.54
2017,10,29,11,45,971.0,85.0,3.2,21.5,777.0,740.24,570.59
2017,10,29,12,0,971.0,86.0,3.2,22.0,785.0,708.19,544.6
2017,10,29,12,15,970.5,86.0,3.25,22.0,784.5,671.83,516.35
2017,10,29,12,30,970.0,86.0,3.3,22.0,784.0,632.64,485.38
2017,10,29,12,45,967.5,85.5,3.35,22.5,774.0,589.28,449.68
2017,10,29,13,0,965.0,85.0,3.4,23.0,764.0,543.6,411.42
2017,10,29,13,15,960.0,84.5,3.4,23.0,746.0,494.72,370.47
2017,10,29,13,30,955.0,84.0,3.4,23.0,728.0,444.16,327.12
2017,10,29,13,45,947.0,82.5,3.45,23.0,702.0,390.29,280.31
2017,10,29,14,0,939.0,81.0,3.5,23.0,676.0,335.52,231.98
2017,10,29,14,15,928.5,79.5,3.5,23.0,642.0,279.51,182.69
2017,10,29,14,30,918.0,78.0,3.5,23.0,608.0,223.31,134.8
2017,10,29,14,45,898.0,77.5,3.55,23.0,566.5,166.79,91.54
2017,10,29,15,0,878.0,77.0,3.6,23.0,525.0,111.55,58.94
2017,10,29,15,15,856.0,74.0,3.5,22.5,478.5,54.68,41.44
2017,10,29,15,30,834.0,71.0,3.4,22.0,432.0,53.56,40.73
2017,10,29,15,45,803.0,67.0,3.3,22.0,381.0,51.6,39.16
2017,10,29,16,0,772.0,63.0,3.2,22.0,330.0,49.61,37.53
2017,10,29,16,15,725.0,58.0,2.8,20.5,276.5,46.67,35.25
2017,10,29,16,30,678.0,53.0,2.4,19.0,223.0,43.72,32.81
2017,10,29,16,45,601.0,46.0,2.05,18.0,170.0,38.83,28.42
2017,10,29,17,0,524.0,39.0,1.7,17.0,117.0,31.02,21.26
2017,10,29,17,15,380.0,27.5,1.75,16.0,71.5,22.23,12.51
2017,10,29,17,30,236.0,16.0,1.8,15.0,26.0,13.12,0.0
2017,10,29,17,45,118.0,8.0,1.85,14.5,13.0,7.28,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,120.0,8.5,1.9,7.5,14.0,73.95,0.0
2017,10,30,7,0,240.0,17.0,2.0,8.0,28.0,184.04,0.0
2017,10,30,7,15,383.5,28.0,2.2,9.0,73.0,311.05,244.63
2017,10,30,7,30,527.0,39.0,2.4,10.0,118.0,428.33,354.99
2017,10,30,7,45,602.0,46.5,2.6,11.0,171.0,496.23,415.04
2017,10,30,8,0,677.0,54.0,2.8,12.0,224.0,573.39,477.8
2017,10,30,8,15,724.0,59.0,2.7,13.0,277.5,628.07,518.68
2017,10,30,8,30,771.0,64.0,2.6,14.0,331.0,681.83,556.61
