Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,45,801.0,68.0,2.55,15.0,381.5,719.92,581.28
2017,10,30,9,0,831.0,72.0,2.5,16.0,432.0,755.69,603.36
2017,10,30,9,15,852.5,75.0,3.0,17.0,478.0,780.84,620.45
2017,10,30,9,30,874.0,78.0,3.5,18.0,524.0,796.09,629.93
2017,10,30,9,45,888.0,80.5,4.0,19.0,563.5,808.45,637.1
2017,10,30,10,0,902.0,83.0,4.5,20.0,603.0,817.35,641.94
2017,10,30,10,15,912.5,84.5,4.5,20.5,636.0,818.76,640.31
2017,10,30,10,30,923.0,86.0,4.5,21.0,669.0,816.51,636.27
2017,10,30,10,45,928.5,88.0,4.5,22.0,694.0,807.28,626.18
2017,10,30,11,0,934.0,90.0,4.5,23.0,719.0,794.4,613.75
2017,10,30,11,15,938.5,91.0,4.4,23.0,736.0,776.13,599.59
2017,10,30,11,30,943.0,92.0,4.3,23.0,753.0,754.36,583.23
2017,10,30,11,45,942.5,93.0,4.25,23.5,760.5,725.81,559.63
2017,10,30,12,0,942.0,94.0,4.2,24.0,768.0,694.2,533.64
2017,10,30,12,15,941.5,94.0,4.05,24.5,767.5,658.72,504.27
2017,10,30,12,30,941.0,94.0,3.9,25.0,767.0,620.5,472.51
2017,10,30,12,45,936.0,94.5,3.8,25.5,757.0,577.81,437.07
2017,10,30,13,0,931.0,95.0,3.7,26.0,747.0,533.06,399.47
2017,10,30,13,15,925.0,94.0,3.55,26.0,729.0,484.75,359.11
2017,10,30,13,30,919.0,93.0,3.4,26.0,711.0,434.95,316.69
2017,10,30,13,45,908.5,92.5,3.3,26.0,684.5,382.78,271.72
2017,10,30,14,0,898.0,92.0,3.2,26.0,658.0,329.99,225.69
2017,10,30,14,15,885.5,90.0,3.05,26.0,624.0,275.2,178.29
2017,10,30,14,30,873.0,88.0,2.9,26.0,590.0,214.04,127.58
2017,10,30,14,45,853.0,86.5,2.75,26.0,549.0,158.73,86.06
2017,10,30,15,0,833.0,85.0,2.6,26.0,508.0,104.95,55.06
2017,10,30,15,15,809.0,82.0,2.4,25.5,461.5,60.37,45.72
2017,10,30,15,30,785.0,79.0,2.2,25.0,415.0,59.49,45.25
2017,10,30,15,45,748.0,75.0,2.0,25.0,364.5,57.74,43.9
2017,10,30,16,0,711.0,71.0,1.8,25.0,314.0,51.08,38.3
2017,10,30,16,15,660.0,65.0,1.6,24.0,261.5,47.92,35.79
2017,10,30,16,30,609.0,59.0,1.4,23.0,209.0,44.71,33.09
2017,10,30,16,45,524.5,50.5,1.2,22.0,157.5,39.21,28.23
2017,10,30,17,0,440.0,42.0,1.0,21.0,106.0,33.6,23.02
2017,10,30,17,15,298.0,29.0,1.05,20.0,64.0,23.58,13.11
2017,10,30,17,30,156.0,16.0,1.1,19.0,22.0,13.16,0.0
2017,10,30,17,45,78.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.0,8.0,3.1,10.0,9.0,7.28,0.0
2017,10,31,7,0,38.0,16.0,3.1,10.0,18.0,51.81,0.0
2017,10,31,7,15,131.0,37.5,3.15,10.0,55.0,153.81,117.97
2017,10,31,7,30,224.0,59.0,3.2,10.0,92.0,254.53,211.44
2017,10,31,7,45,112.0,48.5,3.25,10.5,65.0,146.54,122.47
2017,10,31,8,0,0.0,38.0,3.3,11.0,38.0,33.49,23.39
2017,10,31,8,15,0.0,48.0,3.4,11.0,48.0,42.35,31.17
2017,10,31,8,30,0.0,58.0,3.5,11.0,58.0,51.22,38.81
2017,10,31,8,45,0.0,88.5,3.6,11.5,88.5,79.89,63.22
2017,10,31,9,0,0.0,119.0,3.7,12.0,119.0,109.83,88.3
2017,10,31,9,15,0.0,132.5,3.8,12.5,132.5,122.17,98.21
2017,10,31,9,30,0.0,146.0,3.9,13.0,146.0,134.46,107.98
2017,10,31,9,45,0.0,140.0,4.0,13.5,140.0,127.44,101.65
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,120.98,95.87
2017,10,31,10,15,0.0,149.5,4.1,14.5,149.5,135.2,107.21
2017,10,31,10,30,0.0,165.0,4.1,15.0,165.0,149.3,118.32
2017,10,31,10,45,1.5,172.5,4.1,15.5,173.5,156.87,124.09
2017,10,31,11,0,3.0,180.0,4.1,16.0,182.0,164.33,129.77
2017,10,31,11,15,1.5,139.0,4.0,16.0,140.0,125.15,97.74
2017,10,31,11,30,0.0,98.0,3.9,16.0,98.0,87.0,66.45
2017,10,31,11,45,0.0,92.0,3.85,16.5,92.0,81.65,61.92
2017,10,31,12,0,0.0,86.0,3.8,17.0,86.0,76.31,57.4
2017,10,31,12,15,11.0,177.5,3.7,17.5,185.5,163.91,128.46
2017,10,31,12,30,22.0,269.0,3.6,18.0,285.0,248.95,195.57
2017,10,31,12,45,87.0,303.5,3.5,18.5,364.5,309.5,242.5
2017,10,31,13,0,152.0,338.0,3.4,19.0,444.0,360.5,280.57
2017,10,31,13,15,82.5,282.5,3.3,19.0,340.0,275.5,214.51
2017,10,31,13,30,13.0,227.0,3.2,19.0,236.0,200.68,156.54
2017,10,31,13,45,36.5,251.0,3.1,19.0,274.5,220.95,172.27
2017,10,31,14,0,60.0,275.0,3.0,19.0,313.0,239.48,186.04
2017,10,31,14,15,30.0,176.5,2.9,18.5,195.5,153.87,119.17
2017,10,31,14,30,0.0,78.0,2.8,18.0,78.0,69.06,51.74
2017,10,31,14,45,0.0,65.0,2.7,18.0,65.0,57.49,42.36
2017,10,31,15,0,0.0,52.0,2.6,18.0,52.0,45.94,32.86
2017,10,31,15,15,0.0,54.0,2.4,17.5,54.0,47.7,36.29
2017,10,31,15,30,0.0,56.0,2.2,17.0,56.0,49.46,38.03
2017,10,31,15,45,0.0,48.5,2.05,17.0,48.5,42.8,32.27
2017,10,31,16,0,0.0,41.0,1.9,17.0,41.0,36.15,26.47
2017,10,31,16,15,0.0,33.5,2.05,16.5,33.5,29.51,20.65
2017,10,31,16,30,0.0,26.0,2.2,16.0,26.0,22.88,14.74
2017,10,31,16,45,0.0,19.0,2.4,16.0,19.0,16.7,9.12
2017,10,31,17,0,0.0,12.0,2.6,16.0,12.0,10.53,3.5
2017,10,31,17,15,0.0,7.0,2.85,15.5,7.0,6.14,0.0
2017,10,31,17,30,0.0,2.0,3.1,15.0,2.0,1.82,0.0
2017,10,31,17,45,0.0,1.0,3.35,14.5,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,43.5,8.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,87.0,16.0,0.7,11.0,20.0,64.95,0.0
2017,11,1,7,15,210.0,33.0,0.65,11.5,59.0,207.64,156.94
2017,11,1,7,30,333.0,50.0,0.6,12.0,98.0,311.48,253.33
2017,11,1,7,45,428.5,59.5,0.55,12.5,147.5,396.34,324.77
2017,11,1,8,0,524.0,69.0,0.5,13.0,197.0,485.09,395.38
2017,11,1,8,15,265.0,94.5,0.7,13.5,159.5,317.47,262.11
2017,11,1,8,30,6.0,120.0,0.9,14.0,122.0,121.15,96.82
2017,11,1,8,45,10.5,138.0,1.1,15.0,142.5,141.21,113.64
2017,11,1,9,0,15.0,156.0,1.3,16.0,163.0,161.26,129.5
2017,11,1,9,15,17.5,172.5,1.55,16.5,181.0,178.06,142.65
2017,11,1,9,30,20.0,189.0,1.8,17.0,199.0,194.77,155.58
2017,11,1,9,45,13.0,187.0,2.1,18.0,194.0,184.76,146.39
2017,11,1,10,0,6.0,185.0,2.4,19.0,189.0,175.46,137.91
2017,11,1,10,15,7.5,195.0,2.55,19.5,200.0,185.03,145.08
2017,11,1,10,30,9.0,205.0,2.7,20.0,211.0,194.52,152.1
2017,11,1,10,45,91.5,262.0,2.85,21.0,323.0,320.59,251.77
2017,11,1,11,0,174.0,319.0,3.0,22.0,435.0,443.25,344.36
2017,11,1,11,15,170.0,328.0,3.1,22.5,444.0,439.95,340.05
2017,11,1,11,30,166.0,337.0,3.2,23.0,453.0,435.95,335.84
2017,11,1,11,45,340.0,296.5,3.35,24.0,536.0,508.94,391.19
2017,11,1,12,0,514.0,256.0,3.5,25.0,619.0,569.95,435.31
2017,11,1,12,15,694.0,183.5,3.55,25.5,674.5,589.82,449.21
2017,11,1,12,30,874.0,111.0,3.6,26.0,730.0,592.58,449.49
2017,11,1,12,45,872.5,110.0,3.65,26.5,721.0,552.86,416.63
2017,11,1,13,0,871.0,109.0,3.7,27.0,712.0,509.53,380.61
2017,11,1,13,15,865.0,108.0,3.7,27.0,694.5,462.96,342.01
2017,11,1,13,30,859.0,107.0,3.7,27.0,677.0,415.08,301.46
2017,11,1,13,45,850.5,105.0,3.75,27.5,652.0,364.45,257.55
2017,11,1,14,0,842.0,103.0,3.8,28.0,627.0,313.24,212.77
2017,11,1,14,15,829.0,101.0,3.8,28.0,594.0,260.67,167.75
2017,11,1,14,30,816.0,99.0,3.8,28.0,561.0,208.45,124.71
2017,11,1,14,45,792.5,98.0,3.85,28.0,521.0,156.48,86.7
2017,11,1,15,0,769.0,97.0,3.9,28.0,481.0,106.53,59.36
2017,11,1,15,15,743.5,93.0,3.8,27.5,436.5,62.16,46.88
2017,11,1,15,30,718.0,89.0,3.7,27.0,392.0,61.03,46.19
2017,11,1,15,45,679.0,84.0,3.65,27.0,343.0,59.07,44.66
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,57.1,43.08
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,53.44,40.16
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,49.71,37.03
2017,11,1,16,45,447.0,55.0,2.7,24.0,144.0,43.17,31.27
2017,11,1,17,0,361.0,45.0,2.4,23.0,95.0,36.47,25.08
2017,11,1,17,15,229.0,29.5,2.4,22.0,56.5,23.13,12.04
2017,11,1,17,30,97.0,14.0,2.4,21.0,18.0,12.73,0.0
2017,11,1,17,45,48.5,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,7.5,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,15.0,3.7,20.0,18.0,49.94,0.0
2017,11,2,7,15,185.0,32.5,3.8,20.5,56.0,191.48,138.55
2017,11,2,7,30,307.0,50.0,3.9,21.0,94.0,293.99,234.63
2017,11,2,7,45,389.5,62.5,4.05,21.5,141.5,370.02,300.27
2017,11,2,8,0,472.0,75.0,4.2,22.0,189.0,453.09,368.74
2017,11,2,8,15,528.0,83.5,4.35,22.5,239.0,513.43,416.87
2017,11,2,8,30,584.0,92.0,4.5,23.0,289.0,573.56,463.16
2017,11,2,8,45,292.0,89.5,4.7,23.5,188.0,347.88,282.72
2017,11,2,9,0,0.0,87.0,4.9,24.0,87.0,77.75,58.08
2017,11,2,9,15,0.0,97.0,4.95,24.5,97.0,86.96,65.41
2017,11,2,9,30,0.0,107.0,5.0,25.0,107.0,96.13,72.48
2017,11,2,9,45,2.0,142.0,5.1,25.5,143.5,131.07,100.12
2017,11,2,10,0,4.0,177.0,5.2,26.0,180.0,166.02,127.34
2017,11,2,10,15,5.0,186.5,5.1,26.5,190.5,174.82,133.68
2017,11,2,10,30,6.0,196.0,5.0,27.0,201.0,183.57,139.97
2017,11,2,10,45,59.0,255.0,4.95,27.5,295.0,288.91,221.94
2017,11,2,11,0,112.0,314.0,4.9,28.0,389.0,382.63,292.56
2017,11,2,11,15,112.5,322.0,4.8,28.0,398.5,384.08,292.74
2017,11,2,11,30,113.0,330.0,4.7,28.0,408.0,384.98,292.79
2017,11,2,11,45,206.0,328.0,4.65,28.5,472.0,442.83,336.05
2017,11,2,12,0,299.0,326.0,4.6,29.0,536.0,492.23,371.7
2017,11,2,12,15,238.0,334.5,4.5,29.0,501.5,442.83,333.68
2017,11,2,12,30,177.0,343.0,4.4,29.0,467.0,401.84,302.25
2017,11,2,12,45,230.0,331.5,4.35,29.5,491.0,406.27,304.51
2017,11,2,13,0,283.0,320.0,4.3,30.0,515.0,406.07,302.6
2017,11,2,13,15,292.0,309.5,4.2,30.0,506.5,381.88,283.22
2017,11,2,13,30,301.0,299.0,4.1,30.0,498.0,356.54,262.69
2017,11,2,13,45,555.0,206.0,4.05,30.5,555.5,343.72,245.45
2017,11,2,14,0,809.0,113.0,4.0,31.0,613.0,310.16,208.76
2017,11,2,14,15,795.5,110.5,3.9,30.5,580.5,258.82,165.72
2017,11,2,14,30,782.0,108.0,3.8,30.0,548.0,207.96,124.68
2017,11,2,14,45,761.5,105.0,3.75,30.0,508.5,150.73,82.98
2017,11,2,15,0,741.0,102.0,3.7,30.0,469.0,100.61,55.68
2017,11,2,15,15,714.5,97.5,3.55,29.5,425.0,65.27,49.07
2017,11,2,15,30,688.0,93.0,3.4,29.0,381.0,63.9,48.2
2017,11,2,15,45,648.0,88.0,3.3,29.0,332.5,62.07,46.8
2017,11,2,16,0,608.0,83.0,3.2,29.0,284.0,60.25,45.36
2017,11,2,16,15,552.5,75.0,2.8,28.0,234.5,55.9,41.89
2017,11,2,16,30,497.0,67.0,2.4,27.0,185.0,51.45,38.16
2017,11,2,16,45,409.5,56.5,2.05,26.5,137.0,44.55,32.06
2017,11,2,17,0,322.0,46.0,1.7,26.0,89.0,35.61,23.97
2017,11,2,17,15,195.0,29.5,1.75,25.5,52.0,23.11,11.44
2017,11,2,17,30,68.0,13.0,1.8,25.0,15.0,11.82,0.0
2017,11,2,17,45,34.0,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,5.5,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,11.0,15.74,0.0
2017,11,3,7,15,81.5,35.0,1.9,21.5,45.5,120.45,83.12
2017,11,3,7,30,153.0,59.0,2.2,22.0,80.0,197.65,154.99
2017,11,3,7,45,243.0,75.5,2.5,22.5,126.0,276.78,222.38
2017,11,3,8,0,333.0,92.0,2.8,23.0,172.0,374.12,301.91
2017,11,3,8,15,391.0,104.5,2.8,23.5,219.5,434.95,350.07
2017,11,3,8,30,449.0,117.0,2.8,24.0,267.0,496.81,397.27
2017,11,3,8,45,271.5,147.5,2.85,24.5,242.0,388.68,309.98
2017,11,3,9,0,94.0,178.0,2.9,25.0,217.0,260.9,205.87
2017,11,3,9,15,105.5,199.0,2.85,25.5,247.5,290.12,228.13
2017,11,3,9,30,117.0,220.0,2.8,26.0,278.0,332.16,259.23
2017,11,3,9,45,95.0,233.5,2.75,26.5,283.5,311.89,241.8
2017,11,3,10,0,73.0,247.0,2.7,27.0,289.0,304.76,234.62
2017,11,3,10,15,186.5,260.0,2.65,27.5,374.0,413.56,317.74
2017,11,3,10,30,300.0,273.0,2.6,28.0,459.0,518.47,394.41
2017,11,3,10,45,536.5,205.5,2.55,28.5,552.5,627.05,474.17
2017,11,3,11,0,773.0,138.0,2.5,29.0,646.0,721.16,540.57
2017,11,3,11,15,520.5,229.5,2.45,29.0,575.5,607.91,455.12
2017,11,3,11,30,268.0,321.0,2.4,29.0,505.0,496.7,371.23
2017,11,3,11,45,508.0,242.5,2.35,29.5,596.0,572.66,427.81
2017,11,3,12,0,748.0,164.0,2.3,30.0,687.0,630.17,467.94
2017,11,3,12,15,747.5,164.0,2.25,30.0,687.0,598.79,443.43
2017,11,3,12,30,747.0,164.0,2.2,30.0,687.0,565.22,417.54
2017,11,3,12,45,751.0,159.5,2.2,30.5,679.5,527.92,387.91
2017,11,3,13,0,755.0,155.0,2.2,31.0,672.0,488.53,356.12
2017,11,3,13,15,748.5,153.0,2.15,31.0,655.0,444.88,321.16
2017,11,3,13,30,742.0,151.0,2.1,31.0,638.0,400.3,284.72
2017,11,3,13,45,737.5,146.0,2.1,31.0,614.5,353.18,245.75
2017,11,3,14,0,733.0,141.0,2.1,31.0,591.0,305.42,205.74
2017,11,3,14,15,718.0,137.5,2.1,31.0,559.0,256.11,165.08
2017,11,3,14,30,703.0,134.0,2.1,31.0,527.0,207.61,126.58
2017,11,3,14,45,687.0,128.0,2.1,31.0,489.5,158.17,91.32
2017,11,3,15,0,671.0,122.0,2.1,31.0,452.0,110.14,65.28
2017,11,3,15,15,642.5,116.5,2.05,30.5,409.0,78.78,60.0
2017,11,3,15,30,614.0,111.0,2.0,30.0,366.0,77.21,59.04
2017,11,3,15,45,575.0,103.5,1.95,30.0,319.0,73.99,56.51
2017,11,3,16,0,536.0,96.0,1.9,30.0,272.0,70.7,53.87
2017,11,3,16,15,478.5,86.5,1.65,29.0,223.5,63.56,48.11
2017,11,3,16,30,421.0,77.0,1.4,28.0,175.0,57.56,43.1
2017,11,3,16,45,336.0,63.5,1.15,27.5,129.0,48.22,34.96
2017,11,3,17,0,251.0,50.0,0.9,27.0,83.0,38.61,26.27
2017,11,3,17,15,142.0,31.0,0.95,26.5,48.0,24.26,11.8
2017,11,3,17,30,33.0,12.0,1.0,26.0,13.0,10.91,0.0
2017,11,3,17,45,16.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.5,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,17.0,12.0,2.2,21.0,12.0,20.61,0.0
2017,11,4,7,15,109.0,33.0,2.4,21.5,47.0,132.68,90.34
2017,11,4,7,30,201.0,54.0,2.6,22.0,82.0,219.29,172.57
2017,11,4,7,45,285.0,69.5,2.8,22.5,127.0,307.95,247.41
2017,11,4,8,0,369.0,85.0,3.0,23.0,172.0,389.08,314.22
2017,11,4,8,15,427.5,96.0,3.1,23.0,220.0,449.12,362.8
2017,11,4,8,30,486.0,107.0,3.2,23.0,268.0,510.18,410.6
2017,11,4,8,45,524.5,116.5,3.35,23.5,314.0,554.58,443.47
2017,11,4,9,0,563.0,126.0,3.5,24.0,360.0,597.99,474.75
2017,11,4,9,15,281.5,116.0,3.5,24.5,233.0,369.84,295.45
2017,11,4,9,30,0.0,106.0,3.5,25.0,106.0,95.24,71.49
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,89.65,66.92
2017,11,4,10,0,0.0,95.0,3.5,26.0,95.0,84.36,62.39
2017,11,4,10,15,0.0,115.0,3.45,26.0,115.0,102.8,76.93
2017,11,4,10,30,0.0,135.0,3.4,26.0,135.0,121.19,91.3
2017,11,4,10,45,0.0,146.5,3.35,26.5,146.5,131.55,99.07
2017,11,4,11,0,0.0,158.0,3.3,27.0,158.0,141.8,106.72
2017,11,4,11,15,0.0,146.5,3.25,27.0,146.5,130.91,98.09
2017,11,4,11,30,0.0,135.0,3.2,27.0,135.0,120.26,89.69
2017,11,4,11,45,0.0,137.0,3.2,27.5,137.0,121.87,90.72
2017,11,4,12,0,0.0,139.0,3.2,28.0,139.0,123.47,91.74
2017,11,4,12,15,20.0,216.5,3.2,28.0,230.5,203.42,153.66
2017,11,4,12,30,40.0,294.0,3.2,28.0,322.0,281.54,212.71
2017,11,4,12,45,86.0,311.0,3.2,28.5,370.0,313.95,236.33
2017,11,4,13,0,132.0,328.0,3.2,29.0,418.0,341.0,255.35
2017,11,4,13,15,152.5,320.0,3.2,29.0,421.5,331.38,247.37
2017,11,4,13,30,173.0,312.0,3.2,29.0,425.0,319.65,237.57
2017,11,4,13,45,223.0,293.5,3.2,29.0,433.5,307.42,226.38
2017,11,4,14,0,273.0,275.0,3.2,29.0,442.0,286.06,207.52
2017,11,4,14,15,292.5,256.0,3.15,29.0,426.0,255.96,182.61
2017,11,4,14,30,312.0,237.0,3.1,29.0,410.0,223.94,156.68
2017,11,4,14,45,508.5,172.5,3.1,29.0,431.5,170.99,109.46
2017,11,4,15,0,705.0,108.0,3.1,29.0,453.0,99.79,57.66
2017,11,4,15,15,485.5,137.0,3.0,28.5,364.5,92.53,72.02
2017,11,4,15,30,266.0,166.0,2.9,28.0,276.0,117.56,93.19
2017,11,4,15,45,429.0,124.0,2.8,28.0,275.5,86.96,67.87
2017,11,4,16,0,592.0,82.0,2.7,28.0,275.0,59.71,45.08
2017,11,4,16,15,536.5,74.0,2.35,27.5,226.0,55.33,41.48
2017,11,4,16,30,481.0,66.0,2.0,27.0,177.0,50.86,37.63
2017,11,4,16,45,407.5,54.0,1.65,26.5,131.0,42.62,30.38
2017,11,4,17,0,334.0,42.0,1.3,26.0,85.0,34.07,22.59
2017,11,4,17,15,167.0,27.5,1.25,25.0,49.0,21.54,9.49
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,11.82,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.55,0.0
2017,11,5,7,15,0.0,18.5,3.85,21.5,18.5,16.29,5.72
2017,11,5,7,30,0.0,32.0,4.1,22.0,32.0,28.28,17.17
2017,11,5,7,45,0.0,50.0,4.35,22.5,50.0,46.78,32.81
2017,11,5,8,0,0.0,68.0,4.6,23.0,68.0,64.62,47.78
2017,11,5,8,15,0.0,87.0,4.7,23.0,87.0,83.21,63.26
2017,11,5,8,30,0.0,106.0,4.8,23.0,106.0,101.46,78.23
2017,11,5,8,45,1.5,123.5,4.95,23.5,124.5,118.91,92.2
2017,11,5,9,0,3.0,141.0,5.1,24.0,143.0,136.26,105.86
2017,11,5,9,15,1.5,109.0,5.1,24.5,110.0,100.04,76.09
2017,11,5,9,30,0.0,77.0,5.1,25.0,77.0,68.13,49.91
2017,11,5,9,45,0.0,78.5,5.1,25.5,78.5,69.48,50.76
2017,11,5,10,0,0.0,80.0,5.1,26.0,80.0,70.83,51.61
2017,11,5,10,15,12.5,157.5,5.05,26.5,165.0,152.57,116.67
2017,11,5,10,30,25.0,235.0,5.0,27.0,250.0,236.07,181.41
2017,11,5,10,45,23.0,240.0,5.0,27.5,254.5,237.27,181.44
2017,11,5,11,0,21.0,245.0,5.0,28.0,259.0,238.56,181.71
2017,11,5,11,15,30.0,264.5,4.95,28.0,285.0,269.15,204.99
2017,11,5,11,30,39.0,284.0,4.9,28.0,311.0,290.09,220.71
2017,11,5,11,45,48.0,296.0,4.9,28.5,329.5,302.72,229.67
2017,11,5,12,0,57.0,308.0,4.9,29.0,348.0,314.2,237.69
2017,11,5,12,15,136.5,320.5,4.85,29.0,415.5,369.39,279.53
2017,11,5,12,30,216.0,333.0,4.8,29.0,483.0,412.63,311.33
2017,11,5,12,45,338.0,298.5,4.8,29.5,529.5,431.87,324.25
2017,11,5,13,0,460.0,264.0,4.8,30.0,576.0,439.25,327.06
2017,11,5,13,15,236.0,242.5,4.7,30.0,403.0,302.64,225.33
2017,11,5,13,30,12.0,221.0,4.6,30.0,230.0,194.88,145.97
2017,11,5,13,45,246.5,221.5,4.55,30.5,372.0,256.8,187.59
2017,11,5,14,0,481.0,222.0,4.5,31.0,514.0,297.65,208.97
2017,11,5,14,15,468.5,214.0,4.4,31.0,486.0,257.82,176.44
2017,11,5,14,30,456.0,206.0,4.3,31.0,458.0,218.95,146.05
2017,11,5,14,45,589.0,154.5,4.2,31.0,455.5,165.82,101.85
2017,11,5,15,0,722.0,103.0,4.1,31.0,453.0,95.31,54.08
2017,11,5,15,15,592.5,118.0,3.8,30.5,387.5,80.01,61.12
2017,11,5,15,30,463.0,133.0,3.5,30.0,322.0,91.69,71.12
2017,11,5,15,45,438.0,120.5,3.25,30.0,281.5,84.71,65.48
2017,11,5,16,0,413.0,108.0,3.0,30.0,241.0,77.44,59.52
2017,11,5,16,15,376.5,93.0,2.65,29.0,198.0,67.98,51.82
2017,11,5,16,30,340.0,78.0,2.3,28.0,155.0,58.13,43.55
2017,11,5,16,45,286.0,61.0,2.0,27.0,114.5,46.28,33.34
2017,11,5,17,0,232.0,44.0,1.7,26.0,74.0,33.97,22.43
2017,11,5,17,15,116.0,27.5,1.75,25.5,42.5,22.25,9.41
2017,11,5,17,30,0.0,11.0,1.8,25.0,11.0,10.01,0.0
2017,11,5,17,45,0.0,5.5,1.9,24.5,5.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,20.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,40.0,11.0,3.1,20.0,12.0,32.57,0.0
2017,11,6,7,15,160.0,28.5,3.35,20.5,47.0,165.31,107.63
2017,11,6,7,30,280.0,46.0,3.6,21.0,82.0,268.28,212.06
2017,11,6,7,45,377.5,56.5,3.9,21.5,129.0,349.16,282.5
2017,11,6,8,0,475.0,67.0,4.2,22.0,176.0,439.7,357.68
2017,11,6,8,15,237.5,86.5,4.3,22.5,141.0,283.71,231.42
2017,11,6,8,30,0.0,106.0,4.4,23.0,106.0,101.71,78.25
2017,11,6,8,45,52.5,140.0,4.55,23.5,161.5,187.31,149.15
2017,11,6,9,0,105.0,174.0,4.7,24.0,217.0,277.55,221.6
2017,11,6,9,15,206.5,186.5,4.7,24.5,283.0,365.25,291.59
2017,11,6,9,30,308.0,199.0,4.7,25.0,349.0,467.39,370.34
2017,11,6,9,45,276.0,222.0,4.75,25.5,364.5,464.13,364.88
2017,11,6,10,0,244.0,245.0,4.8,26.0,380.0,446.1,348.88
2017,11,6,10,15,533.5,173.5,4.7,26.5,490.0,608.19,473.96
2017,11,6,10,30,823.0,102.0,4.6,27.0,600.0,742.45,571.57
2017,11,6,10,45,835.5,102.0,4.6,27.5,625.0,736.8,564.74
2017,11,6,11,0,848.0,102.0,4.6,28.0,650.0,727.64,556.36
2017,11,6,11,15,853.5,103.0,4.55,28.5,666.5,711.12,541.99
2017,11,6,11,30,859.0,104.0,4.5,29.0,683.0,691.32,525.1
2017,11,6,11,45,611.5,202.5,4.45,29.5,617.5,600.09,453.44
2017,11,6,12,0,364.0,301.0,4.4,30.0,552.0,505.36,379.78
2017,11,6,12,15,615.5,202.0,4.3,30.0,626.0,550.24,413.87
2017,11,6,12,30,867.0,103.0,4.2,30.0,700.0,568.28,426.01
2017,11,6,12,45,863.5,103.0,4.15,30.0,691.0,529.17,394.19
2017,11,6,13,0,860.0,103.0,4.1,30.0,682.0,488.11,360.43
2017,11,6,13,15,854.5,102.0,4.0,30.0,665.0,441.02,321.41
2017,11,6,13,30,849.0,101.0,3.9,30.0,648.0,394.34,281.79
2017,11,6,13,45,837.5,100.0,3.85,30.0,622.5,344.65,239.37
2017,11,6,14,0,826.0,99.0,3.8,30.0,597.0,294.67,196.4
2017,11,6,14,15,813.0,97.0,3.65,29.5,565.0,243.51,153.35
2017,11,6,14,30,800.0,95.0,3.5,29.0,533.0,192.71,112.56
2017,11,6,14,45,775.5,93.5,3.4,29.0,494.0,141.8,76.91
2017,11,6,15,0,751.0,92.0,3.3,29.0,455.0,93.03,52.9
2017,11,6,15,15,725.0,88.0,2.9,28.5,411.5,59.31,44.35
2017,11,6,15,30,699.0,84.0,2.5,28.0,368.0,58.04,43.52
2017,11,6,15,45,663.5,78.5,2.2,28.0,321.0,55.58,41.55
2017,11,6,16,0,628.0,73.0,1.9,28.0,274.0,53.07,39.5
2017,11,6,16,15,573.0,66.0,1.7,27.0,225.0,49.2,36.37
2017,11,6,16,30,518.0,59.0,1.5,26.0,176.0,45.26,33.02
2017,11,6,16,45,433.0,49.0,1.35,25.5,129.0,38.52,27.0
2017,11,6,17,0,348.0,39.0,1.2,25.0,82.0,31.59,20.52
2017,11,6,17,15,174.0,25.0,1.2,24.5,46.5,19.62,7.13
2017,11,6,17,30,0.0,11.0,1.2,24.0,11.0,10.01,0.0
2017,11,6,17,45,0.0,5.5,1.25,23.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.4,18.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.4,19.0,4.0,3.64,0.0
2017,11,7,7,15,0.0,20.0,1.8,19.5,20.0,17.63,5.88
2017,11,7,7,30,0.0,36.0,2.2,20.0,36.0,34.24,22.07
2017,11,7,7,45,0.0,56.5,2.6,21.0,56.5,55.95,40.49
2017,11,7,8,0,0.0,77.0,3.0,22.0,77.0,76.56,57.76
2017,11,7,8,15,7.5,97.0,3.15,22.5,99.5,101.22,78.34
2017,11,7,8,30,15.0,117.0,3.3,23.0,122.0,125.82,98.5
2017,11,7,8,45,7.5,122.0,3.45,23.5,124.5,122.1,94.89
2017,11,7,9,0,0.0,127.0,3.6,24.0,127.0,119.17,91.87
2017,11,7,9,15,23.5,162.5,3.5,24.0,174.0,172.62,135.25
2017,11,7,9,30,47.0,198.0,3.4,24.0,221.0,238.81,187.73
2017,11,7,9,45,48.0,214.5,3.35,24.5,240.0,253.85,198.4
2017,11,7,10,0,49.0,231.0,3.3,25.0,259.0,268.51,208.77
2017,11,7,10,15,119.0,256.0,3.15,25.5,327.0,356.14,276.39
2017,11,7,10,30,189.0,281.0,3.0,26.0,395.0,428.71,330.5
2017,11,7,10,45,121.5,281.0,2.9,26.5,355.5,371.43,284.6
2017,11,7,11,0,54.0,281.0,2.8,27.0,316.0,306.59,233.53
2017,11,7,11,15,49.0,283.5,2.6,27.0,316.0,300.8,228.73
2017,11,7,11,30,44.0,286.0,2.4,27.0,316.0,295.19,223.94
2017,11,7,11,45,150.0,304.5,2.25,27.5,407.0,381.91,289.16
2017,11,7,12,0,256.0,323.0,2.1,28.0,498.0,458.59,344.14
2017,11,7,12,15,191.5,326.0,1.9,28.0,457.0,404.87,303.02
2017,11,7,12,30,127.0,329.0,1.7,28.0,416.0,360.21,269.24
2017,11,7,12,45,127.5,325.0,1.55,28.0,411.0,346.38,258.57
2017,11,7,13,0,128.0,321.0,1.4,28.0,406.0,332.23,247.45
2017,11,7,13,15,223.5,303.0,1.2,28.0,447.5,345.53,255.34
2017,11,7,13,30,319.0,285.0,1.0,28.0,489.0,347.83,253.59
2017,11,7,13,45,278.0,280.0,0.85,28.0,453.0,309.32,223.99
2017,11,7,14,0,237.0,275.0,0.7,28.0,417.0,278.42,200.64
2017,11,7,14,15,159.5,258.5,0.7,27.5,351.5,232.87,169.04
2017,11,7,14,30,82.0,242.0,0.7,27.0,286.0,201.52,148.93
2017,11,7,14,45,96.5,226.5,0.75,27.0,275.0,183.09,135.16
2017,11,7,15,0,111.0,211.0,0.8,27.0,264.0,156.17,116.27
2017,11,7,15,15,147.5,190.0,1.0,26.5,254.0,137.35,109.44
2017,11,7,15,30,184.0,169.0,1.2,26.0,244.0,124.44,99.41
2017,11,7,15,45,160.0,152.0,1.4,26.0,211.0,112.99,90.17
2017,11,7,16,0,136.0,135.0,1.6,26.0,178.0,101.19,80.46
2017,11,7,16,15,227.0,110.0,1.7,25.0,166.5,82.0,64.55
2017,11,7,16,30,318.0,85.0,1.8,24.0,155.0,63.48,48.82
2017,11,7,16,45,238.0,67.0,1.9,23.5,111.5,52.1,38.72
2017,11,7,17,0,158.0,49.0,2.0,23.0,68.0,38.55,26.41
2017,11,7,17,15,79.0,24.5,2.35,22.5,34.0,19.9,6.75
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,5.5,3.5,5.0,10.0,3.5,0.0,0.0
2017,11,8,7,0,11.0,7.0,5.0,10.0,7.0,12.51,0.0
2017,11,8,7,15,86.0,28.5,5.05,10.0,38.5,107.06,64.07
2017,11,8,7,30,161.0,50.0,5.1,10.0,70.0,187.66,152.95
2017,11,8,7,45,80.5,33.5,5.15,10.0,43.5,102.12,83.7
2017,11,8,8,0,0.0,17.0,5.2,10.0,17.0,14.94,7.32
2017,11,8,8,15,0.0,22.5,5.2,10.0,22.5,19.79,11.62
2017,11,8,8,30,0.0,28.0,5.2,10.0,28.0,24.65,15.87
2017,11,8,8,45,0.0,38.5,5.2,10.5,38.5,33.94,23.87
2017,11,8,9,0,0.0,49.0,5.2,11.0,49.0,43.24,31.79
2017,11,8,9,15,0.0,54.5,5.15,11.0,54.5,48.13,35.9
2017,11,8,9,30,0.0,60.0,5.1,11.0,60.0,53.02,39.98
2017,11,8,9,45,0.0,65.5,5.05,11.0,65.5,57.92,44.05
2017,11,8,10,0,0.0,71.0,5.0,11.0,71.0,62.82,48.11
2017,11,8,10,15,0.0,89.5,5.05,11.0,89.5,79.3,61.96
2017,11,8,10,30,0.0,108.0,5.1,11.0,108.0,96.2,76.09
2017,11,8,10,45,0.0,68.5,5.2,11.5,68.5,60.65,45.87
2017,11,8,11,0,0.0,29.0,5.3,12.0,29.0,25.63,16.12
2017,11,8,11,15,0.0,70.0,5.4,12.0,70.0,62.01,46.82
2017,11,8,11,30,0.0,111.0,5.5,12.0,111.0,98.64,77.46
2017,11,8,11,45,0.0,107.0,5.6,12.0,107.0,95.01,74.36
2017,11,8,12,0,0.0,103.0,5.7,12.0,103.0,91.41,71.33
2017,11,8,12,15,4.5,159.0,5.65,12.0,162.0,143.51,114.7
2017,11,8,12,30,9.0,215.0,5.6,12.0,221.0,194.34,156.55
2017,11,8,12,45,6.0,199.0,5.6,12.0,203.0,177.82,142.92
2017,11,8,13,0,3.0,183.0,5.6,12.0,185.0,161.78,129.78
2017,11,8,13,15,2.5,179.5,5.5,12.0,181.0,157.81,126.6
2017,11,8,13,30,2.0,176.0,5.4,12.0,177.0,153.88,123.47
2017,11,8,13,45,1.0,135.5,5.3,12.5,136.0,118.99,94.47
2017,11,8,14,0,0.0,95.0,5.2,13.0,95.0,84.11,65.37
2017,11,8,14,15,0.0,72.0,5.15,13.0,72.0,63.73,48.37
2017,11,8,14,30,0.0,49.0,5.1,13.0,49.0,43.3,31.2
2017,11,8,14,45,0.0,45.5,5.05,13.0,45.5,40.18,28.64
2017,11,8,15,0,0.0,42.0,5.0,13.0,42.0,37.07,26.08
2017,11,8,15,15,7.5,94.0,4.9,12.5,97.0,82.13,67.76
2017,11,8,15,30,15.0,146.0,4.8,12.0,152.0,119.94,101.59
2017,11,8,15,45,8.5,128.0,4.7,12.0,131.0,105.74,89.18
2017,11,8,16,0,2.0,110.0,4.6,12.0,110.0,91.37,76.51
2017,11,8,16,15,1.0,89.0,4.45,11.5,89.0,74.73,61.73
2017,11,8,16,30,0.0,68.0,4.3,11.0,68.0,57.86,46.46
2017,11,8,16,45,0.0,48.5,4.2,11.0,48.5,41.87,31.69
2017,11,8,17,0,0.0,29.0,4.1,11.0,29.0,25.58,16.53
2017,11,8,17,15,0.0,14.5,4.0,10.5,14.5,12.76,2.17
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,134.84,77.25
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,258.72,212.74
2017,11,9,7,45,367.5,57.0,3.65,8.5,124.0,340.46,287.89
2017,11,9,8,0,463.0,70.0,3.8,9.0,171.0,429.21,365.36
2017,11,9,8,15,521.5,79.0,3.85,9.5,220.0,490.39,417.15
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,551.45,466.78
2017,11,9,8,45,621.0,94.5,3.95,10.5,317.0,596.31,501.64
2017,11,9,9,0,662.0,101.0,4.0,11.0,365.0,639.56,534.11
2017,11,9,9,15,331.0,125.0,3.95,11.5,257.0,413.35,346.82
2017,11,9,9,30,0.0,149.0,3.9,12.0,149.0,138.43,111.59
2017,11,9,9,45,19.0,184.5,3.85,12.5,195.0,187.48,152.82
2017,11,9,10,0,38.0,220.0,3.8,13.0,241.0,248.1,202.19
2017,11,9,10,15,29.5,222.0,3.75,13.5,239.0,239.93,194.3
2017,11,9,10,30,21.0,224.0,3.7,14.0,237.0,222.33,179.04
2017,11,9,10,45,17.0,222.5,3.7,14.5,233.0,216.0,173.19
2017,11,9,11,0,13.0,221.0,3.7,15.0,229.0,210.05,167.71
2017,11,9,11,15,15.5,231.5,3.65,15.0,241.5,220.1,175.62
2017,11,9,11,30,18.0,242.0,3.6,15.0,254.0,229.83,183.24
2017,11,9,11,45,22.5,255.0,3.55,15.5,270.5,242.72,193.05
2017,11,9,12,0,27.0,268.0,3.5,16.0,287.0,254.97,202.27
2017,11,9,12,15,38.0,281.0,3.45,16.0,307.5,273.13,216.56
2017,11,9,12,30,49.0,294.0,3.4,16.0,328.0,285.62,226.25
2017,11,9,12,45,118.5,305.5,3.4,16.5,385.0,325.05,256.64
2017,11,9,13,0,188.0,317.0,3.4,17.0,442.0,355.04,278.47
