Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,13,45,648.0,156.5,3.15,18.0,532.5,312.18,227.81
2017,11,19,14,0,739.0,119.0,3.1,18.0,535.0,266.3,184.05
2017,11,19,14,15,756.5,105.5,3.0,17.5,511.0,221.64,144.2
2017,11,19,14,30,774.0,92.0,2.9,17.0,487.0,169.67,100.94
2017,11,19,14,45,773.5,83.5,2.85,17.0,453.5,117.94,64.91
2017,11,19,15,0,773.0,75.0,2.8,17.0,420.0,65.8,42.08
2017,11,19,15,15,799.0,69.5,2.6,16.5,395.5,52.89,41.16
2017,11,19,15,30,825.0,64.0,2.4,16.0,371.0,49.97,38.77
2017,11,19,15,45,787.5,60.5,2.25,16.0,321.5,48.13,37.22
2017,11,19,16,0,750.0,57.0,2.1,16.0,272.0,46.34,35.63
2017,11,19,16,15,692.5,51.5,1.8,15.0,220.5,42.73,32.49
2017,11,19,16,30,635.0,46.0,1.5,14.0,169.0,39.13,29.17
2017,11,19,16,45,535.0,37.5,1.25,13.5,120.0,32.54,22.91
2017,11,19,17,0,435.0,29.0,1.0,13.0,71.0,23.66,13.97
2017,11,19,17,15,217.5,14.5,1.0,12.5,35.5,11.64,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,154.0,14.5,0.85,7.5,28.0,98.58,0.0
2017,11,20,7,30,308.0,29.0,0.9,8.0,56.0,252.68,187.57
2017,11,20,7,45,403.5,41.0,1.0,8.5,100.5,332.23,272.62
2017,11,20,8,0,499.0,53.0,1.1,9.0,145.0,416.56,346.17
2017,11,20,8,15,562.5,61.0,1.0,9.5,193.5,478.06,397.05
2017,11,20,8,30,626.0,69.0,0.9,10.0,242.0,539.95,445.32
2017,11,20,8,45,660.5,76.0,0.85,11.0,288.5,580.12,473.92
2017,11,20,9,0,695.0,83.0,0.8,12.0,335.0,618.64,499.87
2017,11,20,9,15,724.5,87.5,1.1,12.5,378.5,648.49,522.84
2017,11,20,9,30,754.0,92.0,1.4,13.0,422.0,675.86,543.33
2017,11,20,9,45,773.5,96.0,1.75,14.0,460.0,692.57,554.93
2017,11,20,10,0,793.0,100.0,2.1,15.0,498.0,703.24,561.78
2017,11,20,10,15,808.0,102.5,2.2,15.5,530.5,709.11,564.43
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,711.58,564.36
2017,11,20,10,45,833.0,107.0,2.4,16.5,587.5,706.54,558.67
2017,11,20,11,0,843.0,109.0,2.5,17.0,612.0,698.07,550.44
2017,11,20,11,15,849.5,110.0,2.6,17.5,629.0,682.84,537.16
2017,11,20,11,30,856.0,111.0,2.7,18.0,646.0,664.33,521.35
2017,11,20,11,45,878.0,103.0,2.8,18.5,659.0,643.03,503.49
2017,11,20,12,0,900.0,95.0,2.9,19.0,672.0,616.61,481.46
2017,11,20,12,15,900.5,95.0,2.95,19.0,672.5,584.48,455.15
2017,11,20,12,30,901.0,95.0,3.0,19.0,673.0,549.71,426.23
2017,11,20,12,45,899.5,94.5,3.1,19.5,665.0,511.05,392.98
2017,11,20,13,0,898.0,94.0,3.2,20.0,657.0,470.2,357.28
2017,11,20,13,15,892.5,93.0,3.25,20.0,641.0,425.39,318.29
2017,11,20,13,30,887.0,92.0,3.3,20.0,625.0,379.11,277.26
2017,11,20,13,45,879.0,90.0,3.35,20.0,601.0,325.84,230.19
2017,11,20,14,0,871.0,88.0,3.4,20.0,577.0,275.3,185.06
2017,11,20,14,15,858.0,86.0,3.35,20.0,545.5,223.34,140.01
2017,11,20,14,30,845.0,84.0,3.3,20.0,514.0,171.64,98.41
2017,11,20,14,45,827.0,81.5,3.3,20.0,476.0,119.64,63.88
2017,11,20,15,0,809.0,79.0,3.3,20.0,438.0,68.94,44.31
2017,11,20,15,15,782.5,75.5,3.1,19.5,394.5,57.56,44.7
2017,11,20,15,30,756.0,72.0,2.9,19.0,351.0,56.05,43.59
2017,11,20,15,45,718.0,67.0,2.7,19.0,303.5,53.23,41.2
2017,11,20,16,0,680.0,62.0,2.5,19.0,256.0,46.03,34.9
2017,11,20,16,15,620.0,55.5,2.15,18.0,206.5,42.13,31.53
2017,11,20,16,30,560.0,49.0,1.8,17.0,157.0,38.18,27.93
2017,11,20,16,45,460.5,39.5,1.5,16.0,111.0,31.42,21.66
2017,11,20,17,0,361.0,30.0,1.2,15.0,65.0,24.5,14.42
2017,11,20,17,15,180.5,15.0,1.2,14.5,32.5,12.09,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,10.0,1.7,10.5,10.0,9.1,0.0
2017,11,21,7,30,0.0,20.0,2.0,11.0,20.0,17.62,7.47
2017,11,21,7,45,0.0,37.5,2.3,11.5,37.5,35.4,24.06
2017,11,21,8,0,0.0,55.0,2.6,12.0,55.0,53.13,39.72
2017,11,21,8,15,0.0,74.0,2.7,12.5,74.0,72.07,56.21
2017,11,21,8,30,0.0,93.0,2.8,13.0,93.0,90.51,72.0
2017,11,21,8,45,4.0,110.5,2.9,14.0,112.5,109.66,88.04
2017,11,21,9,0,8.0,128.0,3.0,15.0,132.0,128.74,103.67
2017,11,21,9,15,177.5,147.5,3.2,15.5,225.0,291.08,241.29
2017,11,21,9,30,347.0,167.0,3.4,16.0,318.0,445.78,366.46
2017,11,21,9,45,228.0,195.0,3.65,17.0,298.0,387.84,315.59
2017,11,21,10,0,109.0,223.0,3.9,18.0,278.0,304.16,245.12
2017,11,21,10,15,226.0,227.5,3.9,18.5,349.5,398.82,321.31
2017,11,21,10,30,343.0,232.0,3.9,19.0,421.0,490.47,392.23
2017,11,21,10,45,352.5,241.0,3.9,19.5,443.5,496.83,394.98
2017,11,21,11,0,362.0,250.0,3.9,20.0,466.0,501.37,396.66
2017,11,21,11,15,351.0,261.0,3.8,20.0,475.0,492.52,388.46
2017,11,21,11,30,340.0,272.0,3.7,20.0,484.0,482.51,379.46
2017,11,21,11,45,366.0,269.5,3.6,20.5,500.5,481.09,376.77
2017,11,21,12,0,392.0,267.0,3.5,21.0,517.0,477.13,371.93
2017,11,21,12,15,384.0,269.5,3.3,21.0,514.5,456.57,354.68
2017,11,21,12,30,376.0,272.0,3.1,21.0,512.0,435.29,336.84
2017,11,21,12,45,349.5,274.5,2.95,21.5,495.5,404.84,311.45
2017,11,21,13,0,323.0,277.0,2.8,22.0,479.0,375.41,286.93
2017,11,21,13,15,475.5,223.0,2.6,22.0,512.0,369.47,278.46
2017,11,21,13,30,628.0,169.0,2.4,22.0,545.0,350.38,257.56
2017,11,21,13,45,468.0,205.5,2.2,22.0,479.5,297.32,216.92
2017,11,21,14,0,308.0,242.0,2.0,22.0,414.0,261.01,191.52
2017,11,21,14,15,559.0,167.5,1.75,22.0,458.0,227.08,153.42
2017,11,21,14,30,810.0,93.0,1.5,22.0,502.0,173.63,100.33
2017,11,21,14,45,785.0,91.5,1.25,22.0,463.5,123.83,68.19
2017,11,21,15,0,760.0,90.0,1.0,22.0,425.0,70.01,45.6
2017,11,21,15,15,731.0,85.5,0.9,21.5,382.0,59.34,45.86
2017,11,21,15,30,702.0,81.0,0.8,21.0,339.0,57.53,44.52
2017,11,21,15,45,660.0,75.5,0.7,21.0,292.5,54.87,42.29
2017,11,21,16,0,618.0,70.0,0.6,21.0,246.0,52.2,39.98
2017,11,21,16,15,555.0,62.5,0.7,20.0,197.5,47.75,36.16
2017,11,21,16,30,492.0,55.0,0.8,19.0,149.0,43.23,32.08
2017,11,21,16,45,391.0,43.5,0.95,18.5,104.5,34.9,24.38
2017,11,21,17,0,290.0,32.0,1.1,18.0,60.0,26.32,15.56
2017,11,21,17,15,145.0,16.0,1.3,17.5,30.0,13.02,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,13.0,5.05,8.0,26.0,98.82,0.0
2017,11,22,7,30,317.0,26.0,5.2,8.0,52.0,250.61,179.4
2017,11,22,7,45,431.5,36.0,5.4,8.5,97.5,341.15,284.08
2017,11,22,8,0,546.0,46.0,5.6,9.0,143.0,435.15,369.66
2017,11,22,8,15,611.5,52.5,5.7,9.5,193.0,496.4,424.44
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,553.5,473.5
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,599.73,511.2
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,644.33,545.94
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,674.15,567.32
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,701.26,586.02
2017,11,22,9,45,680.0,115.5,5.7,12.5,426.0,643.4,536.25
2017,11,22,10,0,531.0,157.0,5.6,13.0,421.0,570.67,473.76
2017,11,22,10,15,718.5,119.0,5.5,13.5,500.5,662.36,546.58
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,734.71,601.14
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,730.34,594.92
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,722.3,585.73
2017,11,22,11,15,940.0,83.0,5.1,15.0,652.0,706.82,571.66
2017,11,22,11,30,947.0,84.0,5.0,15.0,670.0,687.82,554.77
2017,11,22,11,45,783.5,135.5,4.9,15.5,625.0,615.16,493.98
2017,11,22,12,0,620.0,187.0,4.8,16.0,580.0,542.07,433.34
2017,11,22,12,15,789.5,135.5,4.7,16.5,636.5,559.93,445.07
2017,11,22,12,30,959.0,84.0,4.6,17.0,693.0,565.59,445.36
2017,11,22,12,45,754.5,144.5,4.6,17.5,620.5,483.76,378.17
2017,11,22,13,0,550.0,205.0,4.6,18.0,548.0,411.8,319.78
2017,11,22,13,15,749.5,142.5,4.6,18.0,596.5,406.63,309.91
2017,11,22,13,30,949.0,80.0,4.6,18.0,645.0,387.21,285.53
2017,11,22,13,45,942.5,78.0,4.6,18.0,620.5,335.99,238.79
2017,11,22,14,0,936.0,76.0,4.6,18.0,596.0,283.71,191.23
2017,11,22,14,15,923.5,74.0,4.6,18.0,563.5,229.52,143.62
2017,11,22,14,30,911.0,72.0,4.6,18.0,531.0,175.33,99.66
2017,11,22,14,45,891.0,70.5,4.6,18.0,491.5,121.19,63.91
2017,11,22,15,0,871.0,69.0,4.6,18.0,452.0,61.28,38.65
2017,11,22,15,15,844.5,66.0,4.45,17.5,407.0,50.71,39.08
2017,11,22,15,30,818.0,63.0,4.3,17.0,362.0,49.29,38.02
2017,11,22,15,45,781.0,59.0,4.15,17.0,313.0,47.02,36.07
2017,11,22,16,0,744.0,55.0,4.0,17.0,264.0,44.75,34.06
2017,11,22,16,15,684.5,49.5,3.45,16.0,213.5,41.07,30.84
2017,11,22,16,30,625.0,44.0,2.9,15.0,163.0,37.39,27.45
2017,11,22,16,45,523.5,35.5,2.4,14.0,115.0,30.73,21.2
2017,11,22,17,0,422.0,27.0,1.9,13.0,67.0,23.95,13.92
2017,11,22,17,15,211.0,13.5,1.85,12.0,33.5,10.82,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,191.5,12.0,1.3,4.0,26.5,115.51,0.0
2017,11,23,7,30,383.0,24.0,1.6,5.0,53.0,275.75,191.77
2017,11,23,7,45,492.0,32.5,1.9,6.0,99.5,365.33,302.22
2017,11,23,8,0,601.0,41.0,2.2,7.0,146.0,456.15,383.64
2017,11,23,8,15,663.0,46.5,2.05,7.5,196.0,515.94,435.03
2017,11,23,8,30,725.0,52.0,1.9,8.0,246.0,575.7,483.27
2017,11,23,8,45,758.0,57.5,1.75,9.0,293.5,614.89,511.16
2017,11,23,9,0,791.0,63.0,1.6,10.0,341.0,652.14,535.96
2017,11,23,9,15,817.5,66.0,1.45,10.5,385.5,679.35,552.9
2017,11,23,9,30,844.0,69.0,1.3,11.0,430.0,703.81,567.1
2017,11,23,9,45,862.0,71.5,1.2,12.0,469.0,718.51,573.13
2017,11,23,10,0,880.0,74.0,1.1,13.0,508.0,724.52,572.79
2017,11,23,10,15,893.0,76.0,1.05,13.5,540.5,728.65,572.83
2017,11,23,10,30,906.0,78.0,1.0,14.0,573.0,729.29,570.5
2017,11,23,10,45,914.0,79.5,1.0,15.0,598.0,722.34,562.55
2017,11,23,11,0,922.0,81.0,1.0,16.0,623.0,711.89,551.61
2017,11,23,11,15,927.0,81.5,1.0,16.5,640.0,694.89,536.93
2017,11,23,11,30,932.0,82.0,1.0,17.0,657.0,674.54,519.78
2017,11,23,11,45,937.0,81.0,1.05,17.5,666.0,649.37,499.54
2017,11,23,12,0,942.0,80.0,1.1,18.0,675.0,621.0,476.62
2017,11,23,12,15,941.5,80.0,1.1,18.5,675.5,587.52,449.09
2017,11,23,12,30,941.0,80.0,1.1,19.0,676.0,551.36,419.07
2017,11,23,12,45,938.5,79.5,1.1,19.5,667.5,511.27,385.5
2017,11,23,13,0,936.0,79.0,1.1,20.0,659.0,468.98,349.5
2017,11,23,13,15,930.5,78.5,1.1,20.0,642.5,423.53,310.9
2017,11,23,13,30,925.0,78.0,1.1,20.0,626.0,376.52,270.12
2017,11,23,13,45,916.5,76.5,1.1,20.5,601.5,326.45,225.89
2017,11,23,14,0,908.0,75.0,1.1,21.0,577.0,275.55,180.98
2017,11,23,14,15,895.0,73.0,1.0,21.0,545.5,222.83,136.15
2017,11,23,14,30,882.0,71.0,0.9,21.0,514.0,170.2,94.77
2017,11,23,14,45,863.5,69.0,0.8,21.0,475.5,117.49,60.88
2017,11,23,15,0,845.0,67.0,0.7,21.0,437.0,58.85,36.67
2017,11,23,15,15,819.5,64.0,0.5,20.5,393.5,49.04,37.18
2017,11,23,15,30,794.0,61.0,0.3,20.0,350.0,47.59,36.12
2017,11,23,15,45,757.0,57.5,0.2,20.0,302.5,45.69,34.52
2017,11,23,16,0,720.0,54.0,0.1,20.0,255.0,43.82,32.9
2017,11,23,16,15,661.5,48.5,0.3,19.0,206.0,40.13,29.69
2017,11,23,16,30,603.0,43.0,0.5,18.0,157.0,36.43,26.3
2017,11,23,16,45,503.5,35.0,0.7,17.5,110.5,30.24,20.46
2017,11,23,17,0,404.0,27.0,0.9,17.0,64.0,21.95,11.97
2017,11,23,17,15,202.0,13.5,0.95,16.0,32.0,10.83,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,183.0,11.5,1.45,8.0,25.0,109.9,0.0
2017,11,24,7,30,366.0,23.0,1.7,9.0,50.0,262.84,172.72
2017,11,24,7,45,475.0,31.5,2.0,10.0,95.0,352.57,287.08
2017,11,24,8,0,584.0,40.0,2.3,11.0,140.0,442.56,367.13
2017,11,24,8,15,646.0,45.5,2.3,11.5,189.0,501.76,418.17
2017,11,24,8,30,708.0,51.0,2.3,12.0,238.0,561.03,466.55
2017,11,24,8,45,747.5,54.5,2.35,13.0,285.5,601.86,497.0
2017,11,24,9,0,787.0,58.0,2.4,14.0,333.0,640.99,524.69
2017,11,24,9,15,813.5,61.0,2.65,15.0,377.0,668.16,543.32
2017,11,24,9,30,840.0,64.0,2.9,16.0,421.0,686.85,555.14
2017,11,24,9,45,599.5,129.0,3.2,17.0,395.5,596.81,482.43
2017,11,24,10,0,359.0,194.0,3.5,18.0,370.0,473.36,381.94
2017,11,24,10,15,630.5,133.0,3.6,18.5,466.0,611.8,491.27
2017,11,24,10,30,902.0,72.0,3.7,19.0,562.0,717.71,570.65
2017,11,24,10,45,909.5,73.5,3.8,20.0,587.0,710.69,562.07
2017,11,24,11,0,917.0,75.0,3.9,21.0,612.0,700.19,551.11
2017,11,24,11,15,922.5,76.0,3.9,21.5,629.0,684.37,536.66
2017,11,24,11,30,928.0,77.0,3.9,22.0,646.0,665.16,519.61
2017,11,24,11,45,926.0,79.0,3.95,22.5,654.0,639.14,497.46
2017,11,24,12,0,924.0,81.0,4.0,23.0,662.0,610.22,472.88
2017,11,24,12,15,924.0,81.0,4.0,23.0,662.5,577.68,446.02
2017,11,24,12,30,924.0,81.0,4.0,23.0,663.0,542.47,416.56
2017,11,24,12,45,919.5,81.5,4.05,23.5,655.0,503.13,382.63
2017,11,24,13,0,915.0,82.0,4.1,24.0,647.0,461.74,346.45
2017,11,24,13,15,909.0,81.5,4.1,24.0,630.5,417.06,307.61
2017,11,24,13,30,903.0,81.0,4.1,24.0,614.0,370.91,266.81
2017,11,24,13,45,892.5,80.0,4.1,24.0,590.0,321.78,223.28
2017,11,24,14,0,882.0,79.0,4.1,24.0,566.0,272.05,179.31
2017,11,24,14,15,869.0,77.0,4.05,24.0,534.5,220.67,135.36
2017,11,24,14,30,856.0,75.0,4.0,24.0,503.0,163.28,90.03
2017,11,24,14,45,826.0,76.0,4.0,24.0,463.5,113.05,58.3
2017,11,24,15,0,796.0,77.0,4.0,24.0,424.0,65.29,50.34
2017,11,24,15,15,769.0,73.5,3.7,23.5,381.5,56.15,42.77
2017,11,24,15,30,742.0,70.0,3.4,23.0,339.0,54.58,41.61
2017,11,24,15,45,703.5,65.0,3.15,22.5,292.5,51.7,39.27
2017,11,24,16,0,665.0,60.0,2.9,22.0,246.0,44.59,33.2
2017,11,24,16,15,604.5,53.5,2.6,20.5,198.0,40.63,29.85
2017,11,24,16,30,544.0,47.0,2.3,19.0,150.0,36.61,26.27
2017,11,24,16,45,444.0,37.5,2.0,18.0,105.0,29.79,19.98
2017,11,24,17,0,344.0,28.0,1.7,17.0,60.0,22.8,12.55
2017,11,24,17,15,172.0,14.0,1.75,16.5,30.0,11.28,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,111.0,13.0,1.2,9.0,21.0,71.85,0.0
2017,11,25,7,30,222.0,26.0,1.3,10.0,42.0,188.71,116.03
2017,11,25,7,45,334.0,39.0,1.4,11.0,84.5,281.87,227.55
2017,11,25,8,0,446.0,52.0,1.5,12.0,127.0,374.38,308.39
2017,11,25,8,15,515.5,60.5,1.45,12.5,174.5,438.6,362.67
2017,11,25,8,30,585.0,69.0,1.4,13.0,222.0,503.5,414.85
2017,11,25,8,45,634.5,74.5,1.4,14.0,269.0,551.26,450.79
2017,11,25,9,0,684.0,80.0,1.4,15.0,316.0,597.84,484.23
2017,11,25,9,15,715.5,84.5,1.65,16.0,359.5,628.85,506.4
2017,11,25,9,30,747.0,89.0,1.9,17.0,403.0,657.48,526.21
2017,11,25,9,45,676.5,110.5,2.2,18.0,415.0,630.24,503.15
2017,11,25,10,0,606.0,132.0,2.5,19.0,427.0,598.87,477.06
2017,11,25,10,15,594.0,146.5,2.55,19.5,451.0,598.61,474.68
2017,11,25,10,30,582.0,161.0,2.6,20.0,475.0,590.58,466.43
2017,11,25,10,45,714.5,132.0,2.65,21.0,535.5,645.04,505.38
2017,11,25,11,0,847.0,103.0,2.7,22.0,596.0,685.53,532.78
2017,11,25,11,15,853.0,104.0,2.7,22.5,613.0,670.33,518.8
2017,11,25,11,30,859.0,105.0,2.7,23.0,630.0,651.91,502.76
2017,11,25,11,45,885.5,96.0,2.75,23.5,643.5,630.43,484.86
2017,11,25,12,0,912.0,87.0,2.8,24.0,657.0,607.89,465.71
2017,11,25,12,15,912.0,87.0,2.75,24.5,658.0,575.71,438.55
2017,11,25,12,30,912.0,87.0,2.7,25.0,659.0,540.9,409.04
2017,11,25,12,45,908.0,87.0,2.7,25.5,650.5,501.75,375.92
2017,11,25,13,0,904.0,87.0,2.7,26.0,642.0,460.58,340.61
2017,11,25,13,15,898.0,86.0,2.65,26.0,626.0,415.94,302.53
2017,11,25,13,30,892.0,85.0,2.6,26.0,610.0,369.86,262.56
2017,11,25,13,45,881.0,84.0,2.55,26.5,586.0,321.14,219.7
2017,11,25,14,0,870.0,83.0,2.5,27.0,562.0,271.86,176.62
2017,11,25,14,15,856.5,81.5,2.45,27.0,530.5,215.95,130.09
2017,11,25,14,30,843.0,80.0,2.4,27.0,499.0,165.18,90.79
2017,11,25,14,45,822.5,77.5,2.35,27.0,461.5,113.61,58.16
2017,11,25,15,0,802.0,75.0,2.3,27.0,424.0,63.56,48.23
2017,11,25,15,15,774.5,72.0,2.0,26.5,381.0,55.05,41.3
2017,11,25,15,30,747.0,69.0,1.7,26.0,338.0,53.84,40.45
2017,11,25,15,45,705.5,64.5,1.45,25.5,291.5,51.34,38.46
2017,11,25,16,0,664.0,60.0,1.2,25.0,245.0,44.63,32.8
2017,11,25,16,15,603.0,53.5,1.2,23.5,197.0,40.67,29.5
2017,11,25,16,30,542.0,47.0,1.2,22.0,149.0,36.64,25.95
2017,11,25,16,45,438.0,38.0,1.25,21.0,104.0,30.26,20.09
2017,11,25,17,0,334.0,29.0,1.3,20.0,59.0,23.75,13.02
2017,11,25,17,15,167.0,14.5,1.4,19.5,29.5,11.76,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,126.0,12.0,2.3,10.5,20.5,78.72,0.0
2017,11,26,7,30,252.0,24.0,2.5,11.0,41.0,201.98,115.96
2017,11,26,7,45,365.5,35.5,2.75,11.5,83.5,296.18,239.26
2017,11,26,8,0,479.0,47.0,3.0,12.0,126.0,388.31,322.07
2017,11,26,8,15,547.0,54.5,2.85,12.5,173.5,450.51,375.92
2017,11,26,8,30,615.0,62.0,2.7,13.0,221.0,513.49,427.65
2017,11,26,8,45,660.0,67.5,2.6,14.0,267.5,558.39,461.95
2017,11,26,9,0,705.0,73.0,2.5,15.0,314.0,602.06,493.58
2017,11,26,9,15,735.0,77.0,2.4,16.0,357.5,628.03,510.23
2017,11,26,9,30,765.0,81.0,2.3,17.0,401.0,655.68,527.32
2017,11,26,9,45,786.5,84.0,2.2,18.0,439.5,673.31,536.45
2017,11,26,10,0,808.0,87.0,2.1,19.0,478.0,687.85,543.14
2017,11,26,10,15,823.5,89.0,1.95,20.0,510.0,693.75,543.13
2017,11,26,10,30,839.0,91.0,1.8,21.0,542.0,696.28,540.41
2017,11,26,10,45,849.0,93.0,1.7,22.0,567.0,691.57,532.72
2017,11,26,11,0,859.0,95.0,1.6,23.0,592.0,683.44,522.64
2017,11,26,11,15,865.5,96.0,1.6,23.0,609.5,668.55,510.52
2017,11,26,11,30,872.0,97.0,1.6,23.0,627.0,650.37,495.95
2017,11,26,11,45,872.5,98.5,1.6,23.5,635.5,625.88,475.71
2017,11,26,12,0,873.0,100.0,1.6,24.0,644.0,598.52,453.19
2017,11,26,12,15,873.0,100.0,1.65,24.0,645.0,566.69,428.22
2017,11,26,12,30,873.0,100.0,1.7,24.0,646.0,532.32,400.76
2017,11,26,12,45,870.0,99.5,1.8,24.5,638.5,493.73,368.94
2017,11,26,13,0,867.0,99.0,1.9,25.0,631.0,453.16,334.82
2017,11,26,13,15,861.5,98.0,1.95,25.0,615.0,409.41,297.98
2017,11,26,13,30,856.0,97.0,2.0,25.0,599.0,364.29,259.22
2017,11,26,13,45,846.5,95.5,2.05,25.0,575.5,316.46,217.85
2017,11,26,14,0,837.0,94.0,2.1,25.0,552.0,268.08,175.96
2017,11,26,14,15,823.5,92.0,2.05,24.5,521.5,218.25,134.37
2017,11,26,14,30,810.0,90.0,2.0,24.0,491.0,168.77,96.09
2017,11,26,14,45,771.5,92.0,2.0,24.0,451.5,121.31,66.89
2017,11,26,15,0,733.0,94.0,2.0,24.0,412.0,70.88,55.06
2017,11,26,15,15,704.5,89.5,1.8,23.5,370.0,62.51,48.22
2017,11,26,15,30,676.0,85.0,1.6,23.0,328.0,60.81,46.97
2017,11,26,15,45,637.0,78.5,1.45,23.0,282.5,57.47,44.16
2017,11,26,16,0,598.0,72.0,1.3,23.0,237.0,54.08,41.23
2017,11,26,16,15,536.0,63.5,1.2,22.0,190.5,48.83,36.73
2017,11,26,16,30,474.0,55.0,1.1,21.0,144.0,43.47,31.94
2017,11,26,16,45,377.5,43.0,1.05,20.0,100.0,34.68,23.93
2017,11,26,17,0,281.0,31.0,1.0,19.0,56.0,25.59,14.46
2017,11,26,17,15,140.5,15.5,1.05,18.5,28.0,14.1,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,104.0,12.5,0.9,10.5,19.0,67.07,0.0
2017,11,27,7,30,208.0,25.0,1.0,11.0,38.0,175.56,91.02
2017,11,27,7,45,318.5,38.0,1.1,12.0,79.5,269.49,214.86
2017,11,27,8,0,429.0,51.0,1.2,13.0,121.0,360.05,294.3
2017,11,27,8,15,499.0,60.5,1.3,13.5,168.0,425.02,349.56
2017,11,27,8,30,569.0,70.0,1.4,14.0,215.0,490.83,403.11
2017,11,27,8,45,616.0,76.0,1.5,15.0,261.5,537.16,438.63
2017,11,27,9,0,663.0,82.0,1.6,16.0,308.0,582.25,471.78
2017,11,27,9,15,695.0,87.0,1.85,17.0,351.0,613.99,494.52
2017,11,27,9,30,727.0,92.0,2.1,18.0,394.0,643.41,514.89
2017,11,27,9,45,515.5,145.5,2.4,19.0,369.5,545.86,436.74
2017,11,27,10,0,304.0,199.0,2.7,20.0,345.0,438.14,349.81
2017,11,27,10,15,238.0,222.0,2.75,20.5,341.0,399.17,317.66
2017,11,27,10,30,172.0,245.0,2.8,21.0,337.0,371.5,293.73
2017,11,27,10,45,260.5,244.0,2.85,21.5,391.0,433.71,341.63
2017,11,27,11,0,349.0,243.0,2.9,22.0,445.0,481.85,377.52
2017,11,27,11,15,342.5,255.5,2.95,22.0,458.0,478.13,373.35
2017,11,27,11,30,336.0,268.0,3.0,22.0,471.0,473.01,368.38
2017,11,27,11,45,612.0,181.5,3.05,22.5,558.5,551.1,427.88
2017,11,27,12,0,888.0,95.0,3.1,23.0,646.0,599.58,462.69
2017,11,27,12,15,668.5,170.0,3.1,23.0,585.5,522.27,401.52
2017,11,27,12,30,449.0,245.0,3.1,23.0,525.0,448.25,343.83
2017,11,27,12,45,399.0,254.0,3.15,23.5,500.5,407.66,311.32
2017,11,27,13,0,349.0,263.0,3.2,24.0,476.0,372.74,282.99
2017,11,27,13,15,608.5,178.5,3.2,24.0,538.5,381.52,284.1
2017,11,27,13,30,868.0,94.0,3.2,24.0,601.0,364.98,262.13
2017,11,27,13,45,858.0,93.0,3.2,24.5,577.5,317.01,219.4
2017,11,27,14,0,848.0,92.0,3.2,25.0,554.0,268.49,176.55
2017,11,27,14,15,834.5,89.5,3.2,24.5,523.5,217.81,134.01
2017,11,27,14,30,821.0,87.0,3.2,24.0,493.0,167.45,94.85
2017,11,27,14,45,801.0,84.5,3.2,24.0,456.0,117.18,62.74
2017,11,27,15,0,781.0,82.0,3.2,24.0,419.0,68.42,53.01
2017,11,27,15,15,753.5,78.0,2.95,23.5,376.5,59.83,45.94
2017,11,27,15,30,726.0,74.0,2.7,23.0,334.0,52.81,40.1
2017,11,27,15,45,687.5,69.0,2.45,23.0,288.0,50.33,38.01
2017,11,27,16,0,649.0,64.0,2.2,23.0,242.0,47.83,35.85
2017,11,27,16,15,587.5,57.0,2.0,22.0,194.5,43.58,32.19
2017,11,27,16,30,526.0,50.0,1.8,21.0,147.0,39.26,28.3
2017,11,27,16,45,427.5,39.5,1.6,20.0,102.5,31.64,21.32
2017,11,27,17,0,329.0,29.0,1.4,19.0,58.0,23.81,12.99
2017,11,27,17,15,164.5,14.5,1.5,18.5,29.0,13.19,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,127.0,11.5,1.55,10.5,19.5,78.16,0.0
2017,11,28,7,30,254.0,23.0,1.8,11.0,39.0,197.94,91.25
2017,11,28,7,45,377.5,33.5,2.1,12.0,81.5,299.07,238.68
2017,11,28,8,0,501.0,44.0,2.4,13.0,124.0,395.82,325.27
2017,11,28,8,15,571.5,51.0,2.45,14.0,172.0,459.02,379.34
2017,11,28,8,30,642.0,58.0,2.5,15.0,220.0,523.16,431.36
2017,11,28,8,45,690.0,62.0,2.6,16.0,267.5,564.23,463.28
2017,11,28,9,0,738.0,66.0,2.7,17.0,315.0,609.08,496.37
2017,11,28,9,15,767.5,69.5,3.15,18.0,358.5,638.53,517.51
2017,11,28,9,30,797.0,73.0,3.6,19.0,402.0,665.4,536.17
2017,11,28,9,45,820.0,75.0,4.1,20.0,441.0,683.05,547.62
2017,11,28,10,0,843.0,77.0,4.6,21.0,480.0,697.57,556.96
2017,11,28,10,15,857.0,79.0,4.6,21.5,512.5,702.44,558.27
2017,11,28,10,30,871.0,81.0,4.6,22.0,545.0,703.89,557.14
2017,11,28,10,45,599.0,164.0,4.65,22.5,490.0,595.25,469.63
2017,11,28,11,0,327.0,247.0,4.7,23.0,435.0,470.9,370.0
2017,11,28,11,15,617.0,165.5,4.65,23.5,533.0,578.14,453.47
2017,11,28,11,30,907.0,84.0,4.6,24.0,631.0,653.42,509.43
2017,11,28,11,45,905.0,86.5,4.6,24.5,639.5,628.67,487.57
2017,11,28,12,0,903.0,89.0,4.6,25.0,648.0,601.07,463.82
2017,11,28,12,15,903.5,89.0,4.6,25.0,649.0,569.7,437.85
2017,11,28,12,30,904.0,89.0,4.6,25.0,650.0,535.68,409.33
2017,11,28,12,45,899.5,89.5,4.6,25.5,642.0,497.32,376.15
2017,11,28,13,0,895.0,90.0,4.6,26.0,634.0,456.97,340.84
2017,11,28,13,15,889.0,89.0,4.5,26.0,618.5,412.96,302.59
2017,11,28,13,30,883.0,88.0,4.4,26.0,603.0,367.51,262.55
2017,11,28,13,45,871.5,87.5,4.35,26.0,579.0,315.62,217.33
2017,11,28,14,0,860.0,87.0,4.3,26.0,555.0,266.7,174.47
2017,11,28,14,15,846.0,85.0,4.2,26.0,524.0,215.89,131.49
2017,11,28,14,30,832.0,83.0,4.1,26.0,493.0,165.4,92.15
2017,11,28,14,45,805.0,82.5,4.0,26.0,454.5,115.76,61.05
2017,11,28,15,0,778.0,82.0,3.9,26.0,416.0,68.34,52.51
2017,11,28,15,15,750.0,78.0,3.5,25.5,374.0,59.86,45.58
2017,11,28,15,30,722.0,74.0,3.1,25.0,332.0,52.83,39.77
2017,11,28,15,45,678.5,69.5,2.75,24.5,285.5,50.71,38.09
2017,11,28,16,0,635.0,65.0,2.4,24.0,239.0,48.61,36.35
2017,11,28,16,15,571.5,58.0,2.15,23.0,191.5,44.38,32.73
2017,11,28,16,30,508.0,51.0,1.9,22.0,144.0,40.11,28.89
2017,11,28,16,45,402.5,40.5,1.65,21.0,100.0,32.52,21.95
2017,11,28,17,0,297.0,30.0,1.4,20.0,56.0,24.73,13.57
2017,11,28,17,15,148.5,15.0,1.45,19.5,28.0,13.64,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.5,3.5,11.0,17.0,58.75,0.0
2017,11,29,7,30,182.0,23.0,3.7,11.0,34.0,155.37,59.12
2017,11,29,7,45,306.0,35.5,3.9,11.5,75.0,257.86,206.14
2017,11,29,8,0,430.0,48.0,4.1,12.0,116.0,355.14,294.85
2017,11,29,8,15,504.0,57.0,4.15,12.5,163.0,421.64,353.51
2017,11,29,8,30,578.0,66.0,4.2,13.0,210.0,489.24,410.62
2017,11,29,8,45,630.0,71.0,4.3,14.0,257.0,537.62,449.43
2017,11,29,9,0,682.0,76.0,4.4,15.0,304.0,584.95,485.8
2017,11,29,9,15,714.5,80.5,4.3,15.5,347.5,616.56,508.7
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,645.88,529.04
2017,11,29,9,45,772.5,87.5,4.1,16.5,430.0,662.23,539.2
2017,11,29,10,0,798.0,90.0,4.0,17.0,469.0,679.12,549.39
2017,11,29,10,15,814.0,92.5,3.9,17.5,501.5,686.1,551.8
2017,11,29,10,30,830.0,95.0,3.8,18.0,534.0,689.72,551.62
2017,11,29,10,45,843.0,96.0,3.7,18.5,560.0,686.22,546.09
2017,11,29,11,0,856.0,97.0,3.6,19.0,586.0,679.26,537.96
2017,11,29,11,15,863.0,98.0,3.5,19.5,603.5,664.96,524.29
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,647.36,508.12
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,624.48,488.1
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,598.45,465.49
2017,11,29,12,15,885.0,97.5,3.25,21.0,643.5,567.62,439.77
2017,11,29,12,30,886.0,98.0,3.2,21.0,645.0,534.13,411.52
2017,11,29,12,45,885.5,96.5,3.15,21.5,638.0,495.58,378.1
2017,11,29,13,0,885.0,95.0,3.1,22.0,631.0,454.84,342.37
2017,11,29,13,15,879.5,94.0,3.0,22.0,616.0,410.68,303.91
2017,11,29,13,30,874.0,93.0,2.9,22.0,601.0,365.09,263.61
2017,11,29,13,45,867.5,91.0,2.85,22.0,578.0,317.15,221.04
2017,11,29,14,0,861.0,89.0,2.8,22.0,555.0,268.33,177.79
2017,11,29,14,15,848.0,86.5,2.65,22.0,525.0,217.29,134.19
2017,11,29,14,30,835.0,84.0,2.5,22.0,495.0,166.48,94.17
2017,11,29,14,45,820.5,80.5,2.45,22.0,458.5,115.23,61.05
2017,11,29,15,0,806.0,77.0,2.4,22.0,422.0,64.86,50.4
