Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,15,779.0,73.5,2.15,21.5,380.0,56.48,43.44
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,54.89,42.25
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,51.57,39.43
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,48.2,36.49
2017,11,29,16,15,619.5,53.0,1.25,20.0,197.5,40.45,29.76
2017,11,29,16,30,558.0,47.0,1.1,19.0,149.0,36.82,26.44
2017,11,29,16,45,457.0,37.5,1.0,18.5,104.0,29.97,20.04
2017,11,29,17,0,356.0,28.0,0.9,18.0,59.0,22.96,12.3
2017,11,29,17,15,178.0,14.0,0.9,17.5,29.5,12.73,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,108.0,10.5,1.25,9.5,17.0,66.61,0.0
2017,11,30,7,30,216.0,21.0,1.5,10.0,34.0,170.99,50.1
2017,11,30,7,45,335.0,33.0,1.75,11.0,75.0,271.58,215.16
2017,11,30,8,0,454.0,45.0,2.0,12.0,116.0,365.51,300.5
2017,11,30,8,15,526.5,53.0,2.05,12.5,162.5,430.03,356.63
2017,11,30,8,30,599.0,61.0,2.1,13.0,209.0,495.65,411.04
2017,11,30,8,45,643.5,67.5,2.15,14.0,255.0,540.95,446.28
2017,11,30,9,0,688.0,74.0,2.2,15.0,301.0,585.08,479.02
2017,11,30,9,15,719.5,78.0,2.0,16.0,344.5,615.43,498.71
2017,11,30,9,30,751.0,82.0,1.8,17.0,388.0,640.14,513.26
2017,11,30,9,45,559.0,133.0,1.6,18.0,372.5,559.18,445.68
2017,11,30,10,0,367.0,184.0,1.4,19.0,357.0,463.94,368.11
2017,11,30,10,15,329.5,205.0,1.4,19.5,368.5,454.61,359.26
2017,11,30,10,30,292.0,226.0,1.4,20.0,380.0,443.78,348.72
2017,11,30,10,45,275.0,241.0,1.4,21.0,391.5,439.38,342.86
2017,11,30,11,0,258.0,256.0,1.4,22.0,403.0,433.92,336.26
2017,11,30,11,15,231.0,268.0,1.4,22.0,402.5,409.77,317.14
2017,11,30,11,30,204.0,280.0,1.4,22.0,402.0,394.9,305.0
2017,11,30,11,45,173.5,285.5,1.45,22.5,390.5,372.03,286.51
2017,11,30,12,0,143.0,291.0,1.5,23.0,379.0,350.12,268.87
2017,11,30,12,15,259.5,275.5,1.5,23.0,435.0,392.35,300.57
2017,11,30,12,30,376.0,260.0,1.5,23.0,491.0,421.22,320.72
2017,11,30,12,45,370.5,258.0,1.5,23.5,483.5,397.36,300.64
2017,11,30,13,0,365.0,256.0,1.5,24.0,476.0,373.0,280.32
2017,11,30,13,15,360.5,251.5,1.5,24.0,464.5,346.56,258.75
2017,11,30,13,30,356.0,247.0,1.5,24.0,453.0,319.8,236.66
2017,11,30,13,45,596.5,170.0,1.5,24.0,499.5,302.5,214.56
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,266.06,174.52
2017,11,30,14,15,822.5,91.0,1.55,24.0,515.5,216.41,132.97
2017,11,30,14,30,808.0,89.0,1.6,24.0,485.0,167.17,94.89
2017,11,30,14,45,779.5,88.5,1.7,24.0,447.0,118.82,64.75
2017,11,30,15,0,751.0,88.0,1.8,24.0,409.0,66.85,51.66
2017,11,30,15,15,722.0,84.0,1.7,23.5,367.5,58.77,45.04
2017,11,30,15,30,693.0,80.0,1.6,23.0,326.0,57.28,43.95
2017,11,30,15,45,651.5,74.0,1.55,23.0,280.5,54.16,41.32
2017,11,30,16,0,610.0,68.0,1.5,23.0,235.0,51.01,38.58
2017,11,30,16,15,547.0,60.5,1.4,21.5,188.0,46.47,34.75
2017,11,30,16,30,484.0,53.0,1.3,20.0,141.0,41.86,30.66
2017,11,30,16,45,384.5,41.5,1.25,19.0,98.0,33.44,22.93
2017,11,30,17,0,285.0,30.0,1.2,18.0,55.0,24.75,13.64
2017,11,30,17,15,142.5,15.0,1.3,17.5,27.5,13.64,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,75.5,11.0,1.05,9.5,15.0,49.72,0.0
2017,12,1,7,30,151.0,22.0,1.2,10.0,30.0,134.13,23.23
2017,12,1,7,45,266.0,36.5,1.35,11.0,69.5,234.06,183.85
2017,12,1,8,0,381.0,51.0,1.5,12.0,109.0,325.4,266.74
2017,12,1,8,15,363.5,69.5,1.4,12.5,141.0,342.97,283.76
2017,12,1,8,30,346.0,88.0,1.3,13.0,173.0,358.05,296.83
2017,12,1,8,45,404.0,94.0,1.25,13.5,212.5,405.99,335.87
2017,12,1,9,0,462.0,100.0,1.2,14.0,252.0,454.36,373.43
2017,12,1,9,15,580.5,98.0,1.1,15.0,315.0,541.11,438.34
2017,12,1,9,30,699.0,96.0,1.0,16.0,378.0,622.32,495.69
2017,12,1,9,45,725.0,99.5,0.9,17.5,416.5,643.07,505.11
2017,12,1,10,0,751.0,103.0,0.8,19.0,455.0,660.94,512.54
2017,12,1,10,15,767.5,105.5,0.85,19.5,487.0,667.98,515.64
2017,12,1,10,30,784.0,108.0,0.9,20.0,519.0,671.85,516.52
2017,12,1,10,45,797.5,109.5,1.0,21.0,544.5,667.28,511.04
2017,12,1,11,0,811.0,111.0,1.1,22.0,570.0,661.88,504.85
2017,12,1,11,15,818.0,112.5,1.1,22.5,587.5,648.92,493.22
2017,12,1,11,30,825.0,114.0,1.1,23.0,605.0,632.79,479.29
2017,12,1,11,45,846.5,107.0,1.15,23.5,618.0,613.63,463.7
2017,12,1,12,0,868.0,100.0,1.2,24.0,631.0,590.71,445.07
2017,12,1,12,15,868.5,100.0,1.2,24.0,632.0,559.79,420.63
2017,12,1,12,30,869.0,100.0,1.2,24.0,633.0,526.3,393.81
2017,12,1,12,45,866.5,99.5,1.2,24.0,626.0,488.58,363.24
2017,12,1,13,0,864.0,99.0,1.2,24.0,619.0,448.83,330.38
2017,12,1,13,15,858.0,98.0,1.15,24.0,604.0,405.5,293.86
2017,12,1,13,30,852.0,97.0,1.1,24.0,589.0,360.84,255.58
2017,12,1,13,45,842.0,95.5,1.1,24.5,565.5,313.51,214.53
2017,12,1,14,0,832.0,94.0,1.1,25.0,542.0,265.67,173.16
2017,12,1,14,15,770.5,99.0,1.1,24.5,496.5,213.89,132.55
2017,12,1,14,30,709.0,104.0,1.1,24.0,451.0,161.74,94.56
2017,12,1,14,45,732.5,95.0,1.1,24.0,429.5,115.17,63.27
2017,12,1,15,0,756.0,86.0,1.1,24.0,408.0,71.55,55.62
2017,12,1,15,15,727.5,82.0,1.0,23.5,366.5,57.38,43.84
2017,12,1,15,30,699.0,78.0,0.9,23.0,325.0,55.82,42.7
2017,12,1,15,45,658.5,72.5,0.8,23.0,280.0,53.05,40.37
2017,12,1,16,0,618.0,67.0,0.7,23.0,235.0,50.26,37.94
2017,12,1,16,15,556.0,59.5,0.75,22.0,188.5,45.68,34.01
2017,12,1,16,30,494.0,52.0,0.8,21.0,142.0,41.03,29.82
2017,12,1,16,45,394.0,41.0,0.9,20.0,98.5,33.02,22.47
2017,12,1,17,0,294.0,30.0,1.0,19.0,55.0,24.78,13.56
2017,12,1,17,15,147.0,15.0,1.05,18.5,27.5,13.64,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,87.5,10.0,1.15,11.5,14.5,54.93,0.0
2017,12,2,7,30,175.0,20.0,1.3,12.0,29.0,143.8,5.54
2017,12,2,7,45,297.5,33.5,1.5,13.0,69.0,248.36,192.58
2017,12,2,8,0,420.0,47.0,1.7,14.0,109.0,344.42,280.02
2017,12,2,8,15,320.5,70.5,1.65,14.5,128.5,316.5,260.23
2017,12,2,8,30,221.0,94.0,1.6,15.0,148.0,271.71,224.35
2017,12,2,8,45,250.5,109.0,1.6,16.0,181.5,308.71,254.69
2017,12,2,9,0,280.0,124.0,1.6,17.0,215.0,345.7,283.48
2017,12,2,9,15,287.5,141.5,1.85,17.5,246.5,370.12,302.14
2017,12,2,9,30,295.0,159.0,2.1,18.0,278.0,393.15,319.33
2017,12,2,9,45,535.0,127.0,2.35,19.0,367.5,533.57,429.72
2017,12,2,10,0,775.0,95.0,2.6,20.0,457.0,664.15,527.48
2017,12,2,10,15,792.0,98.0,2.6,20.5,489.5,672.63,530.4
2017,12,2,10,30,809.0,101.0,2.6,21.0,522.0,677.79,531.66
2017,12,2,10,45,598.5,164.5,2.6,22.0,484.5,586.93,458.69
2017,12,2,11,0,388.0,228.0,2.6,23.0,447.0,489.96,381.48
2017,12,2,11,15,445.0,220.0,2.55,23.0,478.0,514.67,399.74
2017,12,2,11,30,502.0,212.0,2.5,23.0,509.0,526.62,407.66
2017,12,2,11,45,544.0,200.5,2.5,23.5,527.5,522.17,402.56
2017,12,2,12,0,586.0,189.0,2.5,24.0,546.0,513.95,394.44
2017,12,2,12,15,733.5,143.0,2.5,24.0,591.0,528.47,403.77
2017,12,2,12,30,881.0,97.0,2.5,24.0,636.0,528.78,401.2
2017,12,2,12,45,877.0,97.0,2.5,24.5,629.0,490.54,368.56
2017,12,2,13,0,873.0,97.0,2.5,25.0,622.0,450.35,334.0
2017,12,2,13,15,867.0,96.5,2.45,25.0,606.5,407.21,297.07
2017,12,2,13,30,861.0,96.0,2.4,25.0,591.0,362.7,258.36
2017,12,2,13,45,850.5,94.5,2.4,25.0,568.0,314.91,216.82
2017,12,2,14,0,840.0,93.0,2.4,25.0,545.0,266.64,174.91
2017,12,2,14,15,826.0,91.0,2.35,25.0,515.0,217.07,133.26
2017,12,2,14,30,812.0,89.0,2.3,25.0,485.0,167.86,95.09
2017,12,2,14,45,793.5,85.5,2.25,25.0,448.5,117.71,63.14
2017,12,2,15,0,775.0,82.0,2.2,25.0,412.0,68.89,53.18
2017,12,2,15,15,747.0,78.0,1.95,24.5,370.5,60.02,45.91
2017,12,2,15,30,719.0,74.0,1.7,24.0,329.0,52.95,40.06
2017,12,2,15,45,679.5,69.0,1.45,23.5,283.5,50.45,38.05
2017,12,2,16,0,640.0,64.0,1.2,23.0,238.0,47.94,35.94
2017,12,2,16,15,578.0,57.0,1.1,22.0,191.0,43.67,32.27
2017,12,2,16,30,516.0,50.0,1.0,21.0,144.0,39.35,28.37
2017,12,2,16,45,413.5,39.5,0.95,20.5,100.0,31.71,21.31
2017,12,2,17,0,311.0,29.0,0.9,20.0,56.0,23.86,12.76
2017,12,2,17,15,155.5,14.5,0.95,19.5,28.0,13.19,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.35,15.0,2.0,1.82,0.0
2017,12,3,7,30,0.0,4.0,1.5,15.0,4.0,3.5,0.0
2017,12,3,7,45,0.0,10.0,1.7,15.5,10.0,8.78,1.27
2017,12,3,8,0,0.0,16.0,1.9,16.0,16.0,14.06,6.08
2017,12,3,8,15,0.0,23.5,1.9,16.5,23.5,20.67,11.84
2017,12,3,8,30,0.0,31.0,1.9,17.0,31.0,27.3,17.55
2017,12,3,8,45,0.0,39.0,1.95,17.5,39.0,34.37,23.57
2017,12,3,9,0,0.0,47.0,2.0,18.0,47.0,41.46,29.51
2017,12,3,9,15,5.5,96.0,2.05,18.5,98.0,91.7,71.56
2017,12,3,9,30,11.0,145.0,2.1,19.0,149.0,145.5,115.56
2017,12,3,9,45,5.5,92.0,2.2,20.0,94.0,86.12,66.1
2017,12,3,10,0,0.0,39.0,2.3,21.0,39.0,34.41,22.98
2017,12,3,10,15,0.0,42.0,2.35,21.5,42.0,37.07,25.1
2017,12,3,10,30,0.0,45.0,2.4,22.0,45.0,39.74,27.17
2017,12,3,10,45,6.5,123.5,2.45,22.5,127.5,115.03,88.35
2017,12,3,11,0,13.0,202.0,2.5,23.0,210.0,192.76,149.76
2017,12,3,11,15,6.5,107.0,2.5,23.0,111.0,99.25,75.05
2017,12,3,11,30,0.0,12.0,2.5,23.0,12.0,10.59,3.02
2017,12,3,11,45,0.0,12.0,2.5,23.5,12.0,10.59,3.01
2017,12,3,12,0,0.0,12.0,2.5,24.0,12.0,10.59,2.99
2017,12,3,12,15,0.0,61.0,2.5,24.0,61.0,53.98,38.25
2017,12,3,12,30,0.0,110.0,2.5,24.0,110.0,97.44,73.14
2017,12,3,12,45,147.5,189.0,2.5,24.0,277.5,235.53,181.43
2017,12,3,13,0,295.0,268.0,2.5,24.0,445.0,353.93,269.18
2017,12,3,13,15,337.5,252.0,2.55,24.0,449.5,338.38,254.71
2017,12,3,13,30,380.0,236.0,2.6,24.0,454.0,318.91,237.02
2017,12,3,13,45,288.0,240.5,2.65,24.0,402.0,273.83,202.82
2017,12,3,14,0,196.0,245.0,2.7,24.0,350.0,239.4,178.01
2017,12,3,14,15,266.0,221.5,2.8,24.0,355.5,216.39,156.63
2017,12,3,14,30,336.0,198.0,2.9,24.0,361.0,189.46,132.77
2017,12,3,14,45,390.5,172.0,3.0,24.0,348.0,147.82,101.11
2017,12,3,15,0,445.0,146.0,3.1,24.0,335.0,104.45,83.54
2017,12,3,15,15,423.5,135.0,3.0,23.5,300.5,93.66,74.78
2017,12,3,15,30,402.0,124.0,2.9,23.0,266.0,87.52,69.85
2017,12,3,15,45,379.5,109.5,2.85,23.0,229.0,78.67,62.35
2017,12,3,16,0,357.0,95.0,2.8,23.0,192.0,69.5,54.45
2017,12,3,16,15,317.0,80.0,2.5,22.5,153.5,59.53,45.81
2017,12,3,16,30,277.0,65.0,2.2,22.0,115.0,49.22,36.65
2017,12,3,16,45,213.0,48.0,1.95,21.5,79.5,36.91,25.55
2017,12,3,17,0,149.0,31.0,1.7,21.0,44.0,24.19,12.91
2017,12,3,17,15,74.5,15.5,1.8,20.5,22.0,14.1,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,57.0,9.5,3.35,19.0,12.0,38.24,0.0
2017,12,4,7,30,114.0,19.0,3.5,19.0,24.0,105.7,0.0
2017,12,4,7,45,238.0,33.0,3.65,19.5,61.5,211.68,157.99
2017,12,4,8,0,362.0,47.0,3.8,20.0,99.0,307.09,245.59
2017,12,4,8,15,440.0,56.0,3.9,20.5,143.0,374.16,303.59
2017,12,4,8,30,518.0,65.0,4.0,21.0,187.0,442.53,360.35
2017,12,4,8,45,575.0,70.0,4.1,21.5,232.5,493.03,401.03
2017,12,4,9,0,632.0,75.0,4.2,22.0,278.0,542.78,439.61
2017,12,4,9,15,666.0,79.5,4.45,22.5,320.0,574.94,463.76
2017,12,4,9,30,700.0,84.0,4.7,23.0,362.0,605.03,485.86
2017,12,4,9,45,469.0,142.5,4.95,23.5,336.5,503.6,403.37
2017,12,4,10,0,238.0,201.0,5.2,24.0,311.0,391.89,311.81
2017,12,4,10,15,242.0,215.0,5.3,24.5,333.5,403.89,320.03
2017,12,4,10,30,246.0,229.0,5.4,25.0,356.0,414.56,326.81
2017,12,4,10,45,123.0,126.0,5.55,25.5,189.5,207.81,163.55
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,20.29,10.8
2017,12,4,11,15,2.5,105.5,5.65,26.0,107.5,95.35,71.24
2017,12,4,11,30,5.0,188.0,5.6,26.0,192.0,172.05,131.9
2017,12,4,11,45,161.0,228.0,5.55,26.5,326.0,310.27,240.93
2017,12,4,12,0,317.0,268.0,5.5,27.0,460.0,431.03,332.22
2017,12,4,12,15,233.5,278.5,5.4,27.0,420.0,376.83,289.29
2017,12,4,12,30,150.0,289.0,5.3,27.0,380.0,332.33,254.41
2017,12,4,12,45,262.5,270.0,5.25,27.5,427.5,358.51,272.8
2017,12,4,13,0,375.0,251.0,5.2,28.0,475.0,372.72,280.55
2017,12,4,13,15,223.0,253.0,5.1,28.0,385.5,297.38,223.49
2017,12,4,13,30,71.0,255.0,5.0,28.0,296.0,236.62,178.97
2017,12,4,13,45,71.0,245.5,4.9,28.0,285.0,222.31,167.69
2017,12,4,14,0,71.0,236.0,4.8,28.0,274.0,207.93,156.31
2017,12,4,14,15,428.0,161.5,4.65,28.0,371.0,197.75,133.66
2017,12,4,14,30,785.0,87.0,4.5,28.0,468.0,163.38,91.89
2017,12,4,14,45,764.5,84.5,4.4,28.0,432.5,115.47,61.54
2017,12,4,15,0,744.0,82.0,4.3,28.0,397.0,69.1,44.81
2017,12,4,15,15,716.0,78.0,3.95,27.5,356.5,54.46,40.64
2017,12,4,15,30,688.0,74.0,3.6,27.0,316.0,52.8,39.41
2017,12,4,15,45,646.0,69.0,3.3,27.0,272.0,50.3,37.33
2017,12,4,16,0,604.0,64.0,3.0,27.0,228.0,47.8,35.18
2017,12,4,16,15,541.5,57.0,2.65,26.0,182.5,43.55,31.57
2017,12,4,16,30,479.0,50.0,2.3,25.0,137.0,39.25,27.74
2017,12,4,16,45,378.5,39.5,2.0,24.0,95.0,31.64,20.86
2017,12,4,17,0,278.0,29.0,1.7,23.0,53.0,23.82,12.49
2017,12,4,17,15,139.0,14.5,1.85,22.5,26.5,13.19,0.0
2017,12,4,17,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,6.1,12.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,6.3,12.0,11.0,9.68,0.0
2017,12,5,7,45,2.0,29.5,6.5,11.5,30.0,30.54,18.3
2017,12,5,8,0,4.0,48.0,6.7,11.0,49.0,51.48,37.83
2017,12,5,8,15,16.5,68.0,6.7,11.0,72.0,79.81,63.07
2017,12,5,8,30,29.0,88.0,6.7,11.0,95.0,116.5,95.39
2017,12,5,8,45,39.5,107.0,6.75,11.0,118.5,142.67,118.36
2017,12,5,9,0,50.0,126.0,6.8,11.0,142.0,168.66,140.84
2017,12,5,9,15,63.0,145.5,6.75,11.5,168.5,196.75,164.51
2017,12,5,9,30,76.0,165.0,6.7,12.0,195.0,224.47,187.46
2017,12,5,9,45,166.5,180.0,6.65,12.5,254.0,311.53,261.19
2017,12,5,10,0,257.0,195.0,6.6,13.0,313.0,398.04,332.53
2017,12,5,10,15,156.5,207.0,6.6,13.0,280.5,324.83,269.63
2017,12,5,10,30,56.0,219.0,6.6,13.0,248.0,253.57,208.2
2017,12,5,10,45,56.5,230.5,6.6,13.5,261.0,261.72,214.14
2017,12,5,11,0,57.0,242.0,6.6,14.0,274.0,269.51,219.64
2017,12,5,11,15,57.5,250.0,6.6,14.5,283.0,273.37,221.96
2017,12,5,11,30,58.0,258.0,6.6,15.0,292.0,276.91,224.02
2017,12,5,11,45,29.0,194.0,6.65,15.5,211.0,195.03,156.48
2017,12,5,12,0,0.0,130.0,6.7,16.0,130.0,115.46,90.48
2017,12,5,12,15,0.0,130.5,6.65,16.0,130.5,115.7,90.71
2017,12,5,12,30,0.0,131.0,6.6,16.0,131.0,115.94,90.9
2017,12,5,12,45,0.0,130.0,6.55,16.5,130.0,114.85,89.85
2017,12,5,13,0,0.0,129.0,6.5,17.0,129.0,113.76,88.82
2017,12,5,13,15,0.0,85.5,6.45,17.0,85.5,75.75,57.5
2017,12,5,13,30,0.0,42.0,6.4,17.0,42.0,37.11,25.42
2017,12,5,13,45,0.0,55.5,6.4,17.0,55.5,49.07,35.46
2017,12,5,14,0,0.0,69.0,6.4,17.0,69.0,61.04,45.51
2017,12,5,14,15,0.0,94.5,6.4,17.0,94.5,83.36,64.2
2017,12,5,14,30,0.0,120.0,6.4,17.0,120.0,103.95,81.46
2017,12,5,14,45,0.0,111.0,6.4,17.0,111.0,96.07,75.07
2017,12,5,15,0,0.0,102.0,6.4,17.0,102.0,88.21,68.68
2017,12,5,15,15,0.0,91.5,6.35,16.5,91.5,79.43,64.55
2017,12,5,15,30,0.0,81.0,6.3,16.0,81.0,70.61,57.03
2017,12,5,15,45,0.0,70.0,6.3,16.0,70.0,61.32,48.87
2017,12,5,16,0,0.0,59.0,6.3,16.0,59.0,51.94,40.54
2017,12,5,16,15,0.0,47.0,6.05,15.5,47.0,41.49,31.2
2017,12,5,16,30,0.0,35.0,5.8,15.0,35.0,30.86,21.59
2017,12,5,16,45,0.0,24.0,5.6,14.5,24.0,21.13,12.68
2017,12,5,17,0,0.0,13.0,5.4,14.0,13.0,11.42,3.34
2017,12,5,17,15,0.0,6.5,5.3,13.5,6.5,5.91,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.9,5.0,0.5,0.44,0.0
2017,12,6,8,0,0.0,1.0,3.9,5.0,1.0,0.88,0.0
2017,12,6,8,15,0.0,2.0,3.9,5.0,2.0,1.75,0.0
2017,12,6,8,30,0.0,3.0,3.9,5.0,3.0,2.63,0.0
2017,12,6,8,45,0.0,3.5,3.9,5.5,3.5,3.07,0.0
2017,12,6,9,0,0.0,4.0,3.9,6.0,4.0,3.51,0.0
2017,12,6,9,15,0.0,55.0,3.95,6.0,55.0,48.56,37.25
2017,12,6,9,30,0.0,106.0,4.0,6.0,106.0,97.1,79.54
2017,12,6,9,45,0.0,108.0,4.1,6.0,108.0,98.04,80.14
2017,12,6,10,0,0.0,110.0,4.2,6.0,110.0,99.27,81.02
2017,12,6,10,15,0.0,70.5,4.2,6.0,70.5,62.35,48.87
2017,12,6,10,30,0.0,31.0,4.2,6.0,31.0,27.35,18.3
2017,12,6,10,45,0.5,101.0,4.2,6.0,101.5,90.19,72.79
2017,12,6,11,0,1.0,171.0,4.2,6.0,172.0,155.53,128.45
2017,12,6,11,15,1.5,173.5,4.25,6.0,174.5,157.35,129.75
2017,12,6,11,30,2.0,176.0,4.3,6.0,177.0,159.21,131.2
2017,12,6,11,45,1.0,147.0,4.35,6.5,147.5,131.6,107.48
2017,12,6,12,0,0.0,118.0,4.4,7.0,118.0,104.74,84.44
2017,12,6,12,15,0.0,92.0,4.5,7.0,92.0,81.55,64.66
2017,12,6,12,30,0.0,66.0,4.6,7.0,66.0,58.42,44.84
2017,12,6,12,45,0.0,69.5,4.7,7.0,69.5,61.53,47.53
2017,12,6,13,0,0.0,73.0,4.8,7.0,73.0,64.63,50.23
2017,12,6,13,15,0.0,89.0,4.85,7.0,89.0,78.86,62.49
2017,12,6,13,30,0.0,105.0,4.9,7.0,105.0,92.71,74.42
2017,12,6,13,45,0.0,101.0,5.0,7.0,101.0,89.16,71.47
2017,12,6,14,0,0.0,97.0,5.1,7.0,97.0,85.62,68.55
2017,12,6,14,15,0.0,80.5,5.05,7.0,80.5,71.25,56.28
2017,12,6,14,30,0.0,64.0,5.0,7.0,64.0,56.58,43.69
2017,12,6,14,45,3.0,106.0,5.0,7.0,107.5,92.3,74.65
2017,12,6,15,0,6.0,148.0,5.0,7.0,151.0,122.48,100.88
2017,12,6,15,15,3.0,134.0,4.9,6.5,135.5,111.07,95.74
2017,12,6,15,30,0.0,120.0,4.8,6.0,120.0,99.84,85.9
2017,12,6,15,45,0.0,103.5,4.75,6.0,103.5,86.7,74.02
2017,12,6,16,0,0.0,87.0,4.7,6.0,87.0,73.4,61.84
2017,12,6,16,15,0.0,69.5,4.5,6.0,69.5,59.2,48.67
2017,12,6,16,30,0.0,52.0,4.3,6.0,52.0,44.83,35.18
2017,12,6,16,45,0.0,36.0,4.1,6.0,36.0,31.44,22.46
2017,12,6,17,0,0.0,20.0,3.9,6.0,20.0,17.62,8.65
2017,12,6,17,15,0.0,10.0,3.65,5.5,10.0,9.1,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.91,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.82,0.0
2017,12,7,7,45,0.0,5.5,2.15,6.0,5.5,4.82,0.0
2017,12,7,8,0,0.0,9.0,2.3,6.0,9.0,7.9,1.13
2017,12,7,8,15,0.0,13.0,2.35,6.0,13.0,11.41,4.35
2017,12,7,8,30,0.0,17.0,2.4,6.0,17.0,14.94,7.55
2017,12,7,8,45,0.0,21.0,2.5,6.0,21.0,18.47,10.73
2017,12,7,9,0,0.0,25.0,2.6,6.0,25.0,22.0,13.87
2017,12,7,9,15,0.0,37.5,2.7,6.0,37.5,33.05,23.61
2017,12,7,9,30,0.0,50.0,2.8,6.0,50.0,44.13,33.29
2017,12,7,9,45,0.0,58.0,2.95,6.5,58.0,51.23,39.35
2017,12,7,10,0,0.0,66.0,3.1,7.0,66.0,58.34,45.35
2017,12,7,10,15,0.0,57.0,3.3,7.0,57.0,50.36,38.32
2017,12,7,10,30,0.0,48.0,3.5,7.0,48.0,42.39,31.32
2017,12,7,10,45,0.0,105.5,3.75,7.0,105.5,94.02,75.77
2017,12,7,11,0,0.0,163.0,4.0,7.0,163.0,147.35,121.02
2017,12,7,11,15,0.0,111.0,4.15,7.0,111.0,98.78,79.54
2017,12,7,11,30,0.0,59.0,4.3,7.0,59.0,52.19,39.54
2017,12,7,11,45,0.0,113.0,4.45,7.0,113.0,100.37,80.85
2017,12,7,12,0,0.0,167.0,4.6,7.0,167.0,148.62,121.72
2017,12,7,12,15,0.0,158.5,4.65,7.0,158.5,140.56,114.83
2017,12,7,12,30,0.0,150.0,4.7,7.0,150.0,132.66,108.15
2017,12,7,12,45,26.0,203.0,4.8,7.0,219.0,190.91,157.25
2017,12,7,13,0,52.0,256.0,4.9,7.0,288.0,242.84,200.18
2017,12,7,13,15,26.0,171.0,5.0,7.0,187.0,158.31,129.54
2017,12,7,13,30,0.0,86.0,5.1,7.0,86.0,76.18,60.21
2017,12,7,13,45,5.0,137.0,5.2,7.0,139.5,120.95,98.53
2017,12,7,14,0,10.0,188.0,5.3,7.0,193.0,162.29,133.59
2017,12,7,14,15,5.0,112.0,5.4,6.5,114.5,98.83,79.92
2017,12,7,14,30,0.0,36.0,5.5,6.0,36.0,31.76,22.19
2017,12,7,14,45,0.0,67.0,5.6,6.0,67.0,59.23,46.3
2017,12,7,15,0,0.0,98.0,5.7,6.0,98.0,85.07,68.93
2017,12,7,15,15,0.0,88.0,5.65,5.5,88.0,76.66,64.82
2017,12,7,15,30,0.0,78.0,5.6,5.0,78.0,68.23,57.34
2017,12,7,15,45,0.0,67.0,5.6,5.0,67.0,58.92,48.84
2017,12,7,16,0,0.0,56.0,5.6,5.0,56.0,49.46,40.1
2017,12,7,16,15,0.0,45.0,5.4,4.5,45.0,39.71,31.04
2017,12,7,16,30,0.0,34.0,5.2,4.0,34.0,29.97,21.86
2017,12,7,16,45,0.0,23.5,5.05,3.5,23.5,20.69,13.02
2017,12,7,17,0,0.0,13.0,4.9,3.0,13.0,11.42,3.73
2017,12,7,17,15,0.0,6.5,4.7,2.5,6.5,5.91,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,21.83,0.0
2017,12,8,7,45,264.0,32.0,2.25,0.0,67.0,222.84,169.88
2017,12,8,8,0,528.0,40.0,2.3,0.0,110.0,395.62,335.46
2017,12,8,8,15,606.5,48.5,2.3,0.5,160.5,465.07,399.52
2017,12,8,8,30,685.0,57.0,2.3,1.0,211.0,535.84,461.25
2017,12,8,8,45,659.5,62.5,2.3,2.0,237.5,535.16,460.81
2017,12,8,9,0,634.0,68.0,2.3,3.0,264.0,531.2,456.59
2017,12,8,9,15,742.5,73.5,2.25,3.5,336.0,611.4,520.64
2017,12,8,9,30,851.0,79.0,2.2,4.0,408.0,694.83,583.97
2017,12,8,9,45,875.0,82.5,2.2,4.5,450.5,715.52,597.0
2017,12,8,10,0,899.0,86.0,2.2,5.0,493.0,732.84,607.61
2017,12,8,10,15,915.0,89.5,2.2,5.5,529.0,741.1,611.05
2017,12,8,10,30,931.0,93.0,2.2,6.0,565.0,745.66,611.63
2017,12,8,10,45,943.0,95.0,2.2,6.5,593.5,742.13,606.08
2017,12,8,11,0,955.0,97.0,2.2,7.0,622.0,734.82,597.68
2017,12,8,11,15,962.0,98.5,2.2,7.5,642.5,720.01,583.57
2017,12,8,11,30,969.0,100.0,2.2,8.0,663.0,701.57,566.65
2017,12,8,11,45,970.5,102.5,2.2,8.5,674.5,677.34,545.12
2017,12,8,12,0,972.0,105.0,2.2,9.0,686.0,649.83,520.84
2017,12,8,12,15,972.5,105.0,2.2,9.0,688.5,616.22,492.47
2017,12,8,12,30,973.0,105.0,2.2,9.0,691.0,579.74,461.26
2017,12,8,12,45,971.0,104.5,2.25,9.5,684.0,538.93,425.35
2017,12,8,13,0,969.0,104.0,2.3,10.0,677.0,495.78,386.75
2017,12,8,13,15,963.5,102.5,2.3,10.0,661.5,448.29,344.4
2017,12,8,13,30,958.0,101.0,2.3,10.0,646.0,399.16,299.8
2017,12,8,13,45,948.5,99.5,2.35,10.5,621.5,347.53,252.19
2017,12,8,14,0,939.0,98.0,2.4,11.0,597.0,295.1,203.97
2017,12,8,14,15,925.5,95.0,2.35,11.0,564.5,240.16,155.41
2017,12,8,14,30,912.0,92.0,2.3,11.0,532.0,185.37,110.49
2017,12,8,14,45,889.5,89.5,2.3,11.0,492.5,130.74,73.64
2017,12,8,15,0,867.0,87.0,2.3,11.0,453.0,77.74,52.78
2017,12,8,15,15,839.5,82.0,2.05,10.5,407.5,64.11,52.32
2017,12,8,15,30,812.0,77.0,1.8,10.0,362.0,61.39,50.09
2017,12,8,15,45,770.5,71.5,1.6,10.0,312.5,58.14,47.21
2017,12,8,16,0,729.0,66.0,1.4,10.0,263.0,50.06,39.89
2017,12,8,16,15,666.5,58.0,1.15,9.5,211.5,44.91,35.17
2017,12,8,16,30,604.0,50.0,0.9,9.0,160.0,39.64,30.17
2017,12,8,16,45,499.5,39.5,0.7,8.5,112.0,31.9,22.71
2017,12,8,17,0,395.0,29.0,0.5,8.0,64.0,23.96,13.8
2017,12,8,17,15,197.5,14.5,0.45,7.5,32.0,13.19,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,136.5,6.5,3.45,1.5,11.0,0.0,0.0
2017,12,9,7,30,273.0,13.0,3.6,2.0,22.0,158.53,0.0
2017,12,9,7,45,413.0,22.5,3.75,2.5,63.0,289.6,216.09
2017,12,9,8,0,553.0,32.0,3.9,3.0,104.0,393.7,332.08
2017,12,9,8,15,628.5,38.0,3.75,3.5,152.0,459.34,393.85
2017,12,9,8,30,704.0,44.0,3.6,4.0,200.0,525.98,452.56
2017,12,9,8,45,741.5,49.5,3.45,5.0,247.5,567.45,486.74
2017,12,9,9,0,779.0,55.0,3.3,6.0,295.0,607.36,517.54
2017,12,9,9,15,810.0,58.5,3.35,7.0,339.5,638.36,540.14
2017,12,9,9,30,841.0,62.0,3.4,8.0,384.0,666.86,559.75
2017,12,9,9,45,863.0,64.0,3.5,9.5,424.5,679.12,565.34
2017,12,9,10,0,885.0,66.0,3.6,11.0,465.0,693.83,572.71
2017,12,9,10,15,900.5,68.0,3.95,12.0,499.0,700.81,575.95
2017,12,9,10,30,916.0,70.0,4.3,13.0,533.0,704.34,576.75
2017,12,9,10,45,927.0,71.0,4.65,14.0,560.0,700.18,571.35
2017,12,9,11,0,938.0,72.0,5.0,15.0,587.0,692.47,563.0
2017,12,9,11,15,945.0,72.5,4.95,15.5,606.0,678.09,548.84
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,660.26,531.92
2017,12,9,11,45,957.0,73.0,4.85,16.5,636.0,637.31,510.92
2017,12,9,12,0,962.0,73.0,4.8,17.0,647.0,611.07,487.14
2017,12,9,12,15,962.5,73.0,4.7,17.0,649.0,579.28,459.49
2017,12,9,12,30,963.0,73.0,4.6,17.0,651.0,544.66,429.11
2017,12,9,12,45,962.0,72.0,4.6,17.5,645.0,505.72,394.24
2017,12,9,13,0,961.0,71.0,4.6,18.0,639.0,464.4,356.8
2017,12,9,13,15,956.0,70.5,4.5,18.0,624.0,419.82,316.58
2017,12,9,13,30,951.0,70.0,4.4,18.0,609.0,373.52,274.25
2017,12,9,13,45,943.5,68.5,4.35,18.0,586.5,324.13,229.09
2017,12,9,14,0,936.0,67.0,4.3,18.0,564.0,273.71,183.14
2017,12,9,14,15,924.0,65.5,4.2,18.0,534.0,221.65,137.32
2017,12,9,14,30,912.0,64.0,4.1,18.0,504.0,169.43,94.93
2017,12,9,14,45,890.0,64.0,4.0,18.0,467.0,117.67,60.81
2017,12,9,15,0,868.0,64.0,3.9,18.0,430.0,67.14,41.98
2017,12,9,15,15,843.0,61.0,3.45,17.5,387.5,47.29,36.12
2017,12,9,15,30,818.0,58.0,3.0,17.0,345.0,45.71,34.89
2017,12,9,15,45,781.5,54.5,2.65,16.5,299.0,43.67,33.21
2017,12,9,16,0,745.0,51.0,2.3,16.0,253.0,41.66,31.47
2017,12,9,16,15,687.5,46.0,2.1,14.5,204.5,38.27,28.52
2017,12,9,16,30,630.0,41.0,1.9,13.0,156.0,34.89,25.42
2017,12,9,16,45,531.0,33.5,1.75,12.0,110.0,29.05,19.83
2017,12,9,17,0,432.0,26.0,1.6,11.0,64.0,23.16,12.96
2017,12,9,17,15,216.0,13.0,1.6,10.5,32.0,11.82,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
