Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,136.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,272.0,13.0,1.4,4.0,22.0,157.48,0.0
2017,12,10,7,45,422.0,23.0,1.5,5.0,64.0,293.15,210.61
2017,12,10,8,0,572.0,33.0,1.6,6.0,106.0,404.75,332.96
2017,12,10,8,15,649.5,39.0,1.7,6.5,155.5,472.28,394.88
2017,12,10,8,30,727.0,45.0,1.8,7.0,205.0,540.64,453.57
2017,12,10,8,45,772.5,49.5,1.9,8.0,254.5,586.53,490.79
2017,12,10,9,0,818.0,54.0,2.0,9.0,304.0,630.96,524.92
2017,12,10,9,15,848.0,57.0,1.85,10.0,349.5,661.1,544.54
2017,12,10,9,30,878.0,60.0,1.7,11.0,395.0,683.11,556.95
2017,12,10,9,45,899.0,62.0,1.55,12.0,436.0,700.38,565.21
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,714.51,570.76
2017,12,10,10,15,934.0,66.0,1.45,13.5,511.0,720.46,573.19
2017,12,10,10,30,948.0,68.0,1.5,14.0,545.0,722.86,573.2
2017,12,10,10,45,848.5,90.0,1.55,15.0,533.5,672.84,532.37
2017,12,10,11,0,749.0,112.0,1.6,16.0,522.0,617.81,488.31
2017,12,10,11,15,652.5,148.5,1.65,16.5,514.5,577.08,455.18
2017,12,10,11,30,556.0,185.0,1.7,17.0,507.0,531.28,418.21
2017,12,10,11,45,609.0,171.5,1.75,17.5,529.5,534.43,419.22
2017,12,10,12,0,662.0,158.0,1.8,18.0,552.0,529.18,413.24
2017,12,10,12,15,823.0,116.5,1.8,18.0,608.5,549.24,426.4
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,556.94,428.69
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,517.76,394.81
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,476.1,358.55
2017,12,10,13,15,977.0,73.5,1.8,19.0,638.0,430.67,318.79
2017,12,10,13,30,972.0,73.0,1.7,19.0,623.0,383.45,276.83
2017,12,10,13,45,965.0,71.5,1.65,19.0,600.5,333.25,232.1
2017,12,10,14,0,958.0,70.0,1.6,19.0,578.0,281.9,186.38
2017,12,10,14,15,722.0,117.0,1.55,19.0,488.0,218.25,141.51
2017,12,10,14,30,486.0,164.0,1.5,19.0,398.0,182.27,122.64
2017,12,10,14,45,427.5,161.0,1.45,19.0,356.0,145.29,99.01
2017,12,10,15,0,369.0,158.0,1.4,19.0,314.0,119.51,89.57
2017,12,10,15,15,605.0,109.0,1.2,18.5,335.0,77.56,62.26
2017,12,10,15,30,841.0,60.0,1.0,18.0,356.0,47.45,36.27
2017,12,10,15,45,804.5,56.5,0.85,18.0,308.5,45.45,34.59
2017,12,10,16,0,768.0,53.0,0.7,18.0,261.0,43.48,32.84
2017,12,10,16,15,710.5,47.5,0.8,17.0,211.5,39.69,29.5
2017,12,10,16,30,653.0,42.0,0.9,16.0,162.0,35.88,25.98
2017,12,10,16,45,553.5,34.5,1.05,15.0,114.5,30.05,20.45
2017,12,10,17,0,454.0,27.0,1.2,14.0,67.0,24.19,13.65
2017,12,10,17,15,227.0,13.5,1.2,13.5,33.5,11.86,0.0
2017,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.05,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.2,7.0,16.0,14.55,0.0
2017,12,11,7,45,170.0,28.5,2.4,7.5,50.0,162.58,112.01
2017,12,11,8,0,340.0,41.0,2.6,8.0,84.0,282.58,232.8
2017,12,11,8,15,406.0,51.5,2.6,8.5,124.5,342.2,287.78
2017,12,11,8,30,472.0,62.0,2.6,9.0,165.0,403.2,341.08
2017,12,11,8,45,514.0,69.5,2.6,9.5,205.5,445.81,377.14
2017,12,11,9,0,556.0,77.0,2.6,10.0,246.0,487.55,410.95
2017,12,11,9,15,444.0,110.5,2.4,10.5,257.5,448.79,376.49
2017,12,11,9,30,332.0,144.0,2.2,11.0,269.0,397.91,332.33
2017,12,11,9,45,611.5,108.0,2.0,12.0,369.5,564.44,465.03
2017,12,11,10,0,891.0,72.0,1.8,13.0,470.0,708.54,571.28
2017,12,11,10,15,759.5,102.0,1.65,14.0,459.0,649.42,520.03
2017,12,11,10,30,628.0,132.0,1.5,15.0,448.0,584.25,466.24
2017,12,11,10,45,788.5,104.5,1.4,16.0,521.5,648.2,511.97
2017,12,11,11,0,949.0,77.0,1.3,17.0,595.0,704.11,548.71
2017,12,11,11,15,807.0,113.5,1.4,18.0,564.0,636.86,495.41
2017,12,11,11,30,665.0,150.0,1.5,19.0,533.0,567.56,441.44
2017,12,11,11,45,663.0,154.0,1.6,20.5,542.0,549.25,424.91
2017,12,11,12,0,661.0,158.0,1.7,22.0,551.0,528.72,406.15
2017,12,11,12,15,692.0,148.5,1.9,22.0,561.5,510.77,391.91
2017,12,11,12,30,723.0,139.0,2.1,22.0,572.0,488.97,374.03
2017,12,11,12,45,679.5,151.5,2.3,22.5,555.5,449.58,341.74
2017,12,11,13,0,636.0,164.0,2.5,23.0,539.0,411.23,309.94
2017,12,11,13,15,672.0,148.0,2.6,23.0,536.0,379.24,281.98
2017,12,11,13,30,708.0,132.0,2.7,23.0,533.0,343.1,249.71
2017,12,11,13,45,566.5,167.0,2.8,23.0,480.5,294.24,211.68
2017,12,11,14,0,425.0,202.0,2.9,23.0,428.0,256.74,184.25
2017,12,11,14,15,463.0,181.5,2.85,22.5,415.0,221.58,153.64
2017,12,11,14,30,501.0,161.0,2.8,22.0,402.0,182.56,121.22
2017,12,11,14,45,554.5,135.5,2.75,22.0,384.0,137.27,87.05
2017,12,11,15,0,608.0,110.0,2.7,22.0,366.0,86.18,58.56
2017,12,11,15,15,720.5,86.0,2.4,21.0,360.5,60.48,46.99
2017,12,11,15,30,833.0,62.0,2.1,20.0,355.0,49.01,37.32
2017,12,11,15,45,796.0,58.0,1.85,19.5,307.5,46.64,35.38
2017,12,11,16,0,759.0,54.0,1.6,19.0,260.0,44.29,33.37
2017,12,11,16,15,701.0,48.5,1.6,17.5,211.0,40.53,30.15
2017,12,11,16,30,643.0,43.0,1.6,16.0,162.0,36.77,26.74
2017,12,11,16,45,542.5,35.0,1.65,15.0,114.5,30.49,20.82
2017,12,11,17,0,442.0,27.0,1.7,14.0,67.0,24.14,13.67
2017,12,11,17,15,221.0,13.5,1.75,13.5,33.5,10.88,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,124.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,249.0,12.0,3.6,6.0,19.0,143.38,0.0
2017,12,12,7,45,400.0,22.0,3.8,7.0,59.5,276.48,188.33
2017,12,12,8,0,551.0,32.0,4.0,8.0,100.0,389.31,320.69
2017,12,12,8,15,629.0,38.5,4.3,8.5,148.5,457.02,384.94
2017,12,12,8,30,707.0,45.0,4.6,9.0,197.0,525.77,446.1
2017,12,12,8,45,754.0,49.0,4.9,9.5,245.5,571.72,486.2
2017,12,12,9,0,801.0,53.0,5.2,10.0,294.0,616.3,523.42
2017,12,12,9,15,832.0,56.0,5.35,10.5,339.5,647.03,547.42
2017,12,12,9,30,863.0,59.0,5.5,11.0,385.0,669.76,564.09
2017,12,12,9,45,885.0,61.0,5.65,11.5,425.5,687.83,576.69
2017,12,12,10,0,907.0,63.0,5.8,12.0,466.0,702.83,586.68
2017,12,12,10,15,922.0,64.5,5.7,12.5,500.5,709.12,588.9
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,711.95,588.49
2017,12,12,10,45,949.0,66.5,5.55,13.5,562.0,708.03,582.46
2017,12,12,11,0,961.0,67.0,5.5,14.0,589.0,700.5,573.55
2017,12,12,11,15,968.0,68.0,5.4,14.0,609.0,686.69,560.54
2017,12,12,11,30,975.0,69.0,5.3,14.0,629.0,669.32,544.62
2017,12,12,11,45,966.0,75.5,5.25,14.5,639.0,644.81,521.95
2017,12,12,12,0,957.0,82.0,5.2,15.0,649.0,617.35,496.82
2017,12,12,12,15,958.0,82.0,5.1,15.0,652.0,586.09,469.33
2017,12,12,12,30,959.0,82.0,5.0,15.0,655.0,551.98,439.07
2017,12,12,12,45,960.5,80.5,4.9,15.5,650.0,513.97,404.37
2017,12,12,13,0,962.0,79.0,4.8,16.0,645.0,473.4,367.0
2017,12,12,13,15,958.0,78.5,4.7,16.0,631.0,429.25,326.83
2017,12,12,13,30,954.0,78.0,4.6,16.0,617.0,383.26,284.43
2017,12,12,13,45,948.0,76.0,4.5,16.0,595.0,333.8,238.8
2017,12,12,14,0,942.0,74.0,4.4,16.0,573.0,283.14,192.24
2017,12,12,14,15,930.5,72.5,4.25,16.0,543.5,230.9,145.81
2017,12,12,14,30,919.0,71.0,4.1,16.0,514.0,178.41,102.63
2017,12,12,14,45,887.0,73.0,4.0,16.0,475.0,120.85,63.33
2017,12,12,15,0,855.0,75.0,3.9,16.0,436.0,71.53,44.18
2017,12,12,15,15,829.0,72.0,3.5,15.5,393.5,55.84,43.99
2017,12,12,15,30,803.0,69.0,3.1,15.0,351.0,54.55,43.03
2017,12,12,15,45,765.0,64.5,2.75,15.0,304.0,51.96,40.78
2017,12,12,16,0,727.0,60.0,2.4,15.0,257.0,49.39,38.47
2017,12,12,16,15,666.5,54.0,2.1,13.5,208.0,45.38,35.0
2017,12,12,16,30,606.0,48.0,1.8,12.0,159.0,37.83,28.16
2017,12,12,16,45,502.5,39.0,1.55,11.0,112.0,31.37,22.0
2017,12,12,17,0,399.0,30.0,1.3,10.0,65.0,24.8,14.57
2017,12,12,17,15,199.5,15.0,1.3,9.5,32.5,12.21,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.0,1.1,3.5,4.0,0.0,0.0
2017,12,13,7,30,0.0,8.0,1.1,4.0,8.0,7.28,0.0
2017,12,13,7,45,26.0,26.0,1.15,5.0,29.0,45.54,25.81
2017,12,13,8,0,52.0,44.0,1.2,6.0,50.0,93.11,73.82
2017,12,13,8,15,66.5,64.0,1.45,6.5,75.5,125.6,103.71
2017,12,13,8,30,81.0,84.0,1.7,7.0,101.0,157.25,132.07
2017,12,13,8,45,92.0,102.5,2.0,7.5,126.5,184.03,155.58
2017,12,13,9,0,103.0,121.0,2.3,8.0,152.0,210.51,178.24
2017,12,13,9,15,94.5,139.5,2.3,8.5,171.0,223.45,188.38
2017,12,13,9,30,86.0,158.0,2.3,9.0,190.0,224.13,188.05
2017,12,13,9,45,115.5,176.5,2.3,9.5,224.5,272.79,228.19
2017,12,13,10,0,145.0,195.0,2.3,10.0,259.0,309.29,257.44
2017,12,13,10,15,175.0,209.0,2.4,10.5,292.0,339.92,281.64
2017,12,13,10,30,205.0,223.0,2.5,11.0,325.0,369.35,304.49
2017,12,13,10,45,388.5,194.5,2.7,11.5,400.5,463.63,381.25
2017,12,13,11,0,572.0,166.0,2.9,12.0,476.0,553.47,451.69
2017,12,13,11,15,475.0,201.5,3.05,12.0,465.0,513.36,417.58
2017,12,13,11,30,378.0,237.0,3.2,12.0,454.0,466.06,378.65
2017,12,13,11,45,423.5,230.0,3.4,12.5,477.5,478.32,387.28
2017,12,13,12,0,469.0,223.0,3.6,13.0,501.0,479.76,386.88
2017,12,13,12,15,420.0,237.0,3.6,13.0,487.0,446.65,359.07
2017,12,13,12,30,371.0,251.0,3.6,13.0,473.0,411.46,329.83
2017,12,13,12,45,376.5,247.5,3.6,13.5,470.5,392.17,312.44
2017,12,13,13,0,382.0,244.0,3.6,14.0,468.0,371.57,293.69
2017,12,13,13,15,412.5,230.5,3.6,14.0,467.5,350.75,274.61
2017,12,13,13,30,443.0,217.0,3.6,14.0,467.0,326.48,252.08
2017,12,13,13,45,454.5,205.0,3.6,14.0,453.5,294.21,223.06
2017,12,13,14,0,466.0,193.0,3.6,14.0,440.0,260.38,192.58
2017,12,13,14,15,459.0,184.0,3.45,14.0,416.5,223.92,161.09
2017,12,13,14,30,452.0,175.0,3.3,14.0,393.0,187.75,131.52
2017,12,13,14,45,473.5,155.0,3.2,14.0,369.0,146.33,100.09
2017,12,13,15,0,495.0,135.0,3.1,14.0,345.0,102.81,74.94
2017,12,13,15,15,477.5,125.5,2.85,13.5,311.5,87.53,72.41
2017,12,13,15,30,460.0,116.0,2.6,13.0,278.0,82.27,68.03
2017,12,13,15,45,443.0,102.0,2.35,12.5,241.0,73.62,60.53
2017,12,13,16,0,426.0,88.0,2.1,12.0,204.0,64.66,52.62
2017,12,13,16,15,386.5,75.0,2.05,11.0,165.5,56.02,44.9
2017,12,13,16,30,347.0,62.0,2.0,10.0,127.0,47.09,36.69
2017,12,13,16,45,290.5,46.5,1.95,9.5,89.5,35.87,26.12
2017,12,13,17,0,234.0,31.0,1.9,9.0,52.0,24.27,14.27
2017,12,13,17,15,117.0,15.5,1.95,8.5,26.0,12.23,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.35,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.5,6.0,8.0,7.28,0.0
2017,12,14,7,45,50.0,26.0,1.65,6.5,32.0,67.38,38.91
2017,12,14,8,0,100.0,44.0,1.8,7.0,56.0,132.6,106.8
2017,12,14,8,15,129.0,64.0,1.95,7.5,87.0,175.06,145.98
2017,12,14,8,30,158.0,84.0,2.1,8.0,118.0,217.3,183.62
2017,12,14,8,45,189.5,100.0,2.25,9.0,150.0,255.45,216.52
2017,12,14,9,0,221.0,116.0,2.4,10.0,182.0,293.9,248.59
2017,12,14,9,15,329.5,120.5,2.35,10.5,235.0,369.35,311.68
2017,12,14,9,30,438.0,125.0,2.3,11.0,288.0,460.0,384.4
2017,12,14,9,45,502.0,126.5,2.25,12.0,332.5,503.21,416.43
2017,12,14,10,0,566.0,128.0,2.2,13.0,377.0,550.23,450.5
2017,12,14,10,15,500.0,156.0,2.2,13.5,388.0,525.12,427.67
2017,12,14,10,30,434.0,184.0,2.2,14.0,399.0,502.62,407.31
2017,12,14,10,45,521.5,169.0,2.2,15.0,441.0,535.76,431.45
2017,12,14,11,0,609.0,154.0,2.2,16.0,483.0,570.0,455.2
2017,12,14,11,15,332.0,201.5,2.2,16.0,382.0,414.54,332.09
2017,12,14,11,30,55.0,249.0,2.2,16.0,281.0,267.2,212.71
2017,12,14,11,45,123.5,263.5,2.2,16.5,336.5,322.79,257.03
2017,12,14,12,0,192.0,278.0,2.2,17.0,392.0,366.34,290.07
2017,12,14,12,15,201.5,279.0,2.25,17.0,398.5,361.6,285.55
2017,12,14,12,30,211.0,280.0,2.3,17.0,405.0,355.62,280.15
2017,12,14,12,45,189.0,278.5,2.35,17.0,390.0,331.91,260.96
2017,12,14,13,0,167.0,277.0,2.4,17.0,375.0,309.34,242.75
2017,12,14,13,15,202.5,267.5,2.45,17.0,384.0,303.03,236.52
2017,12,14,13,30,238.0,258.0,2.5,17.0,393.0,293.47,227.1
2017,12,14,13,45,246.0,247.0,2.6,17.0,381.5,271.58,208.24
2017,12,14,14,0,254.0,236.0,2.7,17.0,370.0,246.09,186.39
2017,12,14,14,15,164.0,222.5,2.6,17.0,307.5,205.12,156.3
2017,12,14,14,30,74.0,209.0,2.5,17.0,245.0,174.97,135.97
2017,12,14,14,45,94.5,196.5,2.4,17.0,238.5,159.91,123.79
2017,12,14,15,0,115.0,184.0,2.3,17.0,232.0,136.99,107.14
2017,12,14,15,15,108.5,167.0,2.1,16.5,209.0,122.33,101.69
2017,12,14,15,30,102.0,150.0,1.9,16.0,186.0,111.18,92.39
2017,12,14,15,45,95.0,130.5,1.7,15.5,160.5,98.19,81.32
2017,12,14,16,0,88.0,111.0,1.5,15.0,135.0,84.79,69.69
2017,12,14,16,15,76.0,91.0,1.55,14.0,109.0,70.66,57.28
2017,12,14,16,30,64.0,71.0,1.6,13.0,83.0,56.12,44.2
2017,12,14,16,45,42.0,51.0,1.65,12.5,58.0,42.16,31.28
2017,12,14,17,0,20.0,31.0,1.7,12.0,33.0,26.37,15.85
2017,12,14,17,15,10.0,15.5,1.85,12.0,16.5,13.57,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,3.0,3.15,6.0,3.0,2.63,0.0
2017,12,15,8,0,0.0,6.0,3.3,6.0,6.0,5.26,0.0
2017,12,15,8,15,0.0,9.5,3.4,6.5,9.5,8.34,1.59
2017,12,15,8,30,0.0,13.0,3.5,7.0,13.0,11.42,4.37
2017,12,15,8,45,0.0,16.0,3.65,8.0,16.0,14.06,6.71
2017,12,15,9,0,0.0,19.0,3.8,9.0,19.0,16.71,9.01
2017,12,15,9,15,0.0,66.5,3.95,9.5,66.5,58.78,45.63
2017,12,15,9,30,0.0,114.0,4.1,10.0,114.0,106.15,86.18
2017,12,15,9,45,2.5,133.5,4.25,10.5,135.0,126.38,103.09
2017,12,15,10,0,5.0,153.0,4.4,11.0,156.0,146.38,119.61
2017,12,15,10,15,198.5,172.0,4.3,11.0,271.0,314.69,263.82
2017,12,15,10,30,392.0,191.0,4.2,11.0,386.0,470.8,391.73
2017,12,15,10,45,308.0,217.5,4.15,11.5,376.0,434.98,359.04
2017,12,15,11,0,224.0,244.0,4.1,12.0,366.0,389.59,319.78
2017,12,15,11,15,314.0,236.5,4.0,12.0,413.0,438.69,359.31
2017,12,15,11,30,404.0,229.0,3.9,12.0,460.0,474.3,387.1
2017,12,15,11,45,453.0,220.0,3.8,12.5,483.5,486.64,394.86
2017,12,15,12,0,502.0,211.0,3.7,13.0,507.0,487.59,393.51
2017,12,15,12,15,398.5,238.5,3.55,13.0,474.5,432.75,348.15
2017,12,15,12,30,295.0,266.0,3.4,13.0,442.0,388.23,311.34
2017,12,15,12,45,591.5,180.5,3.3,13.5,528.5,434.83,345.08
2017,12,15,13,0,888.0,95.0,3.2,14.0,615.0,457.89,356.29
2017,12,15,13,15,883.0,94.0,3.05,14.0,602.0,415.2,317.54
2017,12,15,13,30,878.0,93.0,2.9,14.0,589.0,370.96,277.14
2017,12,15,13,45,870.0,91.5,2.8,14.5,567.5,324.1,233.82
2017,12,15,14,0,862.0,90.0,2.7,15.0,546.0,276.4,189.94
2017,12,15,14,15,822.0,87.5,2.55,14.5,503.5,221.35,143.13
2017,12,15,14,30,782.0,85.0,2.4,14.0,461.0,169.2,101.46
2017,12,15,14,45,792.0,82.5,2.3,14.0,440.0,124.29,69.36
2017,12,15,15,0,802.0,80.0,2.2,14.0,419.0,77.58,48.15
2017,12,15,15,15,775.0,76.0,1.9,13.5,378.0,58.65,46.85
2017,12,15,15,30,748.0,72.0,1.6,13.0,337.0,56.64,45.26
2017,12,15,15,45,711.0,67.0,1.35,13.0,292.0,49.04,38.52
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,46.41,36.16
2017,12,15,16,15,614.5,55.5,0.95,12.5,200.0,42.44,32.55
2017,12,15,16,30,555.0,49.0,0.8,12.0,153.0,38.42,28.75
2017,12,15,16,45,460.5,39.5,0.7,11.5,108.5,31.6,22.23
2017,12,15,17,0,366.0,30.0,0.6,11.0,64.0,24.62,14.64
2017,12,15,17,15,183.0,15.0,0.55,11.0,32.0,12.12,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.5,0.65,6.5,0.5,0.0,0.0
2017,12,16,7,30,0.0,1.0,0.6,7.0,1.0,0.91,0.0
2017,12,16,7,45,0.0,6.0,0.55,7.5,6.0,5.26,0.0
2017,12,16,8,0,0.0,11.0,0.5,8.0,11.0,9.66,2.47
2017,12,16,8,15,0.0,17.0,0.5,8.0,17.0,14.94,7.31
2017,12,16,8,30,0.0,23.0,0.5,8.0,23.0,20.23,12.11
2017,12,16,8,45,0.0,29.0,0.5,8.5,29.0,25.53,16.82
2017,12,16,9,0,0.0,35.0,0.5,9.0,35.0,30.83,21.47
2017,12,16,9,15,0.0,20.0,0.8,9.5,20.0,17.59,9.8
2017,12,16,9,30,0.0,5.0,1.1,10.0,5.0,4.39,0.0
2017,12,16,9,45,0.0,35.0,1.45,10.5,35.0,30.85,21.21
2017,12,16,10,0,0.0,65.0,1.8,11.0,65.0,57.45,43.96
2017,12,16,10,15,2.0,115.5,1.9,11.0,116.5,105.65,84.86
2017,12,16,10,30,4.0,166.0,2.0,11.0,168.0,155.47,126.37
2017,12,16,10,45,60.5,206.5,2.15,11.0,239.0,240.34,197.27
2017,12,16,11,0,117.0,247.0,2.3,11.0,310.0,323.84,265.08
2017,12,16,11,15,58.5,151.0,2.3,10.5,182.5,177.35,144.88
2017,12,16,11,30,0.0,55.0,2.3,10.0,55.0,48.63,36.02
2017,12,16,11,45,0.0,43.5,2.3,10.0,43.5,38.44,27.38
2017,12,16,12,0,0.0,32.0,2.3,10.0,32.0,28.26,18.65
2017,12,16,12,15,0.0,31.5,2.15,10.0,31.5,27.82,18.27
2017,12,16,12,30,0.0,31.0,2.0,10.0,31.0,27.38,17.89
2017,12,16,12,45,0.0,23.5,1.95,10.0,23.5,20.75,12.2
2017,12,16,13,0,0.0,16.0,1.9,10.0,16.0,14.12,6.51
2017,12,16,13,15,0.0,24.5,1.8,9.5,24.5,21.63,13.02
2017,12,16,13,30,0.0,33.0,1.7,9.0,33.0,29.14,19.55
2017,12,16,13,45,0.0,38.5,1.6,9.0,38.5,34.0,23.77
2017,12,16,14,0,0.0,44.0,1.5,9.0,44.0,38.86,28.01
2017,12,16,14,15,0.0,76.5,1.4,9.0,76.5,67.7,52.85
2017,12,16,14,30,0.0,109.0,1.3,9.0,109.0,95.09,76.3
2017,12,16,14,45,0.0,101.0,1.2,9.0,101.0,88.11,70.46
2017,12,16,15,0,0.0,93.0,1.1,9.0,93.0,81.15,64.67
2017,12,16,15,15,0.0,83.5,1.0,8.5,83.5,73.11,60.83
2017,12,16,15,30,0.0,74.0,0.9,8.0,74.0,65.06,53.8
2017,12,16,15,45,0.0,64.0,0.85,8.0,64.0,56.54,46.14
2017,12,16,16,0,0.0,54.0,0.8,8.0,54.0,47.68,38.08
2017,12,16,16,15,0.0,43.0,0.9,8.0,43.0,37.93,29.08
2017,12,16,16,30,0.0,32.0,1.0,8.0,32.0,28.19,19.99
2017,12,16,16,45,0.0,22.5,1.1,8.0,22.5,19.8,12.06
2017,12,16,17,0,0.0,13.0,1.2,8.0,13.0,11.42,3.9
2017,12,16,17,15,0.0,6.5,1.3,7.5,6.5,5.7,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,12.0,0.95,5.0,12.0,10.55,0.28
2017,12,17,8,0,0.0,24.0,1.0,5.0,24.0,21.14,12.24
2017,12,17,8,15,0.0,37.5,0.95,5.0,37.5,33.14,23.27
2017,12,17,8,30,0.0,51.0,0.9,5.0,51.0,46.21,35.11
2017,12,17,8,45,0.0,65.0,0.9,5.5,65.0,59.61,47.03
2017,12,17,9,0,0.0,79.0,0.9,6.0,79.0,72.85,58.58
2017,12,17,9,15,0.0,92.5,0.85,6.5,92.5,85.42,69.34
2017,12,17,9,30,0.0,106.0,0.8,7.0,106.0,97.9,79.83
2017,12,17,9,45,0.0,118.5,0.8,7.5,118.5,109.27,89.21
2017,12,17,10,0,0.0,131.0,0.8,8.0,131.0,120.58,98.4
2017,12,17,10,15,0.0,141.0,0.85,8.5,141.0,129.33,105.35
2017,12,17,10,30,0.0,151.0,0.9,9.0,151.0,138.05,112.23
2017,12,17,10,45,6.0,172.5,0.95,9.5,176.0,161.85,131.73
2017,12,17,11,0,12.0,194.0,1.0,10.0,201.0,185.19,150.53
2017,12,17,11,15,13.0,200.5,0.95,10.5,208.0,190.49,154.22
2017,12,17,11,30,14.0,207.0,0.9,11.0,215.0,195.69,157.9
2017,12,17,11,45,126.0,239.5,0.85,12.0,313.5,301.9,243.19
2017,12,17,12,0,238.0,272.0,0.8,13.0,412.0,386.99,307.36
2017,12,17,12,15,322.5,256.5,0.7,13.5,448.0,410.11,322.62
2017,12,17,12,30,407.0,241.0,0.6,14.0,484.0,421.76,328.76
2017,12,17,12,45,350.5,251.5,0.5,14.5,459.0,385.5,298.58
2017,12,17,13,0,294.0,262.0,0.4,15.0,434.0,351.96,271.22
2017,12,17,13,15,288.5,259.0,0.4,15.0,424.5,329.72,253.08
2017,12,17,13,30,283.0,256.0,0.4,15.0,415.0,307.29,234.5
2017,12,17,13,45,203.0,249.5,0.4,15.5,361.5,262.45,200.2
2017,12,17,14,0,123.0,243.0,0.4,16.0,308.0,224.07,171.91
2017,12,17,14,15,157.0,229.0,0.5,16.0,308.0,209.3,158.9
2017,12,17,14,30,191.0,215.0,0.6,16.0,308.0,191.14,143.22
2017,12,17,14,45,377.5,168.5,0.75,16.0,334.5,155.78,109.38
2017,12,17,15,0,564.0,122.0,0.9,16.0,361.0,99.81,68.7
2017,12,17,15,15,531.5,118.0,0.85,15.5,326.0,82.64,67.45
2017,12,17,15,30,499.0,114.0,0.8,15.0,291.0,81.01,66.32
2017,12,17,15,45,471.5,102.0,0.75,14.5,252.0,73.68,60.07
2017,12,17,16,0,444.0,90.0,0.7,14.0,213.0,66.12,53.49
2017,12,17,16,15,400.5,77.5,0.7,13.0,173.0,57.86,46.2
2017,12,17,16,30,357.0,65.0,0.7,12.0,133.0,49.33,38.44
2017,12,17,16,45,290.5,49.5,0.75,11.5,94.5,38.13,27.98
2017,12,17,17,0,224.0,34.0,0.8,11.0,56.0,26.57,16.41
2017,12,17,17,15,112.0,17.0,0.8,10.5,28.0,13.39,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,2.1,7.5,7.0,6.14,0.0
2017,12,18,8,0,0.0,14.0,2.2,8.0,14.0,12.3,4.6
2017,12,18,8,15,0.0,22.5,2.2,8.0,22.5,19.79,11.43
2017,12,18,8,30,0.0,31.0,2.2,8.0,31.0,27.3,18.2
2017,12,18,8,45,0.0,40.0,2.2,8.5,40.0,35.26,25.25
2017,12,18,9,0,0.0,49.0,2.2,9.0,49.0,43.24,32.22
2017,12,18,9,15,0.0,35.5,2.15,9.0,35.5,31.28,21.77
2017,12,18,9,30,0.0,22.0,2.1,9.0,22.0,19.36,11.33
2017,12,18,9,45,0.0,22.0,2.1,9.5,22.0,19.37,11.28
2017,12,18,10,0,0.0,22.0,2.1,10.0,22.0,19.38,11.22
2017,12,18,10,15,17.5,110.0,2.05,10.0,119.0,116.26,94.73
2017,12,18,10,30,35.0,198.0,2.0,10.0,216.0,218.4,179.84
2017,12,18,10,45,17.5,168.5,1.95,10.5,177.5,165.59,134.85
2017,12,18,11,0,0.0,139.0,1.9,11.0,139.0,125.07,100.4
2017,12,18,11,15,5.0,168.5,1.8,11.5,171.0,155.26,125.28
2017,12,18,11,30,10.0,198.0,1.7,12.0,203.0,184.89,149.15
2017,12,18,11,45,6.0,187.0,1.65,12.5,190.0,171.18,137.36
2017,12,18,12,0,2.0,176.0,1.6,13.0,177.0,158.05,126.26
2017,12,18,12,15,1.0,166.5,1.5,13.0,167.0,148.36,118.27
2017,12,18,12,30,0.0,157.0,1.4,13.0,157.0,138.94,110.53
2017,12,18,12,45,0.0,106.5,1.3,13.5,106.5,94.29,73.56
2017,12,18,13,0,0.0,56.0,1.2,14.0,56.0,49.53,36.2
2017,12,18,13,15,0.0,95.0,1.2,14.0,95.0,84.13,65.21
2017,12,18,13,30,0.0,134.0,1.2,14.0,134.0,117.52,92.87
2017,12,18,13,45,3.0,157.0,1.2,14.0,159.0,137.14,108.94
2017,12,18,14,0,6.0,180.0,1.2,14.0,184.0,155.37,123.83
2017,12,18,14,15,45.5,196.0,1.15,14.0,219.0,168.95,133.31
2017,12,18,14,30,85.0,212.0,1.1,14.0,254.0,179.32,140.07
2017,12,18,14,45,42.5,151.5,1.05,14.0,172.5,126.61,99.23
2017,12,18,15,0,0.0,91.0,1.0,14.0,91.0,79.58,62.01
2017,12,18,15,15,0.0,82.0,0.85,14.0,82.0,71.93,58.47
2017,12,18,15,30,0.0,73.0,0.7,14.0,73.0,64.27,51.83
2017,12,18,15,45,0.0,63.0,0.6,14.0,63.0,55.67,44.27
2017,12,18,16,0,0.0,53.0,0.5,14.0,53.0,46.79,36.37
2017,12,18,16,15,0.0,43.0,0.55,13.5,43.0,37.93,28.42
2017,12,18,16,30,0.0,33.0,0.6,13.0,33.0,29.08,20.36
2017,12,18,16,45,0.0,23.0,0.65,12.5,23.0,20.24,12.21
2017,12,18,17,0,0.0,13.0,0.7,12.0,13.0,11.42,3.86
2017,12,18,17,15,0.0,6.5,0.7,12.0,6.5,5.7,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.44,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.88,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.0,1.5,1.31,0.0
2017,12,19,8,30,0.0,2.0,4.7,16.0,2.0,1.75,0.0
2017,12,19,8,45,0.0,3.0,4.7,16.5,3.0,2.63,0.0
2017,12,19,9,0,0.0,4.0,4.7,17.0,4.0,3.51,0.0
2017,12,19,9,15,0.0,4.5,4.55,17.5,4.5,3.95,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.39,0.0
2017,12,19,9,45,0.0,12.0,4.25,18.5,12.0,10.56,3.27
2017,12,19,10,0,0.0,19.0,4.1,19.0,19.0,16.73,8.43
2017,12,19,10,15,0.0,20.5,4.1,19.0,20.5,18.06,9.52
2017,12,19,10,30,0.0,22.0,4.1,19.0,22.0,19.39,10.6
2017,12,19,10,45,20.0,122.0,4.15,19.5,132.5,127.73,100.44
2017,12,19,11,0,40.0,222.0,4.2,20.0,243.0,239.57,190.14
2017,12,19,11,15,20.0,133.0,4.35,20.5,143.5,136.0,106.12
2017,12,19,11,30,0.0,44.0,4.5,21.0,44.0,38.88,26.42
2017,12,19,11,45,0.0,44.5,4.7,21.5,44.5,39.33,26.73
2017,12,19,12,0,0.0,45.0,4.9,22.0,45.0,39.77,27.01
2017,12,19,12,15,0.0,60.0,4.95,22.0,60.0,53.08,37.88
2017,12,19,12,30,0.0,75.0,5.0,22.0,75.0,66.41,48.73
2017,12,19,12,45,0.0,74.0,5.05,22.0,74.0,65.52,48.01
2017,12,19,13,0,0.0,73.0,5.1,22.0,73.0,64.63,47.3
2017,12,19,13,15,23.5,156.5,4.95,22.0,170.0,145.82,112.67
2017,12,19,13,30,47.0,240.0,4.8,22.0,267.0,218.78,170.1
2017,12,19,13,45,23.5,124.5,4.7,22.0,138.0,114.92,87.5
2017,12,19,14,0,0.0,9.0,4.6,22.0,9.0,7.93,0.89
2017,12,19,14,15,0.0,8.5,4.35,21.5,8.5,7.49,0.55
2017,12,19,14,30,0.0,8.0,4.1,21.0,8.0,7.04,0.21
2017,12,19,14,45,0.0,63.0,3.85,21.0,63.0,55.68,40.64
2017,12,19,15,0,0.0,118.0,3.6,21.0,118.0,100.71,77.8
2017,12,19,15,15,0.0,106.0,3.5,20.5,106.0,90.67,73.14
2017,12,19,15,30,0.0,94.0,3.4,20.0,94.0,80.8,64.9
2017,12,19,15,45,202.5,97.0,3.3,20.0,153.0,73.05,58.26
2017,12,19,16,0,405.0,100.0,3.2,20.0,212.0,73.18,58.35
2017,12,19,16,15,347.0,87.0,3.3,19.5,170.5,64.67,50.9
2017,12,19,16,30,289.0,74.0,3.4,19.0,129.0,55.91,43.01
2017,12,19,16,45,214.5,56.5,3.5,19.0,90.5,44.33,32.36
2017,12,19,17,0,140.0,39.0,3.6,19.0,52.0,31.02,19.5
2017,12,19,17,15,70.0,19.5,3.65,18.5,26.0,15.92,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,243.5,15.0,3.15,8.5,41.5,173.4,68.54
