Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,8,0,487.0,30.0,3.4,9.0,83.0,344.02,276.8
2017,12,20,8,15,574.5,37.5,3.2,9.5,130.5,416.86,346.79
2017,12,20,8,30,662.0,45.0,3.0,10.0,178.0,491.5,411.67
2017,12,20,8,45,713.5,49.5,2.9,10.5,226.0,540.58,453.05
2017,12,20,9,0,765.0,54.0,2.8,11.0,274.0,588.56,491.31
2017,12,20,9,15,798.5,57.5,2.75,11.5,319.0,621.77,516.36
2017,12,20,9,30,832.0,61.0,2.7,12.0,364.0,652.63,538.47
2017,12,20,9,45,856.0,63.5,2.65,13.0,405.0,673.11,550.68
2017,12,20,10,0,880.0,66.0,2.6,14.0,446.0,685.41,556.41
2017,12,20,10,15,895.5,68.0,2.6,15.0,481.0,693.43,559.12
2017,12,20,10,30,911.0,70.0,2.6,16.0,516.0,698.09,559.06
2017,12,20,10,45,923.0,70.5,2.65,17.0,544.0,695.22,553.49
2017,12,20,11,0,935.0,71.0,2.7,18.0,572.0,688.84,545.3
2017,12,20,11,15,942.5,72.0,2.6,18.5,592.0,676.6,532.97
2017,12,20,11,30,950.0,73.0,2.5,19.0,612.0,660.87,518.0
2017,12,20,11,45,954.0,73.5,2.4,19.5,624.5,639.09,498.46
2017,12,20,12,0,958.0,74.0,2.3,20.0,637.0,614.06,476.33
2017,12,20,12,15,959.5,74.5,2.25,20.0,640.5,584.53,451.67
2017,12,20,12,30,961.0,75.0,2.2,20.0,644.0,552.06,424.29
2017,12,20,12,45,958.0,75.0,2.15,20.5,639.5,514.25,391.57
2017,12,20,13,0,955.0,75.0,2.1,21.0,635.0,474.11,356.47
2017,12,20,13,15,950.5,74.5,2.05,21.0,621.5,430.81,318.91
2017,12,20,13,30,946.0,74.0,2.0,21.0,608.0,385.69,279.11
2017,12,20,13,45,937.5,73.0,1.95,21.5,587.0,337.36,235.82
2017,12,20,14,0,929.0,72.0,1.9,22.0,566.0,288.0,191.68
2017,12,20,14,15,917.5,70.5,1.8,22.0,537.0,236.84,147.43
2017,12,20,14,30,906.0,69.0,1.7,22.0,508.0,185.4,105.58
2017,12,20,14,45,889.0,67.0,1.6,22.0,472.5,133.02,69.09
2017,12,20,15,0,872.0,65.0,1.5,22.0,437.0,81.39,44.66
2017,12,20,15,15,848.0,62.5,1.35,21.5,396.0,48.33,36.39
2017,12,20,15,30,824.0,60.0,1.2,21.0,355.0,47.17,35.57
2017,12,20,15,45,787.5,56.5,1.05,20.5,309.0,45.15,33.94
2017,12,20,16,0,751.0,53.0,0.9,20.0,263.0,43.16,32.27
2017,12,20,16,15,696.0,48.0,0.95,19.0,215.0,39.8,29.37
2017,12,20,16,30,641.0,43.0,1.0,18.0,167.0,36.45,26.32
2017,12,20,16,45,547.0,35.5,1.1,17.0,120.0,30.64,20.92
2017,12,20,17,0,453.0,28.0,1.2,16.0,73.0,24.77,14.8
2017,12,20,17,15,226.5,14.0,1.2,15.5,36.5,11.12,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,227.5,15.0,2.1,12.0,39.5,167.26,56.08
2017,12,21,8,0,455.0,30.0,2.3,13.0,79.0,324.99,256.09
2017,12,21,8,15,543.0,37.5,2.45,13.5,125.0,397.43,324.87
2017,12,21,8,30,631.0,45.0,2.6,14.0,171.0,471.74,388.99
2017,12,21,8,45,681.5,50.5,2.8,14.5,218.0,520.87,430.55
2017,12,21,9,0,732.0,56.0,3.0,15.0,265.0,569.03,469.46
2017,12,21,9,15,765.0,60.0,2.95,15.5,309.0,602.26,494.41
2017,12,21,9,30,798.0,64.0,2.9,16.0,353.0,633.22,516.55
2017,12,21,9,45,817.0,67.5,2.9,17.0,392.0,651.45,527.41
2017,12,21,10,0,836.0,71.0,2.9,18.0,431.0,666.69,535.61
2017,12,21,10,15,850.0,73.5,3.15,18.5,464.5,674.16,539.8
2017,12,21,10,30,864.0,76.0,3.4,19.0,498.0,678.34,541.35
2017,12,21,10,45,869.5,79.0,3.7,19.5,523.5,674.04,536.54
2017,12,21,11,0,875.0,82.0,4.0,20.0,549.0,666.4,529.08
2017,12,21,11,15,880.5,83.0,4.15,20.5,568.0,650.01,514.65
2017,12,21,11,30,886.0,84.0,4.3,21.0,587.0,634.19,500.39
2017,12,21,11,45,865.0,94.5,4.45,21.5,593.5,611.53,480.62
2017,12,21,12,0,844.0,105.0,4.6,22.0,600.0,583.91,457.01
2017,12,21,12,15,844.0,105.0,4.6,22.0,603.0,555.29,432.97
2017,12,21,12,30,844.0,105.0,4.6,22.0,606.0,524.17,406.55
2017,12,21,12,45,823.5,111.5,4.7,22.5,597.5,487.32,374.71
2017,12,21,13,0,803.0,118.0,4.8,23.0,589.0,449.56,341.73
2017,12,21,13,15,720.0,137.0,4.7,23.0,552.5,395.83,297.31
2017,12,21,13,30,637.0,156.0,4.6,23.0,516.0,348.75,258.26
2017,12,21,13,45,638.5,148.5,4.6,23.0,499.0,309.34,223.58
2017,12,21,14,0,640.0,141.0,4.6,23.0,482.0,268.84,187.8
2017,12,21,14,15,604.5,147.0,4.45,23.0,456.0,231.31,156.29
2017,12,21,14,30,569.0,153.0,4.3,23.0,430.0,194.47,127.4
2017,12,21,14,45,483.0,155.0,4.2,23.0,378.5,153.95,101.21
2017,12,21,15,0,397.0,157.0,4.1,23.0,327.0,121.74,86.09
2017,12,21,15,15,368.0,148.5,3.6,22.5,294.5,107.5,86.87
2017,12,21,15,30,339.0,140.0,3.1,22.0,262.0,102.13,82.61
2017,12,21,15,45,302.0,126.5,2.7,21.5,225.0,93.3,75.29
2017,12,21,16,0,265.0,113.0,2.3,21.0,188.0,84.21,67.6
2017,12,21,16,15,229.5,95.5,2.15,20.5,151.5,72.18,57.18
2017,12,21,16,30,194.0,78.0,2.0,20.0,115.0,59.79,46.2
2017,12,21,16,45,135.5,58.5,1.85,20.0,81.0,45.56,33.33
2017,12,21,17,0,77.0,39.0,1.7,20.0,47.0,31.75,20.23
2017,12,21,17,15,38.5,19.5,1.8,19.5,23.5,16.46,0.0
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,2.15,19.0,1.0,0.88,0.0
2017,12,22,8,30,0.0,2.0,2.3,19.0,2.0,1.75,0.0
2017,12,22,8,45,0.0,2.5,2.5,19.5,2.5,2.19,0.0
2017,12,22,9,0,0.0,3.0,2.7,20.0,3.0,2.63,0.0
2017,12,22,9,15,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2017,12,22,9,30,0.0,5.0,3.1,20.0,5.0,4.39,0.0
2017,12,22,9,45,0.0,5.5,3.3,20.5,5.5,4.84,0.0
2017,12,22,10,0,0.0,6.0,3.5,21.0,6.0,5.28,0.0
2017,12,22,10,15,0.0,6.5,3.65,21.0,6.5,5.72,0.0
2017,12,22,10,30,0.0,7.0,3.8,21.0,7.0,6.16,0.0
2017,12,22,10,45,0.0,24.0,3.95,21.5,24.0,21.16,11.9
2017,12,22,11,0,0.0,41.0,4.1,22.0,41.0,36.21,24.22
2017,12,22,11,15,0.0,32.5,4.0,22.0,32.5,28.69,18.0
2017,12,22,11,30,0.0,24.0,3.9,22.0,24.0,21.18,11.8
2017,12,22,11,45,0.0,32.0,3.8,22.5,32.0,28.26,17.56
2017,12,22,12,0,0.0,40.0,3.7,23.0,40.0,35.34,23.29
2017,12,22,12,15,0.0,39.0,3.4,22.5,39.0,34.46,22.61
2017,12,22,12,30,0.0,38.0,3.1,22.0,38.0,33.58,21.94
2017,12,22,12,45,0.0,45.0,2.8,22.0,45.0,39.78,27.02
2017,12,22,13,0,0.0,52.0,2.5,22.0,52.0,45.98,32.11
2017,12,22,13,15,0.0,38.0,2.1,21.5,38.0,33.57,22.03
2017,12,22,13,30,0.0,24.0,1.7,21.0,24.0,21.18,11.89
2017,12,22,13,45,113.0,132.5,1.35,21.0,193.0,146.82,111.02
2017,12,22,14,0,226.0,241.0,1.0,21.0,362.0,249.47,186.52
2017,12,22,14,15,150.5,226.5,1.35,20.0,305.5,208.36,157.01
2017,12,22,14,30,75.0,212.0,1.7,19.0,249.0,179.02,137.78
2017,12,22,14,45,67.0,198.0,2.05,18.5,229.5,160.62,124.33
2017,12,22,15,0,59.0,184.0,2.4,18.0,210.0,143.07,112.03
2017,12,22,15,15,54.5,167.0,3.15,17.0,189.0,127.43,105.97
2017,12,22,15,30,50.0,150.0,3.9,16.0,168.0,115.53,96.3
2017,12,22,15,45,42.5,131.0,4.65,15.0,145.0,102.1,85.06
2017,12,22,16,0,35.0,112.0,5.4,14.0,122.0,88.34,73.24
2017,12,22,16,15,25.0,92.0,5.85,13.0,98.5,73.62,60.26
2017,12,22,16,30,15.0,72.0,6.3,12.0,75.0,59.99,47.93
2017,12,22,16,45,7.5,51.5,6.75,11.0,53.0,43.56,32.86
2017,12,22,17,0,0.0,31.0,7.2,10.0,31.0,26.86,17.12
2017,12,22,17,15,0.0,15.5,7.25,9.0,15.5,13.66,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,101.0,18.0,2.85,2.5,28.5,97.89,20.7
2017,12,23,8,0,202.0,36.0,3.0,3.0,57.0,193.02,156.2
2017,12,23,8,15,246.0,53.0,3.15,3.5,92.0,242.27,205.74
2017,12,23,8,30,290.0,70.0,3.3,4.0,127.0,292.6,252.0
2017,12,23,8,45,318.5,85.5,3.5,5.0,163.0,331.59,286.41
2017,12,23,9,0,347.0,101.0,3.7,6.0,199.0,370.16,319.04
2017,12,23,9,15,367.0,114.0,3.65,6.5,233.0,399.29,342.89
2017,12,23,9,30,387.0,127.0,3.6,7.0,267.0,427.2,364.95
2017,12,23,9,45,425.5,136.0,3.55,7.5,305.5,461.66,392.04
2017,12,23,10,0,464.0,145.0,3.5,8.0,344.0,494.53,417.16
2017,12,23,10,15,562.0,131.5,3.35,8.5,392.0,546.44,457.72
2017,12,23,10,30,660.0,118.0,3.2,9.0,440.0,591.25,491.54
2017,12,23,10,45,792.5,98.0,3.05,9.5,505.5,645.04,531.76
2017,12,23,11,0,925.0,78.0,2.9,10.0,571.0,691.87,565.26
2017,12,23,11,15,933.0,79.5,2.75,10.0,592.0,680.82,553.87
2017,12,23,11,30,941.0,81.0,2.6,10.0,613.0,666.26,540.1
2017,12,23,11,45,759.0,132.0,2.5,10.5,567.5,589.41,476.44
2017,12,23,12,0,577.0,183.0,2.4,11.0,522.0,507.78,409.67
2017,12,23,12,15,759.5,135.0,2.3,11.0,584.0,541.12,434.3
2017,12,23,12,30,942.0,87.0,2.2,11.0,646.0,557.79,443.69
2017,12,23,12,45,941.5,86.0,2.1,11.5,642.0,520.87,410.21
2017,12,23,13,0,941.0,85.0,2.0,12.0,638.0,481.5,374.59
2017,12,23,13,15,937.0,84.5,1.9,12.0,625.0,438.96,336.45
2017,12,23,13,30,933.0,84.0,1.8,12.0,612.0,394.56,296.05
2017,12,23,13,45,926.0,82.5,1.75,12.5,591.5,346.78,252.0
2017,12,23,14,0,919.0,81.0,1.7,13.0,571.0,297.84,206.88
2017,12,23,14,15,907.5,79.5,1.6,13.0,542.5,247.06,161.5
2017,12,23,14,30,896.0,78.0,1.5,13.0,514.0,190.6,113.88
2017,12,23,14,45,768.5,91.0,1.45,13.0,447.0,140.02,81.32
2017,12,23,15,0,641.0,104.0,1.4,13.0,380.0,95.29,60.72
2017,12,23,15,15,607.0,103.0,1.25,12.5,344.5,72.17,59.0
2017,12,23,15,30,573.0,102.0,1.1,12.0,309.0,73.56,60.51
2017,12,23,15,45,550.0,91.5,0.95,12.0,269.5,67.33,55.03
2017,12,23,16,0,527.0,81.0,0.8,12.0,230.0,60.92,49.31
2017,12,23,16,15,480.5,71.5,0.65,11.5,188.5,55.05,44.03
2017,12,23,16,30,434.0,62.0,0.5,11.0,147.0,49.03,38.44
2017,12,23,16,45,368.5,48.5,0.4,10.5,107.0,39.05,29.09
2017,12,23,17,0,303.0,35.0,0.3,10.0,67.0,28.7,18.89
2017,12,23,17,15,151.5,17.5,0.35,9.5,33.5,14.05,0.0
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,15.0,2.6,5.0,37.0,157.4,25.98
2017,12,24,8,0,425.0,30.0,2.9,6.0,74.0,314.91,252.56
2017,12,24,8,15,518.0,38.0,2.8,6.5,119.5,388.32,325.46
2017,12,24,8,30,611.0,46.0,2.7,7.0,165.0,459.45,388.82
2017,12,24,8,45,667.0,51.5,2.65,8.0,212.5,512.05,433.14
2017,12,24,9,0,723.0,57.0,2.6,9.0,260.0,563.85,474.36
2017,12,24,9,15,616.5,81.5,2.8,10.0,275.0,532.63,447.14
2017,12,24,9,30,510.0,106.0,3.0,11.0,290.0,485.65,407.1
2017,12,24,9,45,626.0,93.0,3.25,12.0,344.0,555.16,462.27
2017,12,24,10,0,742.0,80.0,3.5,13.0,398.0,613.9,507.14
2017,12,24,10,15,502.0,145.0,3.9,13.0,368.0,515.53,425.77
2017,12,24,10,30,262.0,210.0,4.3,13.0,338.0,406.12,334.63
2017,12,24,10,45,258.5,223.5,4.7,13.5,355.5,410.78,337.65
2017,12,24,11,0,255.0,237.0,5.1,14.0,373.0,414.15,339.19
2017,12,24,11,15,584.5,157.5,5.45,14.0,484.5,546.88,448.95
2017,12,24,11,30,914.0,78.0,5.8,14.0,596.0,647.59,530.28
2017,12,24,11,45,913.0,80.5,6.2,14.0,607.0,626.08,511.78
2017,12,24,12,0,912.0,83.0,6.6,14.0,618.0,601.6,490.87
2017,12,24,12,15,700.5,151.0,6.75,14.0,563.5,526.05,427.4
2017,12,24,12,30,489.0,219.0,6.9,14.0,509.0,451.43,365.21
2017,12,24,12,45,598.0,180.0,7.1,14.0,532.5,444.71,357.85
2017,12,24,13,0,707.0,141.0,7.3,14.0,556.0,431.38,343.56
2017,12,24,13,15,798.0,114.5,7.25,13.5,574.0,412.19,323.4
2017,12,24,13,30,889.0,88.0,7.2,13.0,592.0,381.89,292.48
2017,12,24,13,45,874.5,89.0,7.2,13.0,570.5,335.33,248.87
2017,12,24,14,0,860.0,90.0,7.2,13.0,549.0,288.38,204.93
2017,12,24,14,15,566.0,150.0,7.1,12.5,446.0,228.46,162.96
2017,12,24,14,30,272.0,210.0,7.0,12.0,343.0,199.18,150.62
2017,12,24,14,45,256.5,196.0,6.95,11.5,314.5,168.48,127.17
2017,12,24,15,0,241.0,182.0,6.9,11.0,286.0,139.42,107.93
2017,12,24,15,15,229.0,168.0,6.7,10.5,259.5,118.68,101.11
2017,12,24,15,30,217.0,154.0,6.5,10.0,233.0,110.18,93.89
2017,12,24,15,45,207.0,135.0,6.35,10.0,203.0,98.22,83.28
2017,12,24,16,0,197.0,116.0,6.2,10.0,173.0,85.85,72.15
2017,12,24,16,15,179.5,97.0,5.95,9.5,141.5,73.0,60.55
2017,12,24,16,30,162.0,78.0,5.7,9.0,110.0,59.72,48.31
2017,12,24,16,45,132.0,58.5,5.45,8.5,80.0,45.61,35.1
2017,12,24,17,0,102.0,39.0,5.2,8.0,50.0,31.05,21.05
2017,12,24,17,15,51.0,19.5,5.05,7.5,25.0,15.98,0.49
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,16.0,3.4,0.0,35.0,145.1,14.7
2017,12,25,8,0,376.0,32.0,3.6,0.0,70.0,288.81,236.3
2017,12,25,8,15,469.5,41.5,3.7,0.5,115.0,363.48,312.3
2017,12,25,8,30,563.0,51.0,3.8,1.0,160.0,441.33,383.46
2017,12,25,8,45,613.5,58.5,3.9,2.0,206.0,491.16,427.42
2017,12,25,9,0,664.0,66.0,4.0,3.0,252.0,540.44,468.77
2017,12,25,9,15,702.0,70.5,3.85,3.5,296.5,576.55,497.54
2017,12,25,9,30,740.0,75.0,3.7,4.0,341.0,607.11,520.88
2017,12,25,9,45,761.0,80.5,3.6,5.0,380.5,629.1,535.38
2017,12,25,10,0,782.0,86.0,3.5,6.0,420.0,648.19,547.01
2017,12,25,10,15,800.5,88.5,3.35,6.5,454.5,659.19,552.75
2017,12,25,10,30,819.0,91.0,3.2,7.0,489.0,666.94,555.74
2017,12,25,10,45,826.5,95.0,3.1,7.5,516.0,665.64,551.63
2017,12,25,11,0,834.0,99.0,3.0,8.0,543.0,661.03,544.95
2017,12,25,11,15,842.5,100.5,2.85,8.0,563.5,651.13,534.95
2017,12,25,11,30,851.0,102.0,2.7,8.0,584.0,637.94,522.3
2017,12,25,11,45,464.5,184.0,2.6,8.5,448.0,464.25,380.77
2017,12,25,12,0,78.0,266.0,2.5,9.0,312.0,288.67,235.48
2017,12,25,12,15,90.5,271.0,2.5,9.5,324.5,294.24,239.9
2017,12,25,12,30,103.0,276.0,2.5,10.0,337.0,298.57,242.52
2017,12,25,12,45,100.5,275.5,2.5,10.5,335.0,289.77,234.5
2017,12,25,13,0,98.0,275.0,2.5,11.0,333.0,280.82,226.44
2017,12,25,13,15,223.5,260.5,2.55,11.0,388.5,310.04,247.86
2017,12,25,13,30,349.0,246.0,2.6,11.0,444.0,326.76,257.3
2017,12,25,13,45,355.0,233.0,2.65,11.0,428.5,297.26,231.17
2017,12,25,14,0,361.0,220.0,2.7,11.0,413.0,266.92,204.27
2017,12,25,14,15,584.0,157.5,2.7,11.0,451.5,239.03,170.54
2017,12,25,14,30,807.0,95.0,2.7,11.0,490.0,194.98,122.81
2017,12,25,14,45,584.5,130.5,2.7,11.5,406.0,151.07,98.33
2017,12,25,15,0,362.0,166.0,2.7,12.0,322.0,135.13,100.29
2017,12,25,15,15,532.0,125.5,2.5,11.5,331.5,87.43,72.79
2017,12,25,15,30,702.0,85.0,2.3,11.0,341.0,60.72,49.24
2017,12,25,15,45,657.5,80.5,2.15,11.0,296.5,58.8,47.61
2017,12,25,16,0,613.0,76.0,2.0,11.0,252.0,56.96,45.95
2017,12,25,16,15,554.5,68.5,1.7,10.0,206.0,52.57,42.06
2017,12,25,16,30,496.0,61.0,1.4,9.0,160.0,48.14,37.96
2017,12,25,16,45,397.0,50.0,1.15,8.5,115.5,40.32,30.49
2017,12,25,17,0,298.0,39.0,0.9,8.0,71.0,32.33,22.32
2017,12,25,17,15,149.0,19.5,0.9,7.5,35.5,15.33,1.21
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,92.0,20.0,2.6,4.5,29.0,95.8,0.51
2017,12,26,8,0,184.0,40.0,2.7,5.0,58.0,189.71,150.54
2017,12,26,8,15,273.0,55.0,2.7,5.0,99.0,261.5,220.31
2017,12,26,8,30,362.0,70.0,2.7,5.0,140.0,337.41,288.64
2017,12,26,8,45,405.0,84.0,2.7,5.5,182.0,385.16,330.5
2017,12,26,9,0,448.0,98.0,2.7,6.0,224.0,432.89,370.67
2017,12,26,9,15,492.0,107.0,2.75,6.0,266.0,474.67,405.48
2017,12,26,9,30,536.0,116.0,2.8,6.0,308.0,515.52,438.55
2017,12,26,9,45,268.0,66.0,2.85,6.5,162.0,271.12,233.44
2017,12,26,10,0,0.0,16.0,2.9,7.0,16.0,14.09,6.7
2017,12,26,10,15,0.0,17.5,2.95,7.0,17.5,15.41,7.88
2017,12,26,10,30,0.0,19.0,3.0,7.0,19.0,16.74,9.02
2017,12,26,10,45,0.0,20.0,3.15,7.5,20.0,17.63,9.74
2017,12,26,11,0,0.0,21.0,3.3,8.0,21.0,18.52,10.46
2017,12,26,11,15,0.0,57.5,3.3,8.0,57.5,50.84,38.38
2017,12,26,11,30,0.0,94.0,3.3,8.0,94.0,83.35,66.17
2017,12,26,11,45,0.0,95.5,3.35,8.5,95.5,84.68,67.09
2017,12,26,12,0,0.0,97.0,3.4,9.0,97.0,86.01,68.04
2017,12,26,12,15,0.0,98.0,3.4,9.0,98.0,86.88,68.75
2017,12,26,12,30,0.0,99.0,3.4,9.0,99.0,87.74,69.47
2017,12,26,12,45,0.0,100.5,3.45,9.0,100.5,89.03,70.57
2017,12,26,13,0,0.0,102.0,3.5,9.0,102.0,90.3,71.67
2017,12,26,13,15,0.0,100.0,3.5,9.0,100.0,88.5,70.18
2017,12,26,13,30,0.0,98.0,3.5,9.0,98.0,86.7,68.72
2017,12,26,13,45,0.0,94.5,3.5,9.0,94.5,83.61,66.17
2017,12,26,14,0,0.0,91.0,3.5,9.0,91.0,80.53,63.65
2017,12,26,14,15,0.0,49.5,3.5,9.0,49.5,43.73,32.18
2017,12,26,14,30,0.0,8.0,3.5,9.0,8.0,7.04,0.47
2017,12,26,14,45,0.0,7.5,3.55,9.0,7.5,6.6,0.1
2017,12,26,15,0,0.0,7.0,3.6,9.0,7.0,6.16,0.0
2017,12,26,15,15,0.0,6.0,3.65,8.5,6.0,5.28,0.0
2017,12,26,15,30,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2017,12,26,15,45,0.0,4.5,3.75,8.0,4.5,3.95,0.0
2017,12,26,16,0,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2017,12,26,16,15,134.0,46.0,3.8,7.5,73.0,36.61,27.94
2017,12,26,16,30,268.0,88.0,3.8,7.0,142.0,66.93,55.28
2017,12,26,16,45,197.0,67.5,3.85,7.0,101.5,52.11,41.21
2017,12,26,17,0,126.0,47.0,3.9,7.0,61.0,36.89,26.4
2017,12,26,17,15,63.0,23.5,3.95,7.0,30.5,19.06,3.93
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,2.5,5.7,4.0,2.5,2.19,0.0
2017,12,27,8,0,0.0,5.0,5.8,4.0,5.0,4.38,0.0
2017,12,27,8,15,0.0,9.0,5.8,4.0,9.0,7.9,1.2
2017,12,27,8,30,0.0,13.0,5.8,4.0,13.0,11.41,4.42
2017,12,27,8,45,0.0,17.5,5.85,4.0,17.5,15.38,8.02
2017,12,27,9,0,0.0,22.0,5.9,4.0,22.0,19.35,11.6
2017,12,27,9,15,0.0,26.5,5.85,4.0,26.5,23.33,15.14
2017,12,27,9,30,0.0,31.0,5.8,4.0,31.0,27.31,18.66
2017,12,27,9,45,0.0,65.0,5.75,4.5,65.0,57.44,45.2
2017,12,27,10,0,0.0,99.0,5.7,5.0,99.0,89.11,72.71
2017,12,27,10,15,4.0,134.5,5.6,5.0,136.5,125.94,104.62
2017,12,27,10,30,8.0,170.0,5.5,5.0,174.0,162.73,136.12
2017,12,27,10,45,7.5,176.5,5.45,5.5,180.5,167.22,139.38
2017,12,27,11,0,7.0,183.0,5.4,6.0,187.0,171.79,142.73
2017,12,27,11,15,6.5,186.0,5.3,6.0,190.0,173.04,143.54
2017,12,27,11,30,6.0,189.0,5.2,6.0,193.0,174.39,144.46
2017,12,27,11,45,9.0,198.5,5.1,6.0,204.5,183.86,152.34
2017,12,27,12,0,12.0,208.0,5.0,6.0,216.0,192.99,159.91
2017,12,27,12,15,13.5,212.0,4.9,6.0,220.5,195.99,162.29
2017,12,27,12,30,15.0,216.0,4.8,6.0,225.0,198.77,164.52
2017,12,27,12,45,7.5,177.0,4.75,6.0,181.5,159.63,131.45
2017,12,27,13,0,0.0,138.0,4.7,6.0,138.0,121.71,99.32
2017,12,27,13,15,0.0,133.5,4.65,6.0,133.5,117.52,95.84
2017,12,27,13,30,0.0,129.0,4.6,6.0,129.0,113.37,92.37
2017,12,27,13,45,0.0,138.0,4.55,6.0,138.0,120.63,98.69
2017,12,27,14,0,0.0,147.0,4.5,6.0,147.0,127.56,104.74
2017,12,27,14,15,3.0,158.5,4.45,6.0,160.5,136.62,112.51
2017,12,27,14,30,6.0,170.0,4.4,6.0,174.0,144.56,119.34
2017,12,27,14,45,3.0,130.5,4.35,6.0,132.5,112.11,91.86
2017,12,27,15,0,0.0,91.0,4.3,6.0,91.0,79.73,64.18
2017,12,27,15,15,0.0,82.5,4.2,5.5,82.5,72.46,60.93
2017,12,27,15,30,0.0,74.0,4.1,5.0,74.0,65.22,54.54
2017,12,27,15,45,0.0,64.5,4.1,5.0,64.5,57.0,47.07
2017,12,27,16,0,0.0,55.0,4.1,5.0,55.0,48.57,39.32
2017,12,27,16,15,0.0,45.0,3.95,4.5,45.0,39.7,31.13
2017,12,27,16,30,0.0,35.0,3.8,4.0,35.0,30.84,22.83
2017,12,27,16,45,0.0,25.0,3.7,4.0,25.0,22.01,14.43
2017,12,27,17,0,0.0,15.0,3.6,4.0,15.0,13.18,5.98
2017,12,27,17,15,0.0,7.5,3.55,4.0,7.5,6.58,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,130.5,18.0,2.15,2.5,31.0,112.71,0.0
2017,12,28,8,0,261.0,36.0,2.4,3.0,62.0,227.8,181.7
2017,12,28,8,15,354.5,49.0,2.45,3.5,104.5,301.8,255.42
2017,12,28,8,30,448.0,62.0,2.5,4.0,147.0,381.51,326.78
2017,12,28,8,45,508.5,71.0,2.55,4.5,192.5,438.27,376.38
2017,12,28,9,0,569.0,80.0,2.6,5.0,238.0,494.72,423.74
2017,12,28,9,15,610.5,86.5,2.55,5.0,282.0,535.0,456.65
2017,12,28,9,30,652.0,93.0,2.5,5.0,326.0,573.52,487.08
2017,12,28,9,45,682.5,97.5,2.5,5.5,366.0,600.18,506.52
2017,12,28,10,0,713.0,102.0,2.5,6.0,406.0,624.25,523.42
2017,12,28,10,15,372.5,149.5,2.45,6.0,309.5,434.21,366.05
2017,12,28,10,30,32.0,197.0,2.4,6.0,213.0,216.53,180.19
2017,12,28,10,45,34.5,207.5,2.35,6.5,225.5,225.7,187.79
2017,12,28,11,0,37.0,218.0,2.3,7.0,238.0,234.63,194.45
2017,12,28,11,15,36.5,227.0,2.15,7.5,247.5,239.79,197.84
2017,12,28,11,30,36.0,236.0,2.0,8.0,257.0,244.71,201.04
2017,12,28,11,45,89.5,256.5,1.95,8.5,309.0,292.48,239.91
2017,12,28,12,0,143.0,277.0,1.9,9.0,361.0,342.35,279.19
2017,12,28,12,15,102.0,270.0,1.85,9.0,330.5,300.25,244.33
2017,12,28,12,30,61.0,263.0,1.8,9.0,300.0,266.64,216.77
2017,12,28,12,45,61.0,262.0,1.75,9.5,298.5,260.43,211.16
2017,12,28,13,0,61.0,261.0,1.7,10.0,297.0,254.03,205.31
2017,12,28,13,15,178.5,257.0,1.65,10.0,359.5,291.36,233.6
2017,12,28,13,30,296.0,253.0,1.6,10.0,422.0,316.49,250.07
2017,12,28,13,45,287.0,248.5,1.55,10.0,408.0,291.34,228.1
2017,12,28,14,0,278.0,244.0,1.5,10.0,394.0,266.46,206.63
2017,12,28,14,15,202.5,233.5,1.5,10.0,340.0,226.86,176.21
2017,12,28,14,30,127.0,223.0,1.5,10.0,286.0,192.4,151.03
2017,12,28,14,45,405.5,169.5,1.55,10.0,350.5,164.27,116.66
2017,12,28,15,0,684.0,116.0,1.6,10.0,415.0,113.97,72.84
2017,12,28,15,15,655.5,110.5,1.6,10.0,376.0,77.87,64.64
2017,12,28,15,30,627.0,105.0,1.6,10.0,337.0,75.77,62.95
2017,12,28,15,45,586.0,98.0,1.65,10.0,294.0,72.4,60.02
2017,12,28,16,0,545.0,91.0,1.7,10.0,251.0,69.04,57.02
2017,12,28,16,15,488.0,81.5,1.5,9.0,206.0,60.76,49.66
2017,12,28,16,30,431.0,72.0,1.3,8.0,161.0,54.5,43.9
2017,12,28,16,45,346.0,58.0,1.15,7.5,117.5,44.51,34.45
2017,12,28,17,0,261.0,44.0,1.0,7.0,74.0,34.26,24.35
2017,12,28,17,15,130.5,22.0,1.05,6.5,37.0,17.24,4.68
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,18.0,1.5,3.5,31.5,117.41,0.0
2017,12,29,8,0,279.0,36.0,1.6,4.0,63.0,238.32,188.43
2017,12,29,8,15,374.5,48.0,1.5,4.5,106.5,312.88,262.4
2017,12,29,8,30,470.0,60.0,1.4,5.0,150.0,393.32,332.94
2017,12,29,8,45,537.5,67.5,1.35,5.5,196.5,453.28,383.79
2017,12,29,9,0,605.0,75.0,1.3,6.0,243.0,513.08,432.15
2017,12,29,9,15,646.0,81.0,1.2,6.0,287.5,552.84,462.99
2017,12,29,9,30,687.0,87.0,1.1,6.0,332.0,590.82,491.22
2017,12,29,9,45,718.5,91.0,1.0,6.5,373.0,617.83,509.08
2017,12,29,10,0,750.0,95.0,0.9,7.0,414.0,642.21,524.28
2017,12,29,10,15,770.0,98.0,0.8,7.5,449.5,654.68,529.98
2017,12,29,10,30,790.0,101.0,0.7,8.0,485.0,664.03,533.2
2017,12,29,10,45,395.0,110.0,0.65,8.5,302.0,393.18,322.22
2017,12,29,11,0,0.0,119.0,0.6,9.0,119.0,106.5,84.53
2017,12,29,11,15,0.0,108.5,0.65,9.5,108.5,96.6,76.86
2017,12,29,11,30,0.0,98.0,0.7,10.0,98.0,86.96,68.56
2017,12,29,11,45,0.0,93.0,0.75,10.5,93.0,82.44,64.58
2017,12,29,12,0,0.0,88.0,0.8,11.0,88.0,77.98,60.68
2017,12,29,12,15,0.0,106.0,0.9,11.0,106.0,94.01,74.1
2017,12,29,12,30,0.0,124.0,1.0,11.0,124.0,109.89,87.31
2017,12,29,12,45,0.0,115.0,1.1,11.5,115.0,101.8,80.4
2017,12,29,13,0,0.0,106.0,1.2,12.0,106.0,93.81,73.65
2017,12,29,13,15,0.0,135.5,1.25,12.0,135.5,119.27,94.89
2017,12,29,13,30,0.0,165.0,1.3,12.0,165.0,143.95,115.3
2017,12,29,13,45,16.5,191.5,1.4,12.5,201.0,170.03,136.12
2017,12,29,14,0,33.0,218.0,1.5,13.0,237.0,189.51,151.18
2017,12,29,14,15,423.0,157.5,1.55,13.0,368.5,210.97,152.99
2017,12,29,14,30,813.0,97.0,1.6,13.0,500.0,204.76,129.38
2017,12,29,14,45,796.5,93.5,1.65,13.0,466.5,155.13,91.17
2017,12,29,15,0,780.0,90.0,1.7,13.0,433.0,106.45,62.3
2017,12,29,15,15,754.5,86.5,1.75,12.5,393.5,60.21,48.34
2017,12,29,15,30,729.0,83.0,1.8,12.0,354.0,59.03,47.54
2017,12,29,15,45,693.5,77.5,1.85,12.0,310.0,56.29,45.16
2017,12,29,16,0,658.0,72.0,1.9,12.0,266.0,53.53,42.7
2017,12,29,16,15,603.5,65.5,1.65,11.0,219.5,49.84,39.48
2017,12,29,16,30,549.0,59.0,1.4,10.0,173.0,46.13,36.07
2017,12,29,16,45,463.5,49.0,1.15,9.5,128.0,39.17,29.45
2017,12,29,17,0,378.0,39.0,0.9,9.0,83.0,32.04,22.3
2017,12,29,17,15,234.5,25.0,0.9,8.5,47.5,20.74,7.48
2017,12,29,17,30,91.0,11.0,0.9,8.0,12.0,10.01,0.0
2017,12,29,17,45,45.5,5.5,0.95,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.5,17.0,1.65,7.5,32.0,126.03,0.0
2017,12,30,8,0,309.0,34.0,1.9,8.0,64.0,251.57,195.84
2017,12,30,8,15,406.5,45.0,1.9,8.5,108.0,329.33,272.66
2017,12,30,8,30,504.0,56.0,1.9,9.0,152.0,410.5,343.53
2017,12,30,8,45,563.0,64.0,1.95,9.5,198.0,465.94,390.75
2017,12,30,9,0,622.0,72.0,2.0,10.0,244.0,521.12,435.69
2017,12,30,9,15,663.0,77.5,1.95,10.5,289.0,560.54,465.98
2017,12,30,9,30,704.0,83.0,1.9,11.0,334.0,598.18,493.66
2017,12,30,9,45,357.5,119.0,1.9,11.5,247.0,397.99,330.72
2017,12,30,10,0,11.0,155.0,1.9,12.0,160.0,153.62,124.48
2017,12,30,10,15,126.0,183.5,1.9,12.5,244.5,280.88,231.66
2017,12,30,10,30,241.0,212.0,1.9,13.0,329.0,396.39,323.95
2017,12,30,10,45,201.0,228.5,1.9,14.0,330.0,369.76,299.67
2017,12,30,11,0,161.0,245.0,1.9,15.0,331.0,353.83,284.65
2017,12,30,11,15,127.5,252.5,1.85,15.5,322.0,332.88,266.48
2017,12,30,11,30,94.0,260.0,1.8,16.0,313.0,304.74,242.89
2017,12,30,11,45,161.0,267.0,1.8,16.5,360.5,352.69,280.25
2017,12,30,12,0,228.0,274.0,1.8,17.0,408.0,388.76,307.16
2017,12,30,12,15,196.0,279.0,1.8,17.0,395.0,364.76,287.45
2017,12,30,12,30,164.0,284.0,1.8,17.0,382.0,341.92,269.04
2017,12,30,12,45,161.0,284.5,1.8,17.5,380.0,330.33,258.97
2017,12,30,13,0,158.0,285.0,1.8,18.0,378.0,318.41,248.58
2017,12,30,13,15,113.5,270.5,1.85,18.0,336.5,277.17,216.41
2017,12,30,13,30,69.0,256.0,1.9,18.0,295.0,241.4,188.79
2017,12,30,13,45,39.0,222.5,2.0,18.0,245.0,199.58,156.31
2017,12,30,14,0,9.0,189.0,2.1,18.0,195.0,164.09,128.92
2017,12,30,14,15,4.5,170.5,2.2,17.5,173.5,146.65,115.47
2017,12,30,14,30,0.0,152.0,2.3,17.0,152.0,129.9,102.45
2017,12,30,14,45,0.0,136.5,2.4,17.0,136.5,116.64,91.8
2017,12,30,15,0,0.0,121.0,2.5,17.0,121.0,103.53,81.18
2017,12,30,15,15,0.0,110.0,2.5,16.5,110.0,94.04,77.13
2017,12,30,15,30,0.0,99.0,2.5,16.0,99.0,84.96,69.52
2017,12,30,15,45,304.5,91.5,2.55,15.5,181.5,64.59,51.82
2017,12,30,16,0,609.0,84.0,2.6,15.0,264.0,63.09,50.65
2017,12,30,16,15,553.0,75.5,2.5,14.0,218.0,58.06,46.3
2017,12,30,16,30,497.0,67.0,2.4,13.0,172.0,52.96,41.69
2017,12,30,16,45,400.5,56.0,2.3,12.5,126.5,45.33,34.51
2017,12,30,17,0,304.0,45.0,2.2,12.0,81.0,35.06,24.64
2017,12,30,17,15,152.0,28.5,2.55,11.5,46.5,22.41,9.1
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,19.5,4.5,3.0,28.5,94.73,0.0
2017,12,31,8,0,187.0,39.0,4.7,3.0,57.0,190.95,150.75
2017,12,31,8,15,277.0,56.0,4.85,3.0,99.5,266.02,226.34
2017,12,31,8,30,367.0,73.0,5.0,3.0,142.0,345.18,299.23
2017,12,31,8,45,423.0,86.0,5.2,3.5,187.0,400.16,348.92
2017,12,31,9,0,479.0,99.0,5.4,4.0,232.0,455.69,397.4
2017,12,31,9,15,524.0,108.5,5.5,4.0,276.0,499.47,435.11
2017,12,31,9,30,569.0,118.0,5.6,4.0,320.0,542.25,471.0
2017,12,31,9,45,284.5,104.0,5.75,4.0,205.0,330.8,288.53
2017,12,31,10,0,0.0,90.0,5.9,4.0,90.0,80.43,65.25
2017,12,31,10,15,0.0,89.0,6.0,4.0,89.0,79.17,64.11
2017,12,31,10,30,0.0,88.0,6.1,4.0,88.0,78.06,63.01
2017,12,31,10,45,2.5,133.5,6.2,4.0,135.0,122.28,101.39
2017,12,31,11,0,5.0,179.0,6.3,4.0,182.0,166.74,139.54
2017,12,31,11,15,3.5,177.5,6.35,4.0,179.5,163.17,136.2
2017,12,31,11,30,2.0,176.0,6.4,4.0,177.0,159.88,133.18
2017,12,31,11,45,1.0,145.5,6.45,4.0,146.0,130.55,107.86
2017,12,31,12,0,0.0,115.0,6.5,4.0,115.0,102.14,83.31
2017,12,31,12,15,0.0,105.0,6.45,4.0,105.0,93.12,75.48
2017,12,31,12,30,0.0,95.0,6.4,4.0,95.0,84.21,67.76
2017,12,31,12,45,0.5,135.5,6.4,4.0,136.0,120.08,98.74
2017,12,31,13,0,1.0,176.0,6.4,4.0,177.0,155.14,128.84
2017,12,31,13,15,0.5,170.0,6.4,4.0,170.5,149.1,123.71
2017,12,31,13,30,0.0,164.0,6.4,4.0,164.0,143.17,118.72
2017,12,31,13,45,12.0,187.5,6.4,4.0,194.0,165.55,137.74
2017,12,31,14,0,24.0,211.0,6.4,4.0,224.0,185.56,154.52
2017,12,31,14,15,12.0,164.5,6.35,4.0,171.0,143.56,119.01
2017,12,31,14,30,0.0,118.0,6.3,4.0,118.0,102.72,84.39
2017,12,31,14,45,0.0,85.5,6.3,4.0,85.5,75.56,60.87
2017,12,31,15,0,0.0,53.0,6.3,4.0,53.0,46.8,35.74
2017,12,31,15,15,0.0,48.0,6.3,3.5,48.0,42.36,33.63
2017,12,31,15,30,0.0,43.0,6.3,3.0,43.0,37.92,29.66
2017,12,31,15,45,0.0,38.0,6.3,3.0,38.0,33.49,25.59
2017,12,31,16,0,0.0,33.0,6.3,3.0,33.0,29.07,21.48
2017,12,31,16,15,0.0,27.0,6.2,2.5,27.0,23.76,16.54
2017,12,31,16,30,0.0,21.0,6.1,2.0,21.0,18.46,11.54
2017,12,31,16,45,0.0,15.5,6.1,2.0,15.5,13.62,6.89
2017,12,31,17,0,0.0,10.0,6.1,2.0,10.0,8.78,2.21
2017,12,31,17,15,0.0,5.5,6.1,2.0,5.5,4.82,0.0
2017,12,31,17,30,0.0,1.0,6.1,2.0,1.0,0.91,0.0
2017,12,31,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
